Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,14,30,185.0,155.0,1.5,15.2,228.0,236.12,189.7
2018,1,11,14,45,237.0,136.5,1.5,15.1,222.0,231.75,184.82
2018,1,11,15,0,289.0,118.0,1.5,15.0,216.0,217.97,171.19
2018,1,11,15,15,319.0,104.0,1.5,15.0,200.5,199.38,152.94
2018,1,11,15,30,349.0,90.0,1.5,15.0,185.0,174.02,128.39
2018,1,11,15,45,219.0,82.0,1.4,14.7,138.0,119.34,85.93
2018,1,11,16,0,89.0,74.0,1.3,14.4,91.0,80.02,57.89
2018,1,11,16,15,62.0,57.0,1.35,14.2,67.5,56.03,38.84
2018,1,11,16,30,35.0,40.0,1.4,14.0,44.0,36.23,23.21
2018,1,11,16,45,45.5,25.5,1.4,13.8,28.5,21.97,7.42
2018,1,11,17,0,56.0,11.0,1.4,13.6,13.0,10.48,0.0
2018,1,11,17,15,28.0,5.5,1.55,13.5,6.5,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,2.25,12.8,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,2.45,11.95,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,2.35,11.9,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,2.3,11.75,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,2.25,11.7,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,1,12,7,15,7.5,4.0,2.25,11.9,4.0,0.0,0.0
2018,1,12,7,30,15.0,8.0,2.3,12.1,8.0,13.84,0.0
2018,1,12,7,45,178.5,21.0,2.35,12.35,37.5,123.63,0.0
2018,1,12,8,0,342.0,34.0,2.4,12.6,67.0,239.51,179.09
2018,1,12,8,15,474.0,37.0,2.5,12.8,108.0,328.51,265.26
2018,1,12,8,30,606.0,40.0,2.6,13.0,149.0,420.49,345.73
2018,1,12,8,45,643.5,45.0,2.7,13.2,187.0,470.33,389.88
2018,1,12,9,0,681.0,50.0,2.8,13.4,225.0,520.57,432.69
2018,1,12,9,15,714.0,54.5,2.9,13.7,264.0,567.15,470.88
2018,1,12,9,30,747.0,59.0,3.0,14.0,303.0,613.03,506.28
2018,1,12,9,45,783.5,59.5,3.05,14.25,340.0,655.27,537.87
2018,1,12,10,0,820.0,60.0,3.1,14.5,377.0,696.06,567.71
2018,1,12,10,15,813.5,66.0,3.05,14.7,400.5,709.72,576.28
2018,1,12,10,30,807.0,72.0,3.0,14.9,424.0,720.01,582.41
2018,1,12,10,45,716.0,94.0,3.0,15.1,418.5,684.74,554.62
2018,1,12,11,0,625.0,116.0,3.0,15.3,413.0,641.43,520.99
2018,1,12,11,15,638.5,117.0,2.95,15.4,429.0,651.15,527.74
2018,1,12,11,30,652.0,118.0,2.9,15.5,445.0,658.24,532.19
2018,1,12,11,45,703.0,111.0,2.9,15.6,468.5,681.88,549.39
2018,1,12,12,0,754.0,104.0,2.9,15.7,492.0,701.75,563.65
2018,1,12,12,15,754.0,104.5,2.95,15.75,493.0,688.76,553.83
2018,1,12,12,30,754.0,105.0,3.0,15.8,494.0,672.96,542.05
2018,1,12,12,45,792.0,95.0,3.0,15.85,499.5,666.72,537.3
2018,1,12,13,0,830.0,85.0,3.0,15.9,505.0,658.56,530.71
2018,1,12,13,15,778.5,94.5,3.05,15.9,479.5,610.07,492.55
2018,1,12,13,30,727.0,104.0,3.1,15.9,454.0,563.48,455.48
2018,1,12,13,45,710.0,103.5,3.15,15.95,433.0,525.04,424.46
2018,1,12,14,0,693.0,103.0,3.2,16.0,412.0,485.74,392.05
2018,1,12,14,15,588.0,114.0,3.25,15.95,365.0,414.65,334.03
2018,1,12,14,30,483.0,125.0,3.3,15.9,318.0,347.76,278.95
2018,1,12,14,45,457.0,117.5,3.3,15.85,287.5,304.99,242.37
2018,1,12,15,0,431.0,110.0,3.3,15.8,257.0,263.8,206.45
2018,1,12,15,15,412.0,99.0,3.3,15.8,226.5,223.12,170.38
2018,1,12,15,30,393.0,88.0,3.3,15.8,196.0,183.85,135.28
2018,1,12,15,45,368.0,76.0,3.0,15.35,164.0,144.07,100.5
2018,1,12,16,0,343.0,64.0,2.7,14.9,132.0,106.72,68.99
2018,1,12,16,15,287.5,52.5,2.65,14.6,100.0,69.92,41.69
2018,1,12,16,30,232.0,41.0,2.6,14.3,68.0,39.19,22.45
2018,1,12,16,45,166.0,27.5,2.6,14.0,42.5,21.68,8.29
2018,1,12,17,0,100.0,14.0,2.6,13.7,17.0,13.34,0.0
2018,1,12,17,15,50.0,7.0,2.6,13.6,8.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,2.55,13.05,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,2.25,12.75,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,2.05,12.55,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,2.05,12.2,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,2.2,12.05,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,4.0,10.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,4.4,10.2,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,4.5,10.2,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,4.6,10.2,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,4.7,10.15,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,4.8,10.1,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,4.9,10.15,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,5.05,10.2,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,5.1,10.2,0.0,0.0,0.0
2018,1,13,7,15,8.0,4.0,5.3,10.4,4.0,0.0,0.0
2018,1,13,7,30,16.0,8.0,5.5,10.6,8.0,14.26,0.0
2018,1,13,7,45,84.5,22.5,5.7,10.8,30.0,76.85,0.0
2018,1,13,8,0,153.0,37.0,5.9,11.0,52.0,150.8,112.98
2018,1,13,8,15,222.5,49.0,5.9,11.25,83.0,206.56,168.4
2018,1,13,8,30,292.0,61.0,5.9,11.5,114.0,268.09,224.16
2018,1,13,8,45,332.5,72.0,5.95,11.75,147.0,315.05,266.5
2018,1,13,9,0,373.0,83.0,6.0,12.0,180.0,363.85,309.33
2018,1,13,9,15,424.0,90.5,5.95,12.35,217.0,416.51,354.34
2018,1,13,9,30,475.0,98.0,5.9,12.7,254.0,470.58,399.42
2018,1,13,9,45,492.5,106.5,5.8,13.05,283.5,502.53,424.95
2018,1,13,10,0,510.0,115.0,5.7,13.4,313.0,533.36,448.99
2018,1,13,10,15,598.5,108.0,5.6,13.75,357.5,603.59,505.25
2018,1,13,10,30,687.0,101.0,5.5,14.1,402.0,668.53,555.09
2018,1,13,10,45,786.5,83.5,5.4,14.45,445.0,724.15,596.29
2018,1,13,11,0,886.0,66.0,5.3,14.8,488.0,775.16,633.23
2018,1,13,11,15,892.5,66.5,5.15,15.1,503.5,779.47,634.14
2018,1,13,11,30,899.0,67.0,5.0,15.4,519.0,780.38,632.81
2018,1,13,11,45,903.0,67.5,4.8,15.7,528.0,775.92,627.28
2018,1,13,12,0,907.0,68.0,4.6,16.0,537.0,768.0,619.31
2018,1,13,12,15,907.5,68.0,4.45,16.25,538.0,753.44,606.93
2018,1,13,12,30,908.0,68.0,4.3,16.5,539.0,735.57,592.26
2018,1,13,12,45,889.0,71.5,4.2,16.7,528.0,704.99,568.64
2018,1,13,13,0,870.0,75.0,4.1,16.9,517.0,672.13,543.24
2018,1,13,13,15,807.5,87.0,4.0,17.0,488.5,622.4,503.11
2018,1,13,13,30,745.0,99.0,3.9,17.1,460.0,570.78,461.31
2018,1,13,13,45,753.0,90.0,3.85,17.2,441.5,535.83,432.9
2018,1,13,14,0,761.0,81.0,3.8,17.3,423.0,499.64,402.7
2018,1,13,14,15,690.5,89.5,3.7,17.3,385.0,441.14,354.09
2018,1,13,14,30,620.0,98.0,3.6,17.3,347.0,385.84,307.6
2018,1,13,14,45,690.5,79.0,3.55,17.25,334.5,363.48,285.8
2018,1,13,15,0,761.0,60.0,3.5,17.2,322.0,333.61,256.08
2018,1,13,15,15,730.5,57.0,3.5,17.2,285.0,281.23,208.8
2018,1,13,15,30,700.0,54.0,3.5,17.2,248.0,230.7,162.83
2018,1,13,15,45,611.5,53.5,3.15,16.6,203.5,172.39,113.67
2018,1,13,16,0,523.0,53.0,2.8,16.0,159.0,123.69,74.93
2018,1,13,16,15,410.5,46.0,2.9,15.65,117.0,76.07,41.76
2018,1,13,16,30,298.0,39.0,3.0,15.3,75.0,40.96,22.42
2018,1,13,16,45,236.5,28.5,3.05,14.95,49.5,23.62,10.42
2018,1,13,17,0,175.0,18.0,3.1,14.6,24.0,17.16,0.0
2018,1,13,17,15,87.5,9.0,3.3,14.4,12.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,3.9,13.75,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,4.25,12.7,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,4.65,12.15,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,3.95,11.2,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,3.95,11.1,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,14,7,15,0.0,2.5,4.55,11.2,2.5,0.0,0.0
2018,1,14,7,30,0.0,5.0,4.5,11.3,5.0,4.77,0.0
2018,1,14,7,45,114.0,20.0,4.45,11.4,31.5,93.29,0.0
2018,1,14,8,0,228.0,35.0,4.4,11.5,58.0,185.05,139.9
2018,1,14,8,15,394.5,40.0,4.2,11.7,103.0,289.63,236.6
2018,1,14,8,30,561.0,45.0,4.0,11.9,148.0,406.42,337.8
2018,1,14,8,45,515.5,56.0,3.8,12.05,168.5,411.11,344.82
2018,1,14,9,0,470.0,67.0,3.6,12.2,189.0,411.05,346.35
2018,1,14,9,15,277.5,100.0,3.45,12.45,175.0,317.26,267.39
2018,1,14,9,30,85.0,133.0,3.3,12.7,161.0,207.58,172.45
2018,1,14,9,45,122.5,145.5,3.15,12.95,190.5,260.03,216.77
2018,1,14,10,0,160.0,158.0,3.0,13.2,220.0,302.72,252.02
2018,1,14,10,15,291.0,155.5,2.8,13.5,279.5,410.32,340.91
2018,1,14,10,30,422.0,153.0,2.6,13.8,339.0,522.1,429.52
2018,1,14,10,45,355.5,172.5,2.4,14.1,334.5,481.73,394.55
2018,1,14,11,0,289.0,192.0,2.2,14.4,330.0,452.49,368.82
2018,1,14,11,15,189.0,203.5,2.0,14.7,295.0,373.76,303.87
2018,1,14,11,30,89.0,215.0,1.8,15.0,260.0,295.59,238.8
2018,1,14,11,45,71.0,213.0,1.65,15.25,249.5,276.91,223.18
2018,1,14,12,0,53.0,211.0,1.5,15.5,239.0,258.62,207.65
2018,1,14,12,15,73.0,217.0,1.45,15.7,255.5,277.96,223.29
2018,1,14,12,30,93.0,223.0,1.4,15.9,272.0,296.35,237.83
2018,1,14,12,45,169.0,221.5,1.35,16.05,308.5,353.34,283.65
2018,1,14,13,0,245.0,220.0,1.3,16.2,345.0,405.21,324.13
2018,1,14,13,15,214.5,215.0,1.3,16.25,322.5,362.38,290.07
2018,1,14,13,30,184.0,210.0,1.3,16.3,300.0,329.68,264.13
2018,1,14,13,45,137.5,200.5,1.3,16.35,266.0,284.66,228.1
2018,1,14,14,0,91.0,191.0,1.3,16.4,232.0,237.24,189.99
2018,1,14,14,15,142.0,180.0,1.4,16.4,239.5,251.29,201.6
2018,1,14,14,30,193.0,169.0,1.5,16.4,247.0,255.17,204.15
2018,1,14,14,45,159.5,150.0,1.65,16.35,211.0,212.16,169.02
2018,1,14,15,0,126.0,131.0,1.8,16.3,175.0,172.41,136.41
2018,1,14,15,15,189.5,116.0,1.8,16.3,173.5,171.58,133.31
2018,1,14,15,30,253.0,101.0,1.8,16.3,172.0,161.24,121.06
2018,1,14,15,45,261.5,86.5,1.9,15.85,149.5,133.65,96.08
2018,1,14,16,0,270.0,72.0,2.0,15.4,127.0,105.49,71.09
2018,1,14,16,15,227.5,58.0,1.85,15.25,97.0,71.21,44.82
2018,1,14,16,30,185.0,44.0,1.7,15.1,67.0,41.69,24.88
2018,1,14,16,45,126.0,29.5,1.55,14.9,42.5,23.18,10.9
2018,1,14,17,0,67.0,15.0,1.4,14.7,18.0,14.3,0.0
2018,1,14,17,15,33.5,7.5,1.25,14.6,9.0,7.15,0.0
2018,1,14,17,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,0.8,14.3,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,2.05,13.65,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.55,13.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.25,13.15,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.35,13.05,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,13.05,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,2.7,12.85,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,2.7,12.75,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,15,7,15,0.0,3.5,2.65,12.9,3.5,0.0,0.0
2018,1,15,7,30,0.0,7.0,2.6,13.1,7.0,6.67,0.0
2018,1,15,7,45,15.0,21.5,2.6,13.3,23.0,32.26,0.0
2018,1,15,8,0,30.0,36.0,2.6,13.5,39.0,59.6,41.31
2018,1,15,8,15,51.5,53.0,2.65,13.65,61.0,100.09,78.01
2018,1,15,8,30,73.0,70.0,2.7,13.8,83.0,133.53,107.72
2018,1,15,8,45,110.0,86.5,2.8,14.0,112.0,176.86,145.58
2018,1,15,9,0,147.0,103.0,2.9,14.2,141.0,222.27,184.68
2018,1,15,9,15,248.5,110.0,2.8,14.4,187.0,311.33,260.02
2018,1,15,9,30,350.0,117.0,2.7,14.6,233.0,407.69,339.06
2018,1,15,9,45,431.0,116.5,2.6,14.8,275.0,471.76,390.45
2018,1,15,10,0,512.0,116.0,2.5,15.0,317.0,537.55,441.99
2018,1,15,10,15,519.5,125.0,2.55,15.15,342.0,560.2,458.51
2018,1,15,10,30,527.0,134.0,2.6,15.3,367.0,580.95,473.61
2018,1,15,10,45,495.5,149.5,2.6,15.5,377.5,577.07,468.74
2018,1,15,11,0,464.0,165.0,2.6,15.7,388.0,570.47,461.94
2018,1,15,11,15,364.0,188.5,2.6,15.7,367.0,504.8,409.19
2018,1,15,11,30,264.0,212.0,2.6,15.7,346.0,451.18,365.15
2018,1,15,11,45,208.5,224.0,2.6,15.7,331.0,406.44,328.96
2018,1,15,12,0,153.0,236.0,2.6,15.7,316.0,373.79,301.78
2018,1,15,12,15,181.5,234.5,2.5,15.65,329.5,388.59,313.93
2018,1,15,12,30,210.0,233.0,2.4,15.6,343.0,401.9,324.58
2018,1,15,12,45,215.0,229.5,2.3,15.6,341.0,394.72,318.64
2018,1,15,13,0,220.0,226.0,2.2,15.6,339.0,386.68,312.09
2018,1,15,13,15,156.5,216.5,2.15,15.6,296.0,327.1,263.97
2018,1,15,13,30,93.0,207.0,2.1,15.6,253.0,264.08,212.91
2018,1,15,13,45,73.5,197.0,2.0,15.55,232.5,237.98,191.82
2018,1,15,14,0,54.0,187.0,1.9,15.5,212.0,213.34,171.73
2018,1,15,14,15,92.5,178.5,1.85,15.55,218.0,220.59,177.82
2018,1,15,14,30,131.0,170.0,1.8,15.6,224.0,228.63,183.92
2018,1,15,14,45,241.5,142.5,1.7,15.6,231.5,241.97,193.16
2018,1,15,15,0,352.0,115.0,1.6,15.6,239.0,243.99,191.33
2018,1,15,15,15,351.5,104.0,1.6,15.6,216.0,212.74,163.22
2018,1,15,15,30,351.0,93.0,1.6,15.6,193.0,181.09,134.47
2018,1,15,15,45,289.5,81.0,1.45,15.4,155.0,136.0,97.05
2018,1,15,16,0,228.0,69.0,1.3,15.2,117.0,96.99,65.91
2018,1,15,16,15,184.5,55.0,1.25,15.1,88.0,65.71,41.95
2018,1,15,16,30,141.0,41.0,1.2,15.0,59.0,39.44,23.82
2018,1,15,16,45,95.0,28.0,1.15,14.95,38.0,23.13,11.5
2018,1,15,17,0,49.0,15.0,1.1,14.9,17.0,14.3,0.0
2018,1,15,17,15,24.5,7.5,1.05,14.85,8.5,7.15,0.0
2018,1,15,17,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.9,14.45,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,16,7,15,0.0,2.0,0.9,14.4,2.0,0.0,0.0
2018,1,16,7,30,0.0,4.0,0.9,14.5,4.0,3.81,0.0
2018,1,16,7,45,0.0,11.0,0.9,14.6,11.0,10.19,0.0
2018,1,16,8,0,0.0,18.0,0.9,14.7,18.0,16.69,7.5
2018,1,16,8,15,0.0,25.5,1.0,14.8,25.5,23.66,14.08
2018,1,16,8,30,0.0,33.0,1.1,14.9,33.0,30.63,20.29
2018,1,16,8,45,2.0,50.0,1.2,15.0,50.5,47.89,35.17
2018,1,16,9,0,4.0,67.0,1.3,15.1,68.0,66.83,51.4
2018,1,16,9,15,5.0,84.0,1.15,15.25,85.5,85.19,66.93
2018,1,16,9,30,6.0,101.0,1.0,15.4,103.0,103.56,82.24
2018,1,16,9,45,17.5,107.0,0.9,15.55,113.5,117.16,93.74
2018,1,16,10,0,29.0,113.0,0.8,15.7,124.0,138.51,111.52
2018,1,16,10,15,19.5,126.0,0.65,15.85,133.5,137.64,110.07
2018,1,16,10,30,10.0,139.0,0.5,16.0,143.0,143.6,114.23
2018,1,16,10,45,6.0,126.5,0.35,16.15,129.0,126.37,99.7
2018,1,16,11,0,2.0,114.0,0.2,16.3,115.0,109.86,85.88
2018,1,16,11,15,62.5,135.0,0.25,16.4,167.0,185.37,148.97
2018,1,16,11,30,123.0,156.0,0.3,16.5,219.0,265.04,212.9
2018,1,16,11,45,217.0,188.0,0.35,16.6,301.0,383.14,304.65
2018,1,16,12,0,311.0,220.0,0.4,16.7,383.0,486.51,381.63
2018,1,16,12,15,288.0,220.5,0.65,16.7,372.0,462.76,364.18
2018,1,16,12,30,265.0,221.0,0.9,16.7,361.0,438.74,347.28
2018,1,16,12,45,155.0,205.5,1.15,16.7,287.0,326.4,260.53
2018,1,16,13,0,45.0,190.0,1.4,16.7,213.0,221.13,176.25
2018,1,16,13,15,30.5,180.5,1.35,16.6,196.0,199.49,159.07
2018,1,16,13,30,16.0,171.0,1.3,16.5,179.0,173.33,137.87
2018,1,16,13,45,10.0,140.0,1.25,16.4,145.0,138.28,109.53
2018,1,16,14,0,4.0,109.0,1.2,16.3,111.0,104.39,81.84
2018,1,16,14,15,97.5,110.5,1.25,16.25,151.0,159.02,127.66
2018,1,16,14,30,191.0,112.0,1.3,16.2,191.0,201.76,161.89
2018,1,16,14,45,201.5,124.0,1.35,16.1,201.0,207.76,165.45
2018,1,16,15,0,212.0,136.0,1.4,16.0,211.0,211.75,167.18
2018,1,16,15,15,157.0,121.0,1.4,16.0,173.0,165.11,128.8
2018,1,16,15,30,102.0,106.0,1.4,16.0,135.0,127.05,97.95
2018,1,16,15,45,86.5,89.0,1.35,15.65,111.0,101.08,76.22
2018,1,16,16,0,71.0,72.0,1.3,15.3,87.0,77.01,56.22
2018,1,16,16,15,42.0,52.5,1.25,15.1,61.0,51.84,36.15
2018,1,16,16,30,13.0,33.0,1.2,14.9,35.0,30.78,19.43
2018,1,16,16,45,13.0,23.5,1.2,14.65,25.0,21.54,10.82
2018,1,16,17,0,13.0,14.0,1.2,14.4,15.0,12.93,0.0
2018,1,16,17,15,6.5,7.0,1.25,14.3,7.5,6.67,0.0
2018,1,16,17,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,13.95,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.15,13.85,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,1.25,13.45,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,1.75,12.85,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,1.7,12.75,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,1,17,7,15,0.0,1.5,1.55,12.85,1.5,0.0,0.0
2018,1,17,7,30,0.0,3.0,1.5,13.1,3.0,2.86,0.0
2018,1,17,7,45,0.0,10.0,1.45,13.3,10.0,9.26,0.0
2018,1,17,8,0,0.0,17.0,1.4,13.5,17.0,15.76,6.87
2018,1,17,8,15,0.0,24.5,1.35,13.65,24.5,22.73,13.39
2018,1,17,8,30,0.0,32.0,1.3,13.8,32.0,29.7,19.61
2018,1,17,8,45,3.0,54.5,1.25,14.0,55.5,53.48,40.1
2018,1,17,9,0,6.0,77.0,1.2,14.2,79.0,79.54,62.39
2018,1,17,9,15,3.0,77.5,1.15,14.35,78.5,76.47,59.73
2018,1,17,9,30,0.0,78.0,1.1,14.5,78.0,73.92,57.43
2018,1,17,9,45,0.0,69.5,1.1,14.7,69.5,64.66,49.51
2018,1,17,10,0,0.0,61.0,1.1,14.9,61.0,56.73,42.71
2018,1,17,10,15,5.5,95.5,1.15,15.05,98.0,94.6,74.62
2018,1,17,10,30,11.0,130.0,1.2,15.2,135.0,134.58,107.7
2018,1,17,10,45,33.0,160.5,1.25,15.3,176.5,193.38,156.14
2018,1,17,11,0,55.0,191.0,1.3,15.4,218.0,244.91,197.75
2018,1,17,11,15,118.0,194.5,1.45,15.5,254.5,308.16,249.53
2018,1,17,11,30,181.0,198.0,1.6,15.6,291.0,358.93,290.71
2018,1,17,11,45,172.5,198.5,1.7,15.7,288.5,349.68,282.8
2018,1,17,12,0,164.0,199.0,1.8,15.8,286.0,340.04,274.91
2018,1,17,12,15,208.0,209.0,1.8,15.85,319.5,379.94,306.78
2018,1,17,12,30,252.0,219.0,1.8,15.9,353.0,427.62,343.74
2018,1,17,12,45,265.0,220.0,1.8,16.0,359.5,429.77,344.91
2018,1,17,13,0,278.0,221.0,1.8,16.1,366.0,430.32,345.08
2018,1,17,13,15,237.0,218.0,1.85,16.1,339.0,389.78,312.93
2018,1,17,13,30,196.0,215.0,1.9,16.1,312.0,343.56,276.36
2018,1,17,13,45,204.5,204.0,1.9,16.05,301.5,328.09,264.33
2018,1,17,14,0,213.0,193.0,1.9,16.0,291.0,311.63,251.11
2018,1,17,14,15,221.0,182.5,1.95,15.95,279.0,294.36,237.0
2018,1,17,14,30,229.0,172.0,2.0,15.9,267.0,280.49,225.2
2018,1,17,14,45,251.5,155.0,2.0,15.8,251.5,259.77,207.42
2018,1,17,15,0,274.0,138.0,2.0,15.7,236.0,236.7,187.0
2018,1,17,15,15,293.5,120.5,2.0,15.7,215.0,209.77,162.63
2018,1,17,15,30,313.0,103.0,2.0,15.7,194.0,182.6,137.33
2018,1,17,15,45,304.0,88.5,1.85,15.25,166.0,147.5,106.39
2018,1,17,16,0,295.0,74.0,1.7,14.8,138.0,113.22,76.74
2018,1,17,16,15,253.0,60.5,1.6,14.65,106.5,77.67,49.14
2018,1,17,16,30,211.0,47.0,1.5,14.5,75.0,46.8,28.13
2018,1,17,16,45,142.0,33.0,1.45,14.3,48.5,25.86,14.6
2018,1,17,17,0,73.0,19.0,1.4,14.1,22.0,15.83,0.0
2018,1,17,17,15,36.5,9.5,1.4,14.05,11.0,9.05,0.0
2018,1,17,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,1.35,13.95,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,1.35,13.85,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,1.45,13.8,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,2.05,13.15,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,1.95,13.1,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.55,13.25,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,1.4,13.35,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,1.25,13.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,2.15,13.4,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,2.45,13.3,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,1,18,7,15,15.5,2.5,2.95,13.75,3.0,0.0,0.0
2018,1,18,7,30,31.0,5.0,3.1,13.9,6.0,17.69,0.0
2018,1,18,7,45,15.5,9.0,3.3,14.1,9.5,17.39,0.0
2018,1,18,8,0,0.0,13.0,3.5,14.3,13.0,12.04,3.9
2018,1,18,8,15,0.0,18.0,3.5,14.4,18.0,16.68,8.28
2018,1,18,8,30,0.0,23.0,3.5,14.5,23.0,21.32,12.43
2018,1,18,8,45,0.0,25.5,3.5,14.6,25.5,23.65,14.55
2018,1,18,9,0,0.0,28.0,3.5,14.7,28.0,25.97,16.61
2018,1,18,9,15,0.0,24.0,3.5,14.75,24.0,22.26,13.45
2018,1,18,9,30,0.0,20.0,3.5,14.8,20.0,18.54,10.26
2018,1,18,9,45,2.5,54.0,3.5,14.85,55.0,52.01,38.88
2018,1,18,10,0,5.0,88.0,3.5,14.9,90.0,86.83,68.31
2018,1,18,10,15,9.5,118.0,3.55,15.0,122.0,121.28,97.14
2018,1,18,10,30,14.0,148.0,3.6,15.1,154.0,156.36,126.15
2018,1,18,10,45,17.0,159.0,3.7,15.15,167.0,169.65,136.95
2018,1,18,11,0,20.0,170.0,3.8,15.2,180.0,182.94,147.74
2018,1,18,11,15,13.5,123.0,3.8,15.2,130.0,127.7,101.9
2018,1,18,11,30,7.0,76.0,3.8,15.2,80.0,76.23,58.84
2018,1,18,11,45,3.5,81.5,3.85,15.25,83.5,78.61,60.67
2018,1,18,12,0,0.0,87.0,3.9,15.3,87.0,81.05,62.52
2018,1,18,12,15,0.0,97.5,3.9,15.3,97.5,91.19,70.96
2018,1,18,12,30,0.0,108.0,3.9,15.3,108.0,101.4,79.44
2018,1,18,12,45,2.5,132.5,3.9,15.35,134.0,127.23,100.9
2018,1,18,13,0,5.0,157.0,3.9,15.4,160.0,153.16,122.32
2018,1,18,13,15,3.5,124.5,3.95,15.3,126.5,119.67,94.74
2018,1,18,13,30,2.0,92.0,4.0,15.2,93.0,87.09,67.77
2018,1,18,13,45,11.0,98.5,4.1,15.15,103.5,98.52,77.61
2018,1,18,14,0,20.0,105.0,4.2,15.1,114.0,111.93,89.0
2018,1,18,14,15,18.0,121.5,4.25,14.95,129.5,123.28,98.51
2018,1,18,14,30,16.0,138.0,4.3,14.8,145.0,137.42,110.38
2018,1,18,14,45,16.5,123.5,4.3,14.7,130.0,122.73,98.2
2018,1,18,15,0,17.0,109.0,4.3,14.6,115.0,108.11,85.98
2018,1,18,15,15,19.0,107.5,4.3,14.6,113.5,106.22,84.29
2018,1,18,15,30,21.0,106.0,4.3,14.6,112.0,103.92,82.12
2018,1,18,15,45,10.5,89.5,4.1,14.3,92.5,84.85,66.22
2018,1,18,16,0,0.0,73.0,3.9,14.0,73.0,67.1,51.42
2018,1,18,16,15,0.0,48.0,3.85,13.85,48.0,44.29,31.79
2018,1,18,16,30,0.0,23.0,3.8,13.7,23.0,21.33,12.08
2018,1,18,16,45,0.0,13.0,3.8,13.6,13.0,12.04,3.98
2018,1,18,17,0,0.0,3.0,3.8,13.5,3.0,2.77,0.0
2018,1,18,17,15,0.0,1.5,3.9,13.4,1.5,1.43,0.0
2018,1,18,17,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,4.45,12.85,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,4.05,12.3,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,3.35,11.25,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,1,19,7,15,13.0,6.0,2.9,11.45,6.0,0.0,0.0
2018,1,19,7,30,26.0,12.0,2.9,11.7,12.0,22.29,0.0
2018,1,19,7,45,148.5,26.0,2.9,11.95,40.5,120.27,32.89
2018,1,19,8,0,271.0,40.0,2.9,12.2,69.0,214.13,165.05
2018,1,19,8,15,399.0,46.5,3.0,12.3,111.0,300.86,245.41
2018,1,19,8,30,527.0,53.0,3.1,12.4,153.0,399.02,330.73
2018,1,19,8,45,520.0,63.0,3.15,12.5,182.0,425.14,355.22
2018,1,19,9,0,513.0,73.0,3.2,12.6,211.0,449.11,376.6
2018,1,19,9,15,470.0,92.0,3.15,12.65,233.5,452.74,379.76
2018,1,19,9,30,427.0,111.0,3.1,12.7,256.0,456.68,382.26
2018,1,19,9,45,577.5,97.5,3.05,12.75,316.0,563.66,469.3
2018,1,19,10,0,728.0,84.0,3.0,12.8,376.0,670.16,551.29
2018,1,19,10,15,771.5,81.5,3.0,12.8,411.5,706.48,577.33
2018,1,19,10,30,815.0,79.0,3.0,12.8,447.0,745.22,605.36
2018,1,19,10,45,828.0,80.5,2.95,12.85,471.0,762.47,616.68
2018,1,19,11,0,841.0,82.0,2.9,12.9,495.0,776.63,625.86
2018,1,19,11,15,848.5,83.5,2.95,12.9,512.0,783.21,630.21
2018,1,19,11,30,856.0,85.0,3.0,12.9,529.0,786.43,632.27
2018,1,19,11,45,860.0,85.0,3.05,12.95,538.0,781.74,628.52
2018,1,19,12,0,864.0,85.0,3.1,13.0,547.0,773.66,622.47
2018,1,19,12,15,697.0,120.0,3.25,13.0,493.0,676.57,550.27
2018,1,19,12,30,530.0,155.0,3.4,13.0,439.0,572.33,468.29
2018,1,19,12,45,369.0,164.0,3.5,13.0,361.0,453.76,373.36
2018,1,19,13,0,208.0,173.0,3.6,13.0,283.0,331.3,272.95
2018,1,19,13,15,401.5,158.0,3.75,12.95,363.0,443.2,366.05
2018,1,19,13,30,595.0,143.0,3.9,12.9,443.0,536.01,440.47
2018,1,19,13,45,717.5,110.0,4.05,12.9,457.0,549.73,451.16
2018,1,19,14,0,840.0,77.0,4.2,12.9,471.0,551.04,451.52
2018,1,19,14,15,825.0,75.5,4.3,12.85,443.5,505.42,412.95
2018,1,19,14,30,810.0,74.0,4.4,12.8,416.0,458.9,372.78
2018,1,19,14,45,776.0,72.5,4.55,12.75,379.0,403.83,324.82
2018,1,19,15,0,742.0,71.0,4.7,12.7,342.0,350.23,276.96
2018,1,19,15,15,718.5,67.0,4.7,12.7,306.0,299.29,230.05
2018,1,19,15,30,695.0,63.0,4.7,12.7,270.0,249.51,183.62
2018,1,19,15,45,641.5,58.5,4.65,12.45,227.5,193.17,133.3
2018,1,19,16,0,588.0,54.0,4.6,12.2,185.0,142.81,89.9
2018,1,19,16,15,519.0,48.5,4.55,12.0,145.5,95.34,53.42
2018,1,19,16,30,450.0,43.0,4.5,11.8,106.0,55.38,29.16
2018,1,19,16,45,319.5,33.0,4.45,11.6,69.5,26.93,16.35
2018,1,19,17,0,189.0,23.0,4.4,11.4,33.0,18.37,0.0
2018,1,19,17,15,94.5,11.5,4.45,11.35,16.5,10.96,0.0
2018,1,19,17,30,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,4.5,11.1,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,4.55,11.1,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,4.65,10.95,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,4.7,10.9,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,4.75,10.9,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,4.8,10.9,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,4.85,10.85,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,4.9,10.8,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,4.95,10.8,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,5.0,10.8,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,5.05,10.75,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,5.1,10.7,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,5.1,10.65,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,5.1,10.6,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,5.1,10.55,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,5.1,10.4,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,5.1,10.3,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,5.05,10.25,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,5.0,10.2,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,5.0,10.15,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,5.0,10.1,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,5.0,10.05,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,5.0,9.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,5.0,9.8,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,4.95,9.75,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,4.85,9.65,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,4.8,9.6,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,4.75,9.55,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,4.7,9.45,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,4.65,9.45,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,4.6,9.5,0.0,0.0,0.0
2018,1,20,7,15,70.0,7.5,4.65,9.85,9.0,0.0,0.0
2018,1,20,7,30,140.0,15.0,4.7,10.2,18.0,72.85,0.0
2018,1,20,7,45,278.5,24.5,4.8,10.6,48.5,177.34,60.81
2018,1,20,8,0,417.0,34.0,4.9,11.0,79.0,280.0,219.24
2018,1,20,8,15,507.0,39.5,4.9,11.2,119.5,352.65,290.58
2018,1,20,8,30,597.0,45.0,4.9,11.4,160.0,425.75,356.85
2018,1,20,8,45,653.0,49.5,4.95,11.6,203.0,487.35,411.47
2018,1,20,9,0,709.0,54.0,5.0,11.8,246.0,550.46,465.47
2018,1,20,9,15,745.0,56.5,5.0,11.95,286.0,598.47,505.06
2018,1,20,9,30,781.0,59.0,5.0,12.1,326.0,645.81,542.19
2018,1,20,9,45,807.5,60.5,5.0,12.25,362.0,683.86,571.12
2018,1,20,10,0,834.0,62.0,5.0,12.4,398.0,720.05,598.08
2018,1,20,10,15,849.5,64.0,5.0,12.5,428.5,739.83,612.06
2018,1,20,10,30,865.0,66.0,5.0,12.6,459.0,763.22,628.8
2018,1,20,10,45,875.0,67.5,5.0,12.7,482.5,778.7,639.39
2018,1,20,11,0,885.0,69.0,5.0,12.8,506.0,790.97,647.59
2018,1,20,11,15,891.0,70.0,5.05,12.85,522.5,796.11,650.86
2018,1,20,11,30,897.0,71.0,5.1,12.9,539.0,797.81,651.68
2018,1,20,11,45,899.5,72.0,5.15,12.95,548.5,793.29,647.93
2018,1,20,12,0,902.0,73.0,5.2,13.0,558.0,785.3,641.71
2018,1,20,12,15,873.5,80.5,5.2,13.05,551.0,758.08,620.7
2018,1,20,12,30,845.0,88.0,5.2,13.1,544.0,733.3,601.7
2018,1,20,12,45,838.5,88.5,5.25,13.15,537.0,708.84,583.18
2018,1,20,13,0,832.0,89.0,5.3,13.2,530.0,681.7,562.36
2018,1,20,13,15,854.0,82.5,5.3,13.2,525.0,663.01,547.16
2018,1,20,13,30,876.0,76.0,5.3,13.2,520.0,637.18,526.0
2018,1,20,13,45,867.0,74.5,5.3,13.25,499.0,598.0,493.36
2018,1,20,14,0,858.0,73.0,5.3,13.3,478.0,558.95,460.13
2018,1,20,14,15,844.5,71.0,5.3,13.3,450.5,512.83,420.61
2018,1,20,14,30,831.0,69.0,5.3,13.3,423.0,465.65,379.28
2018,1,20,14,45,813.0,66.0,5.3,13.25,389.5,414.72,333.98
2018,1,20,15,0,795.0,63.0,5.3,13.2,356.0,363.7,287.5
2018,1,20,15,15,764.5,60.5,5.3,13.2,317.5,309.38,237.57
2018,1,20,15,30,734.0,58.0,5.3,13.2,279.0,256.8,188.67
2018,1,20,15,45,692.0,53.5,5.05,12.9,237.5,201.88,138.74
2018,1,20,16,0,650.0,49.0,4.8,12.6,196.0,150.67,93.8
2018,1,20,16,15,579.5,44.0,4.65,12.35,154.0,100.16,54.75
2018,1,20,16,30,509.0,39.0,4.5,12.1,112.0,55.24,27.03
2018,1,20,16,45,358.5,30.5,4.3,11.8,73.0,24.32,14.46
2018,1,20,17,0,208.0,22.0,4.1,11.5,34.0,18.32,0.0
2018,1,20,17,15,104.0,11.0,4.05,11.4,17.0,10.48,0.0
2018,1,20,17,30,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,3.8,11.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,3.75,11.05,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,3.65,10.95,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,2.45,10.95,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,2.15,11.05,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,1.95,11.1,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.95,11.05,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,2.05,10.95,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,2.15,10.85,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,2.2,10.8,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,2.1,10.85,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,2.0,10.9,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,1.75,10.9,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,1.8,10.9,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.9,10.9,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.8,10.95,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.65,11.05,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,1,21,7,15,41.0,6.5,1.5,11.25,7.5,0.0,0.0
2018,1,21,7,30,82.0,13.0,1.4,11.4,15.0,46.75,0.0
2018,1,21,7,45,211.5,25.5,1.25,11.6,45.0,147.95,56.86
2018,1,21,8,0,341.0,38.0,1.1,11.8,75.0,245.46,190.15
2018,1,21,8,15,400.5,45.5,1.15,11.95,108.5,301.74,244.66
2018,1,21,8,30,460.0,53.0,1.2,12.1,142.0,361.1,297.15
2018,1,21,8,45,514.0,62.0,1.25,12.3,184.0,421.74,348.64
2018,1,21,9,0,568.0,71.0,1.3,12.5,226.0,484.44,399.92
2018,1,21,9,15,644.5,69.5,1.45,12.65,271.0,551.15,453.81
2018,1,21,9,30,721.0,68.0,1.6,12.8,316.0,615.55,503.7
2018,1,21,9,45,672.5,84.5,1.75,12.95,335.0,620.02,506.6
2018,1,21,10,0,624.0,101.0,1.9,13.1,354.0,615.28,502.8
2018,1,21,10,15,532.0,128.0,2.0,13.15,355.0,579.11,473.57
2018,1,21,10,30,440.0,155.0,2.1,13.2,356.0,544.06,444.67
2018,1,21,10,45,459.5,156.0,2.25,13.3,375.5,562.33,459.2
2018,1,21,11,0,479.0,157.0,2.4,13.4,395.0,578.98,472.04
2018,1,21,11,15,402.5,184.5,2.45,13.45,389.0,547.96,445.68
2018,1,21,11,30,326.0,212.0,2.5,13.5,383.0,503.08,409.06
2018,1,21,11,45,390.5,203.5,2.55,13.5,412.0,538.9,438.17
2018,1,21,12,0,455.0,195.0,2.6,13.5,441.0,584.22,473.41
2018,1,21,12,15,405.0,206.0,2.6,13.55,425.5,548.92,444.56
2018,1,21,12,30,355.0,217.0,2.6,13.6,410.0,503.56,408.55
2018,1,21,12,45,254.5,228.5,2.6,13.6,366.0,434.04,352.39
2018,1,21,13,0,154.0,240.0,2.6,13.6,322.0,359.19,291.51
2018,1,21,13,15,133.5,233.5,2.6,13.65,303.5,332.04,269.73
2018,1,21,13,30,113.0,227.0,2.6,13.7,285.0,305.89,248.45
2018,1,21,13,45,123.0,218.0,2.6,13.75,278.5,296.34,240.96
2018,1,21,14,0,133.0,209.0,2.6,13.8,272.0,285.86,232.5
2018,1,21,14,15,134.5,196.0,2.55,13.8,256.5,265.92,216.16
2018,1,21,14,30,136.0,183.0,2.5,13.8,241.0,245.74,199.44
2018,1,21,14,45,93.0,158.0,2.4,13.8,196.5,191.12,154.44
2018,1,21,15,0,50.0,133.0,2.3,13.8,152.0,145.31,116.67
2018,1,21,15,15,29.0,121.0,2.3,13.8,131.5,123.7,98.85
2018,1,21,15,30,8.0,109.0,2.3,13.8,111.0,103.34,82.19
2018,1,21,15,45,24.0,96.0,2.15,13.6,101.5,94.3,73.88
2018,1,21,16,0,40.0,83.0,2.0,13.4,92.0,82.56,62.93
2018,1,21,16,15,30.0,65.0,2.05,13.3,71.0,62.11,45.73
2018,1,21,16,30,20.0,47.0,2.1,13.2,50.0,43.2,29.94
2018,1,21,16,45,11.5,32.0,2.2,13.1,33.5,28.64,18.19
2018,1,21,17,0,3.0,17.0,2.3,13.0,17.0,15.79,0.0
2018,1,21,17,15,1.5,8.5,2.4,13.0,8.5,8.1,0.0
2018,1,21,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,2.85,12.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
