Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,1,1,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,0.75,13.6,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,0.9,13.55,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.1,13.45,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.5,13.35,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,2,1,7,15,34.0,9.0,1.7,13.6,10.5,21.77,0.0
2018,2,1,7,30,68.0,18.0,1.8,13.9,21.0,58.75,0.0
2018,2,1,7,45,134.5,33.0,1.9,14.15,48.0,122.51,85.71
2018,2,1,8,0,201.0,48.0,2.0,14.4,75.0,190.01,151.05
2018,2,1,8,15,242.5,63.0,2.05,14.6,108.0,238.95,195.06
2018,2,1,8,30,284.0,78.0,2.1,14.8,141.0,290.84,240.18
2018,2,1,8,45,337.0,89.0,2.1,15.0,179.5,347.43,288.03
2018,2,1,9,0,390.0,100.0,2.1,15.2,218.0,406.81,336.75
2018,2,1,9,15,433.0,108.0,2.1,15.45,256.5,457.5,377.18
2018,2,1,9,30,476.0,116.0,2.1,15.7,295.0,509.22,417.35
2018,2,1,9,45,479.0,129.0,2.05,15.95,324.5,537.12,437.37
2018,2,1,10,0,482.0,142.0,2.0,16.2,354.0,563.16,455.65
2018,2,1,10,15,509.5,146.5,2.05,16.5,385.0,596.68,480.2
2018,2,1,10,30,537.0,151.0,2.1,16.8,416.0,628.95,503.42
2018,2,1,10,45,589.0,143.5,2.15,17.05,447.5,671.44,534.55
2018,2,1,11,0,641.0,136.0,2.2,17.3,479.0,707.28,559.87
2018,2,1,11,15,663.0,134.5,2.25,17.5,499.0,722.62,569.96
2018,2,1,11,30,685.0,133.0,2.3,17.7,519.0,735.14,578.24
2018,2,1,11,45,711.0,127.5,2.4,17.9,534.5,743.32,583.83
2018,2,1,12,0,737.0,122.0,2.5,18.1,550.0,748.17,587.16
2018,2,1,12,15,806.5,102.0,2.55,18.2,572.0,764.5,598.81
2018,2,1,12,30,876.0,82.0,2.6,18.3,594.0,773.57,605.27
2018,2,1,12,45,881.0,79.5,2.7,18.45,590.0,754.08,591.55
2018,2,1,13,0,886.0,77.0,2.8,18.6,586.0,731.24,575.63
2018,2,1,13,15,883.0,75.0,2.8,18.7,573.0,700.1,553.24
2018,2,1,13,30,880.0,73.0,2.8,18.8,560.0,666.23,528.2
2018,2,1,13,45,853.5,76.0,2.85,18.85,534.0,620.53,492.97
2018,2,1,14,0,827.0,79.0,2.9,18.9,508.0,576.22,458.04
2018,2,1,14,15,782.0,84.5,2.9,18.9,473.0,521.44,414.31
2018,2,1,14,30,737.0,90.0,2.9,18.9,438.0,468.09,370.86
2018,2,1,14,45,710.5,88.5,2.85,18.85,404.5,417.76,328.89
2018,2,1,15,0,684.0,87.0,2.8,18.8,371.0,368.32,286.63
2018,2,1,15,15,650.0,83.5,2.8,18.8,332.5,315.43,240.93
2018,2,1,15,30,616.0,80.0,2.8,18.8,294.0,264.89,196.47
2018,2,1,15,45,601.0,71.0,2.55,18.25,257.5,216.36,153.1
2018,2,1,16,0,586.0,62.0,2.3,17.7,221.0,168.8,110.91
2018,2,1,16,15,519.5,56.5,2.3,17.35,178.5,118.98,71.14
2018,2,1,16,30,453.0,51.0,2.3,17.0,136.0,76.43,41.75
2018,2,1,16,45,365.0,43.0,2.3,16.65,99.0,38.89,23.25
2018,2,1,17,0,277.0,35.0,2.3,16.3,62.0,28.81,17.63
2018,2,1,17,15,164.5,22.0,2.35,16.15,35.5,17.53,0.0
2018,2,1,17,30,52.0,9.0,2.4,16.0,9.0,8.58,0.0
2018,2,1,17,45,26.0,4.5,2.4,15.85,4.5,0.0,0.0
2018,2,1,18,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.35,14.45,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.25,14.8,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,2,7,15,35.0,9.5,1.4,14.75,11.0,22.68,0.0
2018,2,2,7,30,70.0,19.0,1.5,15.0,22.0,61.54,0.0
2018,2,2,7,45,247.0,30.0,1.6,15.25,61.0,183.1,131.84
2018,2,2,8,0,424.0,41.0,1.7,15.5,100.0,299.82,238.47
2018,2,2,8,15,471.0,48.0,1.9,15.7,136.0,352.94,286.93
2018,2,2,8,30,518.0,55.0,2.1,15.9,172.0,408.51,335.45
2018,2,2,8,45,487.0,73.5,2.25,16.1,202.0,429.47,353.88
2018,2,2,9,0,456.0,92.0,2.4,16.3,232.0,442.31,364.78
2018,2,2,9,15,556.0,88.5,2.55,16.45,283.0,527.33,433.28
2018,2,2,9,30,656.0,85.0,2.7,16.6,334.0,611.47,498.53
2018,2,2,9,45,602.5,106.0,2.8,16.8,352.5,610.6,496.35
2018,2,2,10,0,549.0,127.0,2.9,17.0,371.0,598.59,485.59
2018,2,2,10,15,493.5,151.5,2.95,17.1,382.5,591.11,477.82
2018,2,2,10,30,438.0,176.0,3.0,17.2,394.0,579.22,466.6
2018,2,2,10,45,457.0,181.0,3.05,17.35,418.0,602.57,483.83
2018,2,2,11,0,476.0,186.0,3.1,17.5,442.0,624.22,499.45
2018,2,2,11,15,485.0,191.0,3.15,17.65,459.0,635.68,507.21
2018,2,2,11,30,494.0,196.0,3.2,17.8,476.0,645.01,513.47
2018,2,2,11,45,470.0,207.5,3.2,17.95,478.0,632.36,502.5
2018,2,2,12,0,446.0,219.0,3.2,18.1,480.0,617.88,490.36
2018,2,2,12,15,500.5,202.0,3.2,18.2,496.0,633.26,502.67
2018,2,2,12,30,555.0,185.0,3.2,18.3,512.0,644.92,511.92
2018,2,2,12,45,657.0,150.0,3.2,18.45,533.5,673.76,534.59
2018,2,2,13,0,759.0,115.0,3.2,18.6,555.0,690.17,547.7
2018,2,2,13,15,780.5,105.5,3.15,18.6,549.0,668.63,531.22
2018,2,2,13,30,802.0,96.0,3.1,18.6,543.0,645.42,513.36
2018,2,2,13,45,812.5,90.0,3.1,18.65,528.5,615.08,489.65
2018,2,2,14,0,823.0,84.0,3.1,18.7,514.0,581.54,462.96
2018,2,2,14,15,833.5,76.0,3.0,18.65,492.0,542.72,431.44
2018,2,2,14,30,844.0,68.0,2.9,18.6,470.0,499.84,395.88
2018,2,2,14,45,810.5,68.0,2.8,18.55,431.5,444.38,349.53
2018,2,2,15,0,777.0,68.0,2.7,18.5,393.0,389.18,302.42
2018,2,2,15,15,726.0,69.5,2.7,18.5,350.5,330.93,252.29
2018,2,2,15,30,675.0,71.0,2.7,18.5,308.0,275.36,203.75
2018,2,2,15,45,668.5,62.5,2.45,18.1,272.0,227.57,160.17
2018,2,2,16,0,662.0,54.0,2.2,17.7,236.0,178.51,115.88
2018,2,2,16,15,558.0,54.0,2.2,17.45,188.5,122.89,72.66
2018,2,2,16,30,454.0,54.0,2.2,17.2,141.0,80.26,44.64
2018,2,2,16,45,317.0,45.0,2.15,16.9,97.5,39.86,24.01
2018,2,2,17,0,180.0,36.0,2.1,16.6,54.0,28.08,17.3
2018,2,2,17,15,117.5,22.5,2.1,16.5,32.0,17.86,0.0
2018,2,2,17,30,55.0,9.0,2.1,16.4,10.0,8.58,0.0
2018,2,2,17,45,27.5,4.5,2.15,16.25,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,2.2,15.75,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,3.1,13.25,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,2,3,7,15,122.0,11.0,3.3,13.7,17.0,58.16,0.0
2018,2,3,7,30,244.0,22.0,3.4,14.0,34.0,146.7,0.0
2018,2,3,7,45,388.0,30.0,3.45,14.3,73.5,251.83,186.17
2018,2,3,8,0,532.0,38.0,3.5,14.6,113.0,354.4,284.76
2018,2,3,8,15,604.0,42.5,3.4,14.85,157.5,418.24,342.92
2018,2,3,8,30,676.0,47.0,3.3,15.1,202.0,491.94,406.11
2018,2,3,8,45,720.0,51.0,3.25,15.35,247.0,550.12,454.58
2018,2,3,9,0,764.0,55.0,3.2,15.6,292.0,609.04,501.03
2018,2,3,9,15,794.0,57.5,3.15,15.95,334.0,656.31,535.86
2018,2,3,9,30,824.0,60.0,3.1,16.3,376.0,702.53,568.87
2018,2,3,9,45,846.0,61.5,3.1,16.65,413.5,733.38,589.81
2018,2,3,10,0,868.0,63.0,3.1,17.0,451.0,768.48,613.6
2018,2,3,10,15,882.5,64.5,3.1,17.35,483.0,795.17,630.86
2018,2,3,10,30,897.0,66.0,3.1,17.7,515.0,818.96,645.92
2018,2,3,10,45,906.5,67.0,3.05,18.05,540.0,834.87,654.95
2018,2,3,11,0,916.0,68.0,3.0,18.4,565.0,847.38,661.64
2018,2,3,11,15,922.0,69.0,2.95,18.75,583.0,853.47,663.87
2018,2,3,11,30,928.0,70.0,2.9,19.1,601.0,855.92,663.7
2018,2,3,11,45,930.5,70.5,2.85,19.4,610.5,851.22,658.79
2018,2,3,12,0,933.0,71.0,2.8,19.7,620.0,842.86,651.54
2018,2,3,12,15,932.5,71.5,2.75,20.0,622.0,828.47,640.24
2018,2,3,12,30,932.0,72.0,2.7,20.3,624.0,810.58,626.67
2018,2,3,12,45,929.0,72.5,2.6,20.55,618.5,787.37,609.29
2018,2,3,13,0,926.0,73.0,2.5,20.8,613.0,760.95,589.78
2018,2,3,13,15,921.0,72.5,2.5,20.9,599.5,728.92,567.29
2018,2,3,13,30,916.0,72.0,2.5,21.0,586.0,694.11,542.58
2018,2,3,13,45,908.0,71.0,2.45,21.1,565.0,654.24,511.97
2018,2,3,14,0,900.0,70.0,2.4,21.2,544.0,612.17,479.15
2018,2,3,14,15,887.5,69.0,2.4,21.1,516.0,565.65,442.78
2018,2,3,14,30,875.0,68.0,2.4,21.0,488.0,517.77,404.36
2018,2,3,14,45,856.5,66.0,2.4,20.95,453.0,464.99,361.01
2018,2,3,15,0,838.0,64.0,2.4,20.9,418.0,411.96,316.19
2018,2,3,15,15,813.5,62.0,2.4,20.9,379.0,356.42,268.2
2018,2,3,15,30,789.0,60.0,2.4,20.9,340.0,301.86,219.95
2018,2,3,15,45,754.0,57.0,2.15,20.3,297.0,245.02,169.95
2018,2,3,16,0,719.0,54.0,1.9,19.7,254.0,190.99,122.82
2018,2,3,16,15,665.5,49.5,1.85,19.35,209.0,136.17,78.28
2018,2,3,16,30,612.0,45.0,1.8,19.0,164.0,87.02,43.82
2018,2,3,16,45,523.0,38.5,1.8,18.65,121.0,38.87,20.18
2018,2,3,17,0,434.0,32.0,1.8,18.3,78.0,25.55,15.32
2018,2,3,17,15,269.0,21.5,1.75,18.2,45.5,17.67,0.0
2018,2,3,17,30,104.0,11.0,1.7,18.1,13.0,10.48,0.0
2018,2,3,17,45,52.0,5.5,1.65,18.05,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.6,17.95,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.55,17.9,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.5,17.85,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.5,17.8,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.4,17.65,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.35,17.6,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.3,17.55,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.3,17.25,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.35,16.85,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.4,16.55,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.45,16.2,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.6,15.25,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.85,14.2,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,4,7,15,33.0,10.0,2.0,14.35,12.0,22.48,0.0
2018,2,4,7,30,66.0,20.0,2.1,14.6,24.0,61.88,0.0
2018,2,4,7,45,127.5,36.0,2.2,14.85,51.5,122.95,89.98
2018,2,4,8,0,189.0,52.0,2.3,15.1,79.0,179.03,142.93
2018,2,4,8,15,227.5,67.5,2.35,15.25,112.0,226.2,185.06
2018,2,4,8,30,266.0,83.0,2.4,15.4,145.0,276.06,228.36
2018,2,4,8,45,234.0,101.5,2.4,15.6,164.0,286.33,237.22
2018,2,4,9,0,202.0,120.0,2.4,15.8,183.0,293.32,242.59
2018,2,4,9,15,180.0,129.0,2.45,16.05,191.0,280.11,231.53
2018,2,4,9,30,158.0,138.0,2.5,16.3,199.0,276.89,228.13
2018,2,4,9,45,148.0,156.0,2.55,16.55,217.5,292.68,239.98
2018,2,4,10,0,138.0,174.0,2.6,16.8,236.0,307.32,250.63
2018,2,4,10,15,190.5,193.5,2.65,17.1,286.0,373.04,303.2
2018,2,4,10,30,243.0,213.0,2.7,17.4,336.0,452.57,364.91
2018,2,4,10,45,340.5,205.5,2.7,17.7,386.5,523.66,420.45
2018,2,4,11,0,438.0,198.0,2.7,18.0,437.0,608.8,484.89
2018,2,4,11,15,524.0,180.0,2.75,18.25,475.0,658.28,522.16
2018,2,4,11,30,610.0,162.0,2.8,18.5,513.0,710.99,561.31
2018,2,4,11,45,596.5,170.0,2.8,18.75,518.5,702.18,553.0
2018,2,4,12,0,583.0,178.0,2.8,19.0,524.0,686.35,540.23
2018,2,4,12,15,580.5,180.0,2.8,19.05,525.5,675.63,531.87
2018,2,4,12,30,578.0,182.0,2.8,19.1,527.0,662.66,521.82
2018,2,4,12,45,681.5,148.0,2.8,19.2,551.0,693.95,546.23
2018,2,4,13,0,785.0,114.0,2.8,19.3,575.0,710.21,558.76
2018,2,4,13,15,843.5,96.0,2.8,19.3,581.5,706.99,556.67
2018,2,4,13,30,902.0,78.0,2.8,19.3,588.0,693.95,547.39
2018,2,4,13,45,895.0,76.5,2.75,19.3,567.5,654.55,516.9
2018,2,4,14,0,888.0,75.0,2.7,19.3,547.0,612.92,484.31
2018,2,4,14,15,877.0,73.5,2.7,19.25,519.5,567.06,448.0
2018,2,4,14,30,866.0,72.0,2.7,19.2,492.0,519.74,409.58
2018,2,4,14,45,852.0,69.0,2.7,19.15,458.0,468.27,366.87
2018,2,4,15,0,838.0,66.0,2.7,19.1,424.0,416.19,322.38
2018,2,4,15,15,814.0,64.0,2.7,19.1,385.0,360.66,273.99
2018,2,4,15,30,790.0,62.0,2.7,19.1,346.0,306.08,225.32
2018,2,4,15,45,757.5,58.0,2.5,18.7,302.5,248.65,174.28
2018,2,4,16,0,725.0,54.0,2.3,18.3,259.0,193.79,125.87
2018,2,4,16,15,672.5,49.5,2.25,18.0,213.5,138.59,80.48
2018,2,4,16,30,620.0,45.0,2.2,17.7,168.0,88.92,45.09
2018,2,4,16,45,532.0,39.5,2.1,17.4,125.0,41.0,21.21
2018,2,4,17,0,444.0,34.0,2.0,17.1,82.0,27.27,17.02
2018,2,4,17,15,301.5,24.5,2.0,17.0,50.0,20.51,2.17
2018,2,4,17,30,159.0,15.0,2.0,16.9,18.0,14.3,0.0
2018,2,4,17,45,79.5,7.5,1.95,16.85,9.0,0.0,0.0
2018,2,4,18,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.1,15.65,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,0.85,15.4,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,0.95,15.25,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.1,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.05,14.85,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,0.95,14.95,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,0.9,15.05,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,5,7,15,114.0,11.5,0.85,15.45,18.0,55.87,0.0
2018,2,5,7,30,228.0,23.0,0.9,15.6,36.0,143.84,1.61
2018,2,5,7,45,365.5,31.5,0.9,15.75,75.5,243.93,182.07
2018,2,5,8,0,503.0,40.0,0.9,15.9,115.0,343.49,272.04
2018,2,5,8,15,574.5,45.5,1.05,16.05,159.5,412.36,331.98
2018,2,5,8,30,646.0,51.0,1.2,16.2,204.0,481.29,390.0
2018,2,5,8,45,692.0,55.0,1.3,16.35,248.5,540.15,437.82
2018,2,5,9,0,738.0,59.0,1.4,16.5,293.0,599.89,484.08
2018,2,5,9,15,770.5,61.5,1.5,16.7,335.5,648.49,519.69
2018,2,5,9,30,803.0,64.0,1.6,16.9,378.0,696.22,553.87
2018,2,5,9,45,828.5,65.0,1.7,17.15,416.5,735.38,581.07
2018,2,5,10,0,854.0,66.0,1.8,17.4,455.0,765.89,601.74
2018,2,5,10,15,869.0,68.0,1.9,17.6,487.0,793.53,620.37
2018,2,5,10,30,884.0,70.0,2.0,17.8,519.0,818.3,636.91
2018,2,5,10,45,895.0,70.5,2.05,18.05,544.0,834.79,647.06
2018,2,5,11,0,906.0,71.0,2.1,18.3,569.0,847.96,655.03
2018,2,5,11,15,880.0,81.0,2.1,18.5,577.5,838.21,646.83
2018,2,5,11,30,854.0,91.0,2.1,18.7,586.0,831.28,640.98
2018,2,5,11,45,773.5,117.0,2.1,18.9,571.5,787.17,609.17
2018,2,5,12,0,693.0,143.0,2.1,19.1,557.0,744.62,578.67
2018,2,5,12,15,663.0,154.5,2.2,19.25,551.5,720.78,562.02
2018,2,5,12,30,633.0,166.0,2.3,19.4,546.0,694.85,542.72
2018,2,5,12,45,658.0,156.5,2.35,19.55,548.5,687.13,537.44
2018,2,5,13,0,683.0,147.0,2.4,19.7,551.0,675.77,529.24
2018,2,5,13,15,679.5,144.0,2.5,19.65,538.5,647.45,508.69
2018,2,5,13,30,676.0,141.0,2.6,19.6,526.0,617.03,486.31
2018,2,5,13,45,680.5,132.0,2.7,19.55,508.0,583.53,461.35
2018,2,5,14,0,685.0,123.0,2.8,19.5,490.0,547.69,433.98
2018,2,5,14,15,727.5,105.0,2.85,19.3,476.5,521.37,413.41
2018,2,5,14,30,770.0,87.0,2.9,19.1,463.0,489.71,387.61
2018,2,5,14,45,706.0,95.5,2.95,18.85,422.0,430.16,339.08
2018,2,5,15,0,642.0,104.0,3.0,18.6,381.0,374.79,293.08
2018,2,5,15,15,673.0,87.5,3.0,18.6,354.0,334.1,256.48
2018,2,5,15,30,704.0,71.0,3.0,18.6,327.0,290.34,215.84
2018,2,5,15,45,709.0,62.0,2.85,17.9,292.5,242.04,171.53
2018,2,5,16,0,714.0,53.0,2.7,17.2,258.0,192.29,125.95
2018,2,5,16,15,661.5,49.5,2.55,16.8,213.5,138.51,81.36
2018,2,5,16,30,609.0,46.0,2.4,16.4,169.0,90.28,46.64
2018,2,5,16,45,522.0,40.0,2.3,16.05,126.0,42.3,21.93
2018,2,5,17,0,435.0,34.0,2.2,15.7,83.0,27.05,17.1
2018,2,5,17,15,296.0,25.0,2.15,15.55,51.0,20.8,4.51
2018,2,5,17,30,157.0,16.0,2.1,15.4,19.0,15.25,0.0
2018,2,5,17,45,78.5,8.0,2.1,15.25,9.5,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.05,15.05,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,1.65,14.55,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,1.7,14.45,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.95,14.4,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,2,6,6,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,2,6,7,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,6,7,15,149.0,11.5,2.75,14.95,20.5,69.91,0.0
2018,2,6,7,30,298.0,23.0,2.8,15.3,41.0,176.72,30.66
2018,2,6,7,45,451.0,29.5,2.9,15.65,84.0,277.74,211.17
2018,2,6,8,0,604.0,36.0,3.0,16.0,127.0,388.63,311.78
2018,2,6,8,15,671.5,40.0,3.1,16.15,174.0,458.61,374.06
2018,2,6,8,30,739.0,44.0,3.2,16.3,221.0,531.95,436.51
2018,2,6,8,45,780.5,47.0,3.3,16.45,267.5,589.84,484.55
2018,2,6,9,0,822.0,50.0,3.4,16.6,314.0,642.3,525.14
2018,2,6,9,15,851.0,52.5,3.4,16.8,358.0,690.65,560.77
2018,2,6,9,30,880.0,55.0,3.4,17.0,402.0,737.88,594.58
2018,2,6,9,45,900.0,56.5,3.45,17.15,441.0,775.25,620.71
2018,2,6,10,0,920.0,58.0,3.5,17.3,480.0,810.28,644.8
2018,2,6,10,15,932.5,59.5,3.5,17.5,512.5,836.56,661.89
2018,2,6,10,30,945.0,61.0,3.5,17.7,545.0,859.66,676.64
2018,2,6,10,45,952.0,61.5,3.45,17.85,569.5,873.54,684.62
2018,2,6,11,0,959.0,62.0,3.4,18.0,594.0,883.82,690.16
2018,2,6,11,15,965.0,63.0,3.4,18.2,612.5,890.15,693.23
2018,2,6,11,30,971.0,64.0,3.4,18.4,631.0,892.67,693.77
2018,2,6,11,45,974.5,64.0,3.35,18.55,641.5,888.03,689.26
2018,2,6,12,0,978.0,64.0,3.3,18.7,652.0,879.54,682.27
2018,2,6,12,15,977.5,65.0,3.3,18.85,654.5,865.17,671.63
2018,2,6,12,30,977.0,66.0,3.3,19.0,657.0,847.09,658.54
2018,2,6,12,45,972.5,67.0,3.25,19.1,651.0,822.34,640.66
2018,2,6,13,0,968.0,68.0,3.2,19.2,645.0,794.25,620.51
2018,2,6,13,15,962.0,67.5,3.2,19.25,630.5,760.24,596.49
2018,2,6,13,30,956.0,67.0,3.2,19.3,616.0,723.35,570.3
2018,2,6,13,45,947.5,66.5,3.15,19.4,594.5,682.17,539.07
2018,2,6,14,0,939.0,66.0,3.1,19.5,573.0,638.69,504.87
2018,2,6,14,15,928.0,65.0,3.05,19.45,544.5,591.2,467.15
2018,2,6,14,30,917.0,64.0,3.0,19.4,516.0,542.11,427.21
2018,2,6,14,45,900.5,62.5,2.95,19.35,481.0,488.56,382.74
2018,2,6,15,0,884.0,61.0,2.9,19.3,446.0,434.47,336.55
2018,2,6,15,15,861.0,59.0,2.9,19.3,405.5,377.22,286.69
2018,2,6,15,30,838.0,57.0,2.9,19.3,365.0,320.68,236.25
2018,2,6,15,45,803.0,54.5,2.55,18.75,320.0,260.36,182.69
2018,2,6,16,0,768.0,52.0,2.2,18.2,275.0,203.66,132.56
2018,2,6,16,15,716.5,48.0,2.15,17.8,228.0,146.26,84.98
2018,2,6,16,30,665.0,44.0,2.1,17.4,181.0,94.22,47.31
2018,2,6,16,45,581.0,38.5,2.05,17.05,136.0,45.72,23.13
2018,2,6,17,0,497.0,33.0,2.0,16.7,91.0,28.43,18.31
2018,2,6,17,15,347.0,25.0,1.95,16.65,56.5,20.61,6.03
2018,2,6,17,30,197.0,17.0,1.9,16.6,22.0,16.2,0.0
2018,2,6,17,45,98.5,8.5,1.85,16.6,11.0,0.0,0.0
2018,2,6,18,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,1.75,16.7,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.45,17.1,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.35,17.25,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.25,17.35,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,1.15,17.35,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,1.1,17.25,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,2,7,6,45,0.0,0.0,3.2,13.05,0.0,0.0,0.0
2018,2,7,7,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,2,7,7,15,131.5,12.0,3.3,13.45,20.0,63.71,0.0
2018,2,7,7,30,263.0,24.0,3.4,13.8,40.0,163.86,48.93
2018,2,7,7,45,405.5,31.5,3.5,14.15,82.0,265.14,204.65
2018,2,7,8,0,548.0,39.0,3.6,14.5,124.0,362.97,294.42
2018,2,7,8,15,616.0,44.0,3.5,14.7,169.5,432.64,356.4
2018,2,7,8,30,684.0,49.0,3.4,14.9,215.0,505.75,418.65
2018,2,7,8,45,727.0,52.5,3.3,15.15,260.5,563.59,466.27
2018,2,7,9,0,770.0,56.0,3.2,15.4,306.0,622.07,511.37
2018,2,7,9,15,799.0,58.5,3.05,15.7,348.5,669.31,545.52
2018,2,7,9,30,828.0,61.0,2.9,16.0,391.0,715.43,577.72
2018,2,7,9,45,849.0,62.5,2.8,16.35,429.0,745.94,597.6
2018,2,7,10,0,870.0,64.0,2.7,16.7,467.0,780.74,620.25
2018,2,7,10,15,884.0,65.5,2.55,17.1,499.0,807.4,636.07
2018,2,7,10,30,898.0,67.0,2.4,17.5,531.0,831.1,649.52
2018,2,7,10,45,907.0,68.0,2.25,17.9,556.0,846.83,657.12
2018,2,7,11,0,916.0,69.0,2.1,18.3,581.0,859.14,662.3
2018,2,7,11,15,922.0,70.0,2.0,18.55,599.0,865.37,664.12
2018,2,7,11,30,928.0,71.0,1.9,18.8,617.0,867.95,663.56
2018,2,7,11,45,931.5,71.5,1.75,19.05,627.5,864.14,658.21
2018,2,7,12,0,935.0,72.0,1.6,19.3,638.0,856.62,650.49
2018,2,7,12,15,933.5,73.0,1.5,19.45,640.0,841.95,638.88
2018,2,7,12,30,932.0,74.0,1.4,19.6,642.0,823.78,625.08
2018,2,7,12,45,927.5,75.0,1.3,19.75,636.0,799.87,607.53
2018,2,7,13,0,923.0,76.0,1.2,19.9,630.0,772.79,587.95
2018,2,7,13,15,918.5,75.0,1.1,19.95,616.5,740.47,565.04
2018,2,7,13,30,914.0,74.0,1.0,20.0,603.0,705.32,540.21
2018,2,7,13,45,905.5,73.5,0.95,20.1,582.0,665.5,510.96
2018,2,7,14,0,897.0,73.0,0.9,20.2,561.0,623.5,479.24
2018,2,7,14,15,886.0,72.0,0.8,20.2,533.5,577.6,443.71
2018,2,7,14,30,875.0,71.0,0.7,20.2,506.0,530.2,406.24
2018,2,7,14,45,859.0,69.0,0.65,20.15,472.0,478.16,364.85
2018,2,7,15,0,843.0,67.0,0.6,20.1,438.0,425.61,321.82
2018,2,7,15,15,819.5,64.5,0.6,20.1,398.0,369.15,274.82
2018,2,7,15,30,796.0,62.0,0.6,20.1,358.0,313.58,227.23
2018,2,7,15,45,761.5,59.0,0.5,19.75,314.0,255.89,177.42
2018,2,7,16,0,727.0,56.0,0.4,19.4,270.0,200.96,130.06
2018,2,7,16,15,674.5,52.0,0.45,19.1,224.5,145.57,85.21
2018,2,7,16,30,622.0,48.0,0.5,18.8,179.0,95.75,49.55
2018,2,7,16,45,537.0,42.0,0.55,18.45,134.5,46.51,23.72
2018,2,7,17,0,452.0,36.0,0.6,18.1,90.0,28.56,18.45
2018,2,7,17,15,311.5,26.5,0.6,17.9,56.0,21.88,8.06
2018,2,7,17,30,171.0,17.0,0.6,17.7,22.0,16.2,0.0
2018,2,7,17,45,85.5,8.5,0.6,17.5,11.0,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.5,16.9,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.55,16.85,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.65,16.7,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.75,16.25,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.85,15.8,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.85,15.65,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.8,15.35,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.65,14.65,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.55,14.55,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.45,14.45,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.35,14.4,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.3,14.35,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.3,14.3,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.25,14.25,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.35,14.1,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.65,13.95,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,0.9,13.85,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,2,8,6,45,24.5,3.5,1.1,13.75,2.5,0.0,0.0
2018,2,8,7,0,49.0,7.0,1.2,13.7,5.0,0.0,0.0
2018,2,8,7,15,176.5,16.5,1.3,13.95,25.5,86.21,0.0
2018,2,8,7,30,304.0,26.0,1.4,14.2,46.0,185.54,74.14
2018,2,8,7,45,420.0,33.5,1.45,14.4,86.0,275.38,212.31
2018,2,8,8,0,536.0,41.0,1.5,14.6,126.0,365.79,293.93
2018,2,8,8,15,604.5,46.5,1.45,14.8,172.0,430.24,350.2
2018,2,8,8,30,673.0,52.0,1.4,15.0,218.0,504.15,411.14
2018,2,8,8,45,687.5,59.0,1.3,15.15,257.5,547.2,445.29
2018,2,8,9,0,702.0,66.0,1.2,15.3,297.0,589.0,476.47
2018,2,8,9,15,749.0,67.5,1.15,15.6,343.0,646.37,517.23
2018,2,8,9,30,796.0,69.0,1.1,15.9,389.0,703.68,556.33
2018,2,8,9,45,835.5,67.0,1.05,16.2,431.0,750.16,586.48
2018,2,8,10,0,875.0,65.0,1.0,16.5,473.0,788.45,610.2
2018,2,8,10,15,889.0,66.5,1.0,16.85,505.5,815.25,626.22
2018,2,8,10,30,903.0,68.0,1.0,17.2,538.0,839.08,640.18
2018,2,8,10,45,912.0,69.5,1.05,17.6,563.5,855.51,649.77
2018,2,8,11,0,921.0,71.0,1.1,18.0,589.0,868.49,657.17
2018,2,8,11,15,928.0,71.5,1.1,18.3,607.5,874.97,659.82
2018,2,8,11,30,935.0,72.0,1.1,18.6,626.0,877.78,660.24
2018,2,8,11,45,939.5,72.0,1.15,18.9,637.0,874.15,657.32
2018,2,8,12,0,944.0,72.0,1.2,19.2,648.0,866.79,652.11
2018,2,8,12,15,946.0,72.0,1.25,19.4,651.0,853.64,643.41
2018,2,8,12,30,948.0,72.0,1.3,19.6,654.0,836.84,632.39
2018,2,8,12,45,947.0,71.5,1.35,19.85,648.5,813.55,616.91
2018,2,8,13,0,946.0,71.0,1.4,20.1,643.0,786.89,599.16
2018,2,8,13,15,941.5,71.0,1.5,20.15,630.0,755.02,578.69
2018,2,8,13,30,937.0,71.0,1.6,20.2,617.0,720.23,555.92
2018,2,8,13,45,929.5,69.5,1.7,20.25,595.5,679.11,527.08
2018,2,8,14,0,922.0,68.0,1.8,20.3,574.0,635.68,494.98
2018,2,8,14,15,911.0,67.5,1.85,20.25,546.0,589.26,459.52
2018,2,8,14,30,900.0,67.0,1.9,20.2,518.0,541.25,421.74
2018,2,8,14,45,884.0,65.0,1.95,20.15,483.0,488.0,378.76
2018,2,8,15,0,868.0,63.0,2.0,20.1,448.0,434.18,333.92
2018,2,8,15,15,845.5,61.0,2.0,20.1,408.0,377.69,285.47
2018,2,8,15,30,823.0,59.0,2.0,20.1,368.0,320.97,235.64
2018,2,8,15,45,790.5,56.5,1.95,19.5,324.0,262.7,184.49
2018,2,8,16,0,758.0,54.0,1.9,18.9,280.0,206.91,135.47
2018,2,8,16,15,709.5,49.5,1.95,18.45,233.5,149.68,87.92
2018,2,8,16,30,661.0,45.0,2.0,18.0,187.0,97.48,49.59
2018,2,8,16,45,581.0,39.5,2.05,17.55,141.5,48.87,24.42
2018,2,8,17,0,501.0,34.0,2.1,17.1,96.0,29.04,19.01
2018,2,8,17,15,355.5,26.0,2.15,16.9,60.5,21.2,8.68
2018,2,8,17,30,210.0,18.0,2.2,16.7,25.0,17.16,0.0
2018,2,8,17,45,105.0,9.0,2.2,16.5,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.55,15.65,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,2,9,6,45,35.0,3.5,0.7,14.2,2.5,0.0,0.0
2018,2,9,7,0,70.0,7.0,0.7,14.3,5.0,0.0,0.0
2018,2,9,7,15,217.0,16.0,0.7,14.5,27.5,102.33,0.0
2018,2,9,7,30,364.0,25.0,0.7,14.7,50.0,214.13,102.46
2018,2,9,7,45,476.0,31.5,0.7,14.95,91.5,295.56,227.23
2018,2,9,8,0,588.0,38.0,0.7,15.2,133.0,386.55,307.4
2018,2,9,8,15,652.0,42.0,0.7,15.4,179.5,454.46,365.0
2018,2,9,8,30,716.0,46.0,0.7,15.6,226.0,525.52,422.37
2018,2,9,8,45,757.5,49.0,0.65,15.85,272.0,583.07,466.36
2018,2,9,9,0,799.0,52.0,0.6,16.1,318.0,635.19,502.84
2018,2,9,9,15,828.0,54.5,0.6,16.35,361.5,683.22,535.6
2018,2,9,9,30,857.0,57.0,0.6,16.6,405.0,730.18,566.64
2018,2,9,9,45,877.0,58.5,0.6,16.9,443.5,767.3,589.95
2018,2,9,10,0,897.0,60.0,0.6,17.2,482.0,802.14,611.37
2018,2,9,10,15,909.5,61.5,0.75,17.45,514.5,828.23,629.33
2018,2,9,10,30,922.0,63.0,0.9,17.7,547.0,851.21,645.24
2018,2,9,10,45,930.5,64.0,1.1,17.95,572.5,866.89,657.0
2018,2,9,11,0,939.0,65.0,1.3,18.2,598.0,879.04,666.37
2018,2,9,11,15,944.5,66.0,1.45,18.45,616.0,884.99,670.86
2018,2,9,11,30,950.0,67.0,1.6,18.7,634.0,887.18,672.91
2018,2,9,11,45,946.0,69.5,1.75,18.9,642.5,879.4,668.38
2018,2,9,12,0,942.0,72.0,1.9,19.1,651.0,867.91,661.41
2018,2,9,12,15,938.5,73.5,2.0,19.2,652.0,852.07,651.22
2018,2,9,12,30,935.0,75.0,2.1,19.3,653.0,832.74,638.66
2018,2,9,12,45,899.5,84.5,2.2,19.35,636.5,794.34,612.85
2018,2,9,13,0,864.0,94.0,2.3,19.4,620.0,758.49,588.72
2018,2,9,13,15,881.0,87.0,2.35,19.4,613.5,732.0,570.8
2018,2,9,13,30,898.0,80.0,2.4,19.4,607.0,706.04,553.11
2018,2,9,13,45,890.0,78.5,2.4,19.45,585.5,665.84,523.09
2018,2,9,14,0,882.0,77.0,2.4,19.5,564.0,623.48,490.53
2018,2,9,14,15,858.0,76.5,2.45,19.4,531.0,571.17,450.16
2018,2,9,14,30,834.0,76.0,2.5,19.3,498.0,519.57,409.22
2018,2,9,14,45,771.0,83.5,2.55,19.2,453.0,456.18,358.13
2018,2,9,15,0,708.0,91.0,2.6,19.1,408.0,396.02,308.54
2018,2,9,15,15,673.0,88.5,2.6,19.1,368.0,341.4,261.99
2018,2,9,15,30,638.0,86.0,2.6,19.1,328.0,289.19,216.53
2018,2,9,15,45,613.0,79.0,2.55,18.5,289.0,238.04,171.63
2018,2,9,16,0,588.0,72.0,2.5,17.9,250.0,188.92,128.44
2018,2,9,16,15,511.5,67.5,2.45,17.45,204.0,136.77,86.41
2018,2,9,16,30,435.0,63.0,2.4,17.0,158.0,93.2,55.08
2018,2,9,16,45,368.5,52.5,2.35,16.5,119.5,53.27,31.7
2018,2,9,17,0,302.0,42.0,2.3,16.0,81.0,32.46,22.12
2018,2,9,17,15,212.0,29.5,2.35,15.8,51.0,23.23,10.98
2018,2,9,17,30,122.0,17.0,2.4,15.6,21.0,16.2,0.0
2018,2,9,17,45,61.0,8.5,2.45,15.4,10.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,2.75,14.8,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,3.55,14.15,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,4.3,13.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,5.25,13.15,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,5.25,12.75,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,5.2,12.55,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,5.05,12.25,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,4.95,12.15,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,4.45,12.05,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,2,10,6,45,31.0,4.0,3.75,12.3,3.0,0.0,0.0
2018,2,10,7,0,62.0,8.0,3.7,12.4,6.0,0.0,0.0
2018,2,10,7,15,203.0,17.5,3.9,12.7,29.0,98.56,0.0
2018,2,10,7,30,344.0,27.0,4.1,13.0,52.0,208.96,114.97
2018,2,10,7,45,427.0,34.5,4.3,13.3,89.5,281.88,222.79
2018,2,10,8,0,510.0,42.0,4.5,13.6,127.0,355.27,291.55
2018,2,10,8,15,576.0,50.0,4.55,13.85,174.0,425.53,354.18
2018,2,10,8,30,642.0,58.0,4.6,14.1,221.0,499.82,417.86
2018,2,10,8,45,715.0,57.0,4.6,14.35,271.0,566.79,473.91
2018,2,10,9,0,788.0,56.0,4.6,14.6,321.0,640.78,531.93
2018,2,10,9,15,813.0,59.0,4.65,14.85,363.5,686.65,566.27
2018,2,10,9,30,838.0,62.0,4.7,15.1,406.0,724.65,593.92
2018,2,10,9,45,855.0,65.0,4.7,15.4,444.0,760.92,619.4
2018,2,10,10,0,872.0,68.0,4.7,15.7,482.0,794.8,642.69
2018,2,10,10,15,885.5,69.0,4.6,15.9,514.0,820.62,659.35
2018,2,10,10,30,899.0,70.0,4.5,16.1,546.0,843.47,673.68
2018,2,10,10,45,894.0,75.0,4.4,16.3,567.0,852.41,677.77
2018,2,10,11,0,889.0,80.0,4.3,16.5,588.0,857.65,679.32
2018,2,10,11,15,790.0,113.0,4.25,16.65,575.0,818.76,649.5
2018,2,10,11,30,691.0,146.0,4.2,16.8,562.0,772.83,614.84
2018,2,10,11,45,643.5,165.0,4.15,16.95,557.5,746.99,595.06
2018,2,10,12,0,596.0,184.0,4.1,17.1,553.0,718.42,571.89
2018,2,10,12,15,630.0,173.0,4.2,17.2,564.5,723.33,576.18
2018,2,10,12,30,664.0,162.0,4.3,17.3,576.0,724.48,577.52
2018,2,10,12,45,736.5,137.5,4.4,17.4,593.0,736.79,587.57
2018,2,10,13,0,809.0,113.0,4.5,17.5,610.0,740.56,590.84
2018,2,10,13,15,853.0,97.0,4.65,17.55,611.0,729.2,583.37
2018,2,10,13,30,897.0,81.0,4.8,17.6,612.0,708.92,569.31
2018,2,10,13,45,900.5,77.5,4.95,17.6,595.0,674.0,542.94
2018,2,10,14,0,904.0,74.0,5.1,17.6,578.0,636.07,513.07
2018,2,10,14,15,858.0,83.0,5.15,17.55,542.0,581.84,469.06
2018,2,10,14,30,812.0,92.0,5.2,17.5,506.0,526.74,423.62
2018,2,10,14,45,747.5,96.0,5.25,17.4,457.5,459.16,367.71
2018,2,10,15,0,683.0,100.0,5.3,17.3,409.0,395.99,314.41
2018,2,10,15,15,744.0,79.0,5.3,17.3,388.0,361.17,281.4
2018,2,10,15,30,805.0,58.0,5.3,17.3,367.0,317.95,239.58
2018,2,10,15,45,732.5,63.5,5.1,16.95,319.5,257.64,186.22
2018,2,10,16,0,660.0,69.0,4.9,16.6,272.0,202.29,138.01
2018,2,10,16,15,619.5,60.5,4.8,16.25,226.0,147.47,91.28
2018,2,10,16,30,579.0,52.0,4.7,15.9,180.0,96.94,52.58
2018,2,10,16,45,568.5,43.5,4.6,15.6,144.0,51.84,26.2
2018,2,10,17,0,558.0,35.0,4.5,15.3,108.0,29.72,19.9
2018,2,10,17,15,404.5,27.5,4.65,15.15,69.0,22.31,11.0
2018,2,10,17,30,251.0,20.0,4.8,15.0,30.0,19.06,0.0
2018,2,10,17,45,125.5,10.0,4.9,14.85,15.0,0.0,0.0
2018,2,10,18,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.3,14.3,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,2.95,11.8,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,2,11,6,45,43.0,4.5,2.1,12.15,3.5,0.0,0.0
2018,2,11,7,0,86.0,9.0,2.3,12.2,7.0,0.0,0.0
2018,2,11,7,15,245.5,18.0,2.3,12.45,32.5,116.7,0.0
2018,2,11,7,30,405.0,27.0,2.3,12.7,58.0,239.17,143.77
2018,2,11,7,45,511.5,33.5,2.3,12.95,101.5,317.82,251.15
2018,2,11,8,0,618.0,40.0,2.3,13.2,145.0,408.21,332.4
2018,2,11,8,15,548.5,51.5,2.65,13.4,166.0,412.55,341.46
2018,2,11,8,30,479.0,63.0,3.0,13.6,187.0,404.61,338.18
2018,2,11,8,45,311.0,99.0,3.35,13.8,185.5,349.1,292.26
