Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,3,17,15,392.5,47.5,3.75,9.1,113.0,36.95,27.36
2018,3,3,17,30,328.0,37.0,3.6,9.0,73.0,29.99,20.07
2018,3,3,17,45,209.0,24.5,3.5,8.9,43.0,20.58,1.03
2018,3,3,18,0,90.0,12.0,3.4,8.8,13.0,11.44,0.0
2018,3,3,18,15,45.0,6.0,3.4,8.8,6.5,0.0,0.0
2018,3,3,18,30,0.0,0.0,3.4,8.8,0.0,0.0,0.0
2018,3,3,18,45,0.0,0.0,3.35,8.75,0.0,0.0,0.0
2018,3,3,19,0,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,19,15,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,19,30,0.0,0.0,3.3,8.7,0.0,0.0,0.0
2018,3,3,19,45,0.0,0.0,3.3,8.65,0.0,0.0,0.0
2018,3,3,20,0,0.0,0.0,3.3,8.6,0.0,0.0,0.0
2018,3,3,20,15,0.0,0.0,3.25,8.55,0.0,0.0,0.0
2018,3,3,20,30,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,20,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,21,0,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2018,3,3,21,15,0.0,0.0,3.15,8.45,0.0,0.0,0.0
2018,3,3,21,30,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,3,21,45,0.0,0.0,3.1,8.35,0.0,0.0,0.0
2018,3,3,22,0,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,3,3,22,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,3,22,30,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,3,3,22,45,0.0,0.0,3.0,8.25,0.0,0.0,0.0
2018,3,3,23,0,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,3,23,15,0.0,0.0,2.95,8.2,0.0,0.0,0.0
2018,3,3,23,30,0.0,0.0,2.9,8.2,0.0,0.0,0.0
2018,3,3,23,45,0.0,0.0,2.9,8.15,0.0,0.0,0.0
2018,3,4,0,0,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,15,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,30,0.0,0.0,2.9,8.1,0.0,0.0,0.0
2018,3,4,0,45,0.0,0.0,2.85,8.1,0.0,0.0,0.0
2018,3,4,1,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,4,1,15,0.0,0.0,2.75,8.1,0.0,0.0,0.0
2018,3,4,1,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,1,45,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,2,0,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,3,4,2,15,0.0,0.0,2.6,8.1,0.0,0.0,0.0
2018,3,4,2,30,0.0,0.0,2.5,8.1,0.0,0.0,0.0
2018,3,4,2,45,0.0,0.0,2.45,8.1,0.0,0.0,0.0
2018,3,4,3,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,3,4,3,15,0.0,0.0,2.3,8.15,0.0,0.0,0.0
2018,3,4,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,3,4,3,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,3,4,4,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,3,4,4,15,0.0,0.0,1.85,8.35,0.0,0.0,0.0
2018,3,4,4,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,4,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,3,4,5,0,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,3,4,5,15,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,3,4,5,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,3,4,5,45,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,3,4,6,0,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,3,4,6,15,22.5,3.5,0.8,8.8,2.5,0.0,0.0
2018,3,4,6,30,45.0,7.0,0.7,8.9,5.0,0.0,0.0
2018,3,4,6,45,175.0,17.5,0.6,9.0,27.0,79.37,0.0
2018,3,4,7,0,305.0,28.0,0.5,9.1,49.0,174.96,81.56
2018,3,4,7,15,431.0,35.5,0.5,9.2,92.5,266.76,208.37
2018,3,4,7,30,557.0,43.0,0.5,9.3,136.0,362.76,293.59
2018,3,4,7,45,631.5,47.0,0.5,9.4,186.5,432.71,354.29
2018,3,4,8,0,706.0,51.0,0.5,9.5,237.0,512.78,420.02
2018,3,4,8,15,750.0,54.5,0.5,9.65,288.0,576.78,470.32
2018,3,4,8,30,794.0,58.0,0.5,9.8,339.0,642.19,518.25
2018,3,4,8,45,826.0,60.0,0.5,9.95,388.5,691.65,552.18
2018,3,4,9,0,858.0,62.0,0.5,10.1,438.0,746.51,589.1
2018,3,4,9,15,878.0,65.0,0.45,10.3,483.5,792.24,617.54
2018,3,4,9,30,898.0,68.0,0.4,10.5,529.0,836.02,643.98
2018,3,4,9,45,910.0,70.5,0.35,10.7,568.0,870.06,663.25
2018,3,4,10,0,922.0,73.0,0.3,10.9,607.0,901.15,680.4
2018,3,4,10,15,933.5,74.5,0.3,11.05,640.5,927.41,695.38
2018,3,4,10,30,945.0,76.0,0.3,11.2,674.0,950.29,708.19
2018,3,4,10,45,953.0,76.5,0.25,11.35,700.0,965.22,714.86
2018,3,4,11,0,961.0,77.0,0.2,11.5,726.0,976.4,719.37
2018,3,4,11,15,966.0,77.5,0.3,11.65,744.5,980.96,723.04
2018,3,4,11,30,971.0,78.0,0.4,11.8,763.0,981.57,724.64
2018,3,4,11,45,973.5,78.5,0.5,11.9,773.0,975.91,722.62
2018,3,4,12,0,976.0,79.0,0.6,12.0,783.0,966.29,718.24
2018,3,4,12,15,975.0,79.5,0.65,12.1,784.5,949.65,708.29
2018,3,4,12,30,974.0,80.0,0.7,12.2,786.0,929.23,696.0
2018,3,4,12,45,971.0,81.5,0.75,12.3,780.0,904.55,680.94
2018,3,4,13,0,968.0,83.0,0.8,12.4,774.0,876.38,663.53
2018,3,4,13,15,965.0,82.5,0.9,12.45,760.0,842.72,643.25
2018,3,4,13,30,962.0,82.0,1.0,12.5,746.0,805.91,620.47
2018,3,4,13,45,955.5,81.5,1.05,12.55,723.5,763.65,592.78
2018,3,4,14,0,949.0,81.0,1.1,12.6,701.0,718.87,562.39
2018,3,4,14,15,939.5,80.0,1.2,12.6,671.0,669.42,526.63
2018,3,4,14,30,930.0,79.0,1.3,12.6,641.0,618.17,488.18
2018,3,4,14,45,916.5,76.5,1.35,12.6,603.5,561.79,444.04
2018,3,4,15,0,903.0,74.0,1.4,12.6,566.0,504.57,397.62
2018,3,4,15,15,884.5,72.5,1.4,12.6,523.5,445.66,347.95
2018,3,4,15,30,866.0,71.0,1.4,12.6,481.0,386.98,296.82
2018,3,4,15,45,839.5,68.5,1.75,12.5,433.5,323.47,241.38
2018,3,4,16,0,813.0,66.0,2.1,12.4,386.0,263.35,187.26
2018,3,4,16,15,774.0,62.5,2.2,12.2,335.0,202.09,132.94
2018,3,4,16,30,735.0,59.0,2.3,12.0,284.0,144.82,85.16
2018,3,4,16,45,675.5,55.0,2.4,11.8,232.5,90.07,47.72
2018,3,4,17,0,616.0,51.0,2.5,11.6,181.0,38.98,29.37
2018,3,4,17,15,519.0,44.0,2.6,11.4,133.0,33.71,24.29
2018,3,4,17,30,422.0,37.0,2.7,11.2,85.0,29.87,19.92
2018,3,4,17,45,259.5,24.5,2.8,11.05,49.5,20.4,3.22
2018,3,4,18,0,97.0,12.0,2.9,10.9,14.0,11.44,0.0
2018,3,4,18,15,48.5,6.0,3.0,10.85,7.0,0.0,0.0
2018,3,4,18,30,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,3.15,10.7,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,3.2,10.55,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,3.15,10.2,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,3.05,10.05,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,2.55,9.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,2.4,9.65,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,2.3,9.55,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,2.3,9.45,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,2.3,9.4,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,2.3,9.35,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,2.35,9.25,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,2.45,9.1,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,2.55,8.95,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,2.65,8.8,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,2.7,8.7,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,2.8,8.6,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,3.0,8.35,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,3.1,8.2,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,3.2,8.1,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,3.4,7.9,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,3.6,7.65,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,3.8,7.45,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,3.9,7.4,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,4.05,7.3,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,4.2,7.2,0.0,0.0,0.0
2018,3,5,6,15,25.0,4.0,4.35,7.45,3.0,0.0,0.0
2018,3,5,6,30,50.0,8.0,4.5,7.7,6.0,0.0,0.0
2018,3,5,6,45,184.0,19.0,4.65,7.9,29.5,84.53,0.0
2018,3,5,7,0,318.0,30.0,4.8,8.1,53.0,184.62,103.8
2018,3,5,7,15,441.5,38.0,4.85,8.3,98.0,275.59,221.36
2018,3,5,7,30,565.0,46.0,4.9,8.5,143.0,372.13,310.61
2018,3,5,7,45,636.5,51.0,4.95,8.7,194.5,441.97,374.95
2018,3,5,8,0,708.0,56.0,5.0,8.9,246.0,522.11,445.31
2018,3,5,8,15,751.0,60.0,5.0,9.2,297.5,586.49,499.92
2018,3,5,8,30,794.0,64.0,5.0,9.5,349.0,652.11,552.27
2018,3,5,8,45,823.5,66.5,5.0,9.8,398.0,706.69,593.58
2018,3,5,9,0,853.0,69.0,5.0,10.1,447.0,760.59,633.33
2018,3,5,9,15,875.5,71.5,4.95,10.5,493.0,801.04,661.35
2018,3,5,9,30,898.0,74.0,4.9,10.9,539.0,846.16,692.42
2018,3,5,9,45,915.5,74.0,4.8,11.25,579.0,881.75,715.57
2018,3,5,10,0,933.0,74.0,4.7,11.6,619.0,914.67,736.44
2018,3,5,10,15,944.0,76.0,4.6,11.95,653.0,941.25,752.4
2018,3,5,10,30,955.0,78.0,4.5,12.3,687.0,964.38,765.75
2018,3,5,10,45,963.0,78.5,4.35,12.65,713.0,979.35,772.73
2018,3,5,11,0,971.0,79.0,4.2,13.0,739.0,990.52,777.22
2018,3,5,11,15,976.0,79.5,3.95,13.25,757.5,995.02,777.15
2018,3,5,11,30,981.0,80.0,3.7,13.5,776.0,995.52,774.37
2018,3,5,11,45,983.5,80.0,3.5,13.7,786.0,989.13,767.39
2018,3,5,12,0,986.0,80.0,3.3,13.9,796.0,978.75,757.81
2018,3,5,12,15,985.5,80.0,3.15,14.05,797.0,961.74,744.34
2018,3,5,12,30,985.0,80.0,3.0,14.2,798.0,940.91,728.4
2018,3,5,12,45,985.0,78.0,2.85,14.35,791.0,914.57,708.77
2018,3,5,13,0,985.0,76.0,2.7,14.5,784.0,884.6,686.75
2018,3,5,13,15,981.0,75.5,2.65,14.6,769.0,849.64,662.18
2018,3,5,13,30,977.0,75.0,2.6,14.7,754.0,811.54,635.36
2018,3,5,13,45,971.0,74.5,2.5,14.8,731.5,769.07,604.98
2018,3,5,14,0,965.0,74.0,2.4,14.9,709.0,724.0,572.46
2018,3,5,14,15,955.5,73.0,2.4,14.95,678.5,673.85,534.12
2018,3,5,14,30,946.0,72.0,2.4,15.0,648.0,621.87,493.39
2018,3,5,14,45,932.5,71.0,2.4,15.05,611.0,566.21,448.64
2018,3,5,15,0,919.0,70.0,2.4,15.1,574.0,509.64,401.78
2018,3,5,15,15,901.5,68.0,2.4,15.1,531.0,449.78,350.93
2018,3,5,15,30,884.0,66.0,2.4,15.1,488.0,390.04,298.58
2018,3,5,15,45,805.0,72.5,2.4,15.0,427.5,317.75,236.43
2018,3,5,16,0,726.0,79.0,2.4,14.9,367.0,252.53,180.01
2018,3,5,16,15,669.5,74.5,2.3,14.55,313.5,191.69,127.65
2018,3,5,16,30,613.0,70.0,2.2,14.2,260.0,137.07,83.31
2018,3,5,16,45,548.5,64.0,2.1,13.85,211.0,87.13,49.11
2018,3,5,17,0,484.0,58.0,2.0,13.5,162.0,45.03,34.54
2018,3,5,17,15,404.0,48.5,2.05,13.2,119.5,37.46,27.44
2018,3,5,17,30,324.0,39.0,2.1,12.9,77.0,31.51,21.3
2018,3,5,17,45,223.0,27.0,2.15,12.65,47.0,22.74,6.18
2018,3,5,18,0,122.0,15.0,2.2,12.4,17.0,14.3,0.0
2018,3,5,18,15,61.0,7.5,2.3,12.3,8.5,0.0,0.0
2018,3,5,18,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,3.6,10.35,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,3.6,10.3,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,3.45,10.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,2.7,10.05,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,2.75,9.9,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,3.05,9.55,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,3,6,6,15,29.0,4.0,3.2,9.75,3.0,0.0,0.0
2018,3,6,6,30,58.0,8.0,3.3,10.0,6.0,0.0,0.0
2018,3,6,6,45,104.5,18.0,3.35,10.3,23.0,55.17,0.0
2018,3,6,7,0,151.0,28.0,3.4,10.6,40.0,117.42,71.3
2018,3,6,7,15,198.0,45.0,3.45,10.8,72.5,170.08,134.94
2018,3,6,7,30,245.0,62.0,3.5,11.0,105.0,224.11,184.82
2018,3,6,7,45,354.0,70.5,3.5,11.25,155.5,307.07,257.83
2018,3,6,8,0,463.0,79.0,3.5,11.5,206.0,403.82,340.52
2018,3,6,8,15,472.5,94.5,3.45,11.8,246.0,444.79,374.61
2018,3,6,8,30,482.0,110.0,3.4,12.1,286.0,488.81,409.85
2018,3,6,8,45,663.5,88.5,3.4,12.45,366.0,621.1,515.72
2018,3,6,9,0,845.0,67.0,3.4,12.8,446.0,747.89,610.08
2018,3,6,9,15,866.0,69.5,3.2,13.25,491.0,793.41,639.48
2018,3,6,9,30,887.0,72.0,3.0,13.7,536.0,837.08,667.19
2018,3,6,9,45,902.5,73.5,2.85,14.1,575.5,872.58,688.73
2018,3,6,10,0,918.0,75.0,2.7,14.5,615.0,905.34,707.91
2018,3,6,10,15,928.5,76.5,2.6,14.8,648.5,930.59,722.2
2018,3,6,10,30,939.0,78.0,2.5,15.1,682.0,952.46,734.06
2018,3,6,10,45,946.5,79.0,2.4,15.35,708.0,967.4,741.27
2018,3,6,11,0,954.0,80.0,2.3,15.6,734.0,978.59,746.0
2018,3,6,11,15,958.5,81.0,2.15,15.8,752.0,983.14,745.9
2018,3,6,11,30,963.0,82.0,2.0,16.0,770.0,983.76,743.27
2018,3,6,11,45,965.5,82.5,1.9,16.2,780.0,978.0,737.14
2018,3,6,12,0,968.0,83.0,1.8,16.4,790.0,968.31,728.6
2018,3,6,12,15,949.0,90.5,1.75,16.5,785.0,943.48,711.08
2018,3,6,12,30,930.0,98.0,1.7,16.6,780.0,915.39,691.63
2018,3,6,12,45,879.0,115.5,1.65,16.7,756.0,868.03,659.18
2018,3,6,13,0,828.0,133.0,1.6,16.8,732.0,824.78,629.58
2018,3,6,13,15,788.5,144.0,1.6,16.8,705.5,777.37,597.6
2018,3,6,13,30,749.0,155.0,1.6,16.8,679.0,731.64,565.8
2018,3,6,13,45,758.5,145.0,1.6,16.8,661.0,696.89,541.27
2018,3,6,14,0,768.0,135.0,1.6,16.8,643.0,659.17,513.91
2018,3,6,14,15,791.5,119.0,1.6,16.75,623.0,621.12,485.91
2018,3,6,14,30,815.0,103.0,1.6,16.7,603.0,579.66,454.4
2018,3,6,14,45,755.5,113.5,1.6,16.6,555.5,516.32,404.91
2018,3,6,15,0,696.0,124.0,1.6,16.5,508.0,455.74,356.57
2018,3,6,15,15,617.0,133.5,1.6,16.5,455.0,390.99,304.1
2018,3,6,15,30,538.0,143.0,1.6,16.5,402.0,331.49,255.18
2018,3,6,15,45,588.5,116.0,1.7,16.15,373.5,290.17,218.05
2018,3,6,16,0,639.0,89.0,1.8,15.8,345.0,240.66,172.43
2018,3,6,16,15,578.5,85.5,1.75,15.4,294.5,184.95,125.29
2018,3,6,16,30,518.0,82.0,1.7,15.0,244.0,136.08,86.31
2018,3,6,16,45,468.5,72.5,1.7,14.6,199.5,89.76,53.83
2018,3,6,17,0,419.0,63.0,1.7,14.2,155.0,49.54,38.45
2018,3,6,17,15,372.5,51.0,1.7,13.9,116.5,39.52,29.22
2018,3,6,17,30,326.0,39.0,1.7,13.6,78.0,31.28,21.16
2018,3,6,17,45,223.0,27.0,1.7,13.3,48.0,22.51,7.6
2018,3,6,18,0,120.0,15.0,1.7,13.0,18.0,14.3,0.0
2018,3,6,18,15,60.0,7.5,1.65,12.95,9.0,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.55,12.8,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.4,12.75,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.1,12.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.85,12.95,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,0.6,13.1,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,0.55,13.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,0.45,13.25,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,0.4,13.25,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.4,13.15,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.5,12.9,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.5,12.85,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.55,12.75,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.9,12.45,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,1.65,12.1,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,7,6,15,24.5,3.5,2.05,12.1,3.0,0.0,0.0
2018,3,7,6,30,49.0,7.0,2.2,12.2,6.0,0.0,0.0
2018,3,7,6,45,145.0,18.5,2.35,12.3,28.0,70.79,0.0
2018,3,7,7,0,241.0,30.0,2.5,12.4,50.0,158.86,104.3
2018,3,7,7,15,245.5,39.0,2.6,12.6,72.0,183.94,145.8
2018,3,7,7,30,250.0,48.0,2.7,12.8,94.0,207.96,170.62
2018,3,7,7,45,125.0,64.0,2.75,13.05,87.0,155.71,128.34
2018,3,7,8,0,0.0,80.0,2.8,13.3,80.0,77.97,61.08
2018,3,7,8,15,0.0,76.5,2.85,13.55,76.5,72.48,56.47
2018,3,7,8,30,0.0,73.0,2.9,13.8,73.0,68.08,52.6
2018,3,7,8,45,4.5,88.0,2.9,14.05,90.0,86.2,67.9
2018,3,7,9,0,9.0,103.0,2.9,14.3,107.0,104.65,83.28
2018,3,7,9,15,141.5,153.0,3.1,14.6,227.5,284.67,235.39
2018,3,7,9,30,274.0,203.0,3.3,14.9,348.0,470.67,384.69
2018,3,7,9,45,435.0,187.0,3.45,15.15,436.5,610.21,494.17
2018,3,7,10,0,596.0,171.0,3.6,15.4,525.0,747.08,598.23
2018,3,7,10,15,763.0,123.0,3.7,15.55,601.0,846.55,669.1
2018,3,7,10,30,930.0,75.0,3.8,15.7,677.0,943.2,736.39
2018,3,7,10,45,938.5,76.0,3.95,15.85,703.5,958.99,746.11
2018,3,7,11,0,947.0,77.0,4.1,16.0,730.0,971.06,753.99
2018,3,7,11,15,952.0,77.5,4.15,16.05,748.0,975.48,756.34
2018,3,7,11,30,957.0,78.0,4.2,16.1,766.0,976.0,756.19
2018,3,7,11,45,960.0,78.5,4.25,16.15,776.5,970.73,752.17
2018,3,7,12,0,963.0,79.0,4.3,16.2,787.0,961.54,745.54
2018,3,7,12,15,964.5,78.0,4.35,16.25,788.5,945.42,734.43
2018,3,7,12,30,966.0,77.0,4.4,16.3,790.0,925.51,720.76
2018,3,7,12,45,965.5,75.5,4.45,16.35,783.0,899.63,702.91
2018,3,7,13,0,965.0,74.0,4.5,16.4,776.0,870.22,682.55
2018,3,7,13,15,960.5,73.5,4.5,16.4,760.5,835.35,657.97
2018,3,7,13,30,956.0,73.0,4.5,16.4,745.0,797.45,631.12
2018,3,7,13,45,949.0,72.0,4.5,16.4,722.0,754.39,600.31
2018,3,7,14,0,942.0,71.0,4.5,16.4,699.0,708.9,567.44
2018,3,7,14,15,931.5,70.0,4.5,16.3,668.0,659.0,528.67
2018,3,7,14,30,921.0,69.0,4.5,16.2,637.0,607.43,487.49
2018,3,7,14,45,907.0,67.5,4.5,16.15,600.0,552.11,442.16
2018,3,7,15,0,893.0,66.0,4.5,16.1,563.0,496.01,394.89
2018,3,7,15,15,875.5,65.0,4.5,16.1,521.5,438.43,344.95
2018,3,7,15,30,858.0,64.0,4.5,16.1,480.0,381.0,293.73
2018,3,7,15,45,793.5,69.5,4.3,15.8,425.0,313.36,234.33
2018,3,7,16,0,729.0,75.0,4.1,15.5,370.0,253.59,181.41
2018,3,7,16,15,547.5,90.5,3.95,15.25,296.0,184.1,126.56
2018,3,7,16,30,366.0,106.0,3.8,15.0,222.0,136.24,93.4
2018,3,7,16,45,291.0,93.5,3.65,14.75,175.5,94.47,64.11
2018,3,7,17,0,216.0,81.0,3.5,14.5,129.0,64.78,51.88
2018,3,7,17,15,164.5,63.5,3.55,14.4,94.5,50.34,38.64
2018,3,7,17,30,113.0,46.0,3.6,14.3,60.0,37.08,26.11
2018,3,7,17,45,88.5,29.5,3.6,14.15,37.5,24.18,9.82
2018,3,7,18,0,64.0,13.0,3.6,14.0,15.0,12.39,0.0
2018,3,7,18,15,32.0,6.5,3.55,14.0,7.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,3.45,13.95,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,2.75,13.25,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,2.6,13.15,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,8,6,15,0.0,1.5,1.45,13.25,1.5,0.0,0.0
2018,3,8,6,30,0.0,3.0,1.4,13.4,3.0,0.0,0.0
2018,3,8,6,45,0.0,12.5,1.3,13.55,12.5,11.91,0.0
2018,3,8,7,0,0.0,22.0,1.2,13.7,22.0,20.43,9.41
2018,3,8,7,15,0.0,35.5,1.1,13.85,35.5,33.76,22.45
2018,3,8,7,30,0.0,49.0,1.0,14.0,49.0,46.99,34.2
2018,3,8,7,45,0.5,67.5,0.9,14.15,67.5,66.16,50.79
2018,3,8,8,0,1.0,86.0,0.8,14.3,86.0,85.16,66.98
2018,3,8,8,15,0.5,96.0,0.75,14.5,96.0,93.85,74.18
2018,3,8,8,30,0.0,106.0,0.7,14.7,106.0,102.71,81.36
2018,3,8,8,45,70.0,143.0,0.65,14.9,175.0,203.07,165.62
2018,3,8,9,0,140.0,180.0,0.6,15.1,244.0,314.1,254.39
2018,3,8,9,15,291.0,184.0,0.6,15.25,334.0,456.73,365.78
2018,3,8,9,30,442.0,188.0,0.6,15.4,424.0,609.12,478.02
2018,3,8,9,45,492.0,177.0,0.6,15.5,457.0,649.06,504.83
2018,3,8,10,0,542.0,166.0,0.6,15.6,490.0,689.02,532.62
2018,3,8,10,15,624.5,150.5,0.65,15.75,543.0,760.34,581.29
2018,3,8,10,30,707.0,135.0,0.7,15.9,596.0,824.12,623.1
2018,3,8,10,45,665.0,167.5,0.75,16.05,614.5,826.85,623.56
2018,3,8,11,0,623.0,200.0,0.8,16.2,633.0,824.31,621.45
2018,3,8,11,15,471.5,259.0,0.9,16.3,591.5,741.24,561.61
2018,3,8,11,30,320.0,318.0,1.0,16.4,550.0,648.6,494.39
2018,3,8,11,45,317.5,315.5,1.1,16.55,548.0,637.85,488.16
2018,3,8,12,0,315.0,313.0,1.2,16.7,546.0,625.85,480.08
2018,3,8,12,15,262.0,330.0,1.3,16.7,524.0,588.71,452.58
2018,3,8,12,30,209.0,347.0,1.4,16.7,502.0,541.33,417.67
2018,3,8,12,45,218.5,347.0,1.5,16.7,508.0,541.29,418.72
2018,3,8,13,0,228.0,347.0,1.6,16.7,514.0,539.88,418.35
2018,3,8,13,15,202.0,341.0,1.65,16.65,487.0,502.99,390.99
2018,3,8,13,30,176.0,335.0,1.7,16.6,460.0,467.17,364.39
2018,3,8,13,45,197.0,323.0,1.75,16.55,458.5,460.26,360.28
2018,3,8,14,0,218.0,311.0,1.8,16.5,457.0,451.27,354.24
2018,3,8,14,15,323.5,261.0,1.85,16.35,467.0,460.89,363.75
2018,3,8,14,30,429.0,211.0,1.9,16.2,477.0,459.93,364.2
2018,3,8,14,45,609.0,158.0,1.95,16.1,512.0,482.88,381.79
2018,3,8,15,0,789.0,105.0,2.0,16.0,547.0,484.98,381.06
2018,3,8,15,15,539.0,147.0,2.0,16.0,438.5,369.92,289.74
2018,3,8,15,30,289.0,189.0,2.0,16.0,330.0,281.06,220.13
2018,3,8,15,45,240.0,178.0,2.0,15.7,287.5,236.01,183.72
2018,3,8,16,0,191.0,167.0,2.0,15.4,245.0,197.1,152.31
2018,3,8,16,15,207.0,145.5,2.05,15.1,220.0,166.12,125.36
2018,3,8,16,30,223.0,124.0,2.1,14.8,195.0,134.19,97.9
2018,3,8,16,45,187.5,105.0,2.1,14.55,157.5,98.86,71.48
2018,3,8,17,0,152.0,86.0,2.1,14.3,120.0,68.12,54.89
2018,3,8,17,15,112.5,66.5,2.1,13.95,88.0,54.65,42.55
2018,3,8,17,30,73.0,47.0,2.1,13.6,56.0,39.31,28.24
2018,3,8,17,45,68.5,30.5,2.1,13.3,36.0,24.96,11.45
2018,3,8,18,0,64.0,14.0,2.1,13.0,16.0,13.34,0.0
2018,3,8,18,15,32.0,7.0,2.15,12.85,8.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,2.3,12.25,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.95,12.2,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.75,12.3,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.7,12.15,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.9,12.05,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,2.1,11.95,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,2.1,11.55,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,3,9,6,15,36.5,4.5,2.0,11.45,4.5,0.0,0.0
2018,3,9,6,30,73.0,9.0,2.1,11.6,9.0,8.58,0.0
2018,3,9,6,45,156.0,20.0,2.2,11.75,31.0,77.18,0.0
2018,3,9,7,0,239.0,31.0,2.3,11.9,53.0,162.03,116.0
2018,3,9,7,15,252.5,28.5,2.4,12.1,65.0,177.34,142.01
2018,3,9,7,30,266.0,26.0,2.5,12.3,77.0,190.67,157.68
2018,3,9,7,45,134.0,27.0,2.6,12.45,53.0,120.24,99.44
2018,3,9,8,0,2.0,28.0,2.7,12.6,29.0,27.23,17.91
2018,3,9,8,15,1.0,39.0,2.6,12.8,39.5,36.88,26.22
2018,3,9,8,30,0.0,50.0,2.5,13.0,50.0,46.46,34.32
2018,3,9,8,45,0.0,77.0,2.45,13.25,77.0,71.67,55.62
2018,3,9,9,0,0.0,104.0,2.4,13.5,104.0,98.49,77.96
2018,3,9,9,15,3.0,136.5,2.2,13.7,138.0,133.84,107.15
2018,3,9,9,30,6.0,169.0,2.0,13.9,172.0,169.67,136.2
2018,3,9,9,45,24.5,207.0,1.8,14.1,221.5,225.19,181.22
2018,3,9,10,0,43.0,245.0,1.6,14.3,271.0,295.5,236.69
2018,3,9,10,15,49.5,259.0,1.65,14.4,290.5,315.8,251.96
2018,3,9,10,30,56.0,273.0,1.7,14.5,310.0,336.05,267.35
2018,3,9,10,45,90.5,291.0,1.8,14.65,353.0,386.62,307.09
2018,3,9,11,0,125.0,309.0,1.9,14.8,396.0,450.84,356.29
2018,3,9,11,15,143.0,329.0,1.9,14.85,431.0,487.41,383.28
2018,3,9,11,30,161.0,349.0,1.9,14.9,466.0,522.95,409.39
2018,3,9,11,45,175.0,352.0,1.95,14.95,481.0,534.78,418.13
2018,3,9,12,0,189.0,355.0,2.0,15.0,496.0,545.56,426.28
2018,3,9,12,15,206.5,357.0,1.95,15.05,511.0,557.14,434.74
2018,3,9,12,30,224.0,359.0,1.9,15.1,526.0,567.2,442.03
2018,3,9,12,45,237.5,353.5,1.9,15.15,529.5,564.28,440.06
2018,3,9,13,0,251.0,348.0,1.9,15.2,533.0,568.74,443.47
2018,3,9,13,15,250.5,341.0,1.95,15.2,522.5,549.25,429.35
2018,3,9,13,30,250.0,334.0,2.0,15.2,512.0,528.99,414.71
2018,3,9,13,45,266.0,319.5,2.05,15.2,503.5,512.39,403.08
2018,3,9,14,0,282.0,305.0,2.1,15.2,495.0,493.95,389.81
2018,3,9,14,15,285.5,290.0,2.1,15.2,475.5,465.24,368.13
2018,3,9,14,30,289.0,275.0,2.1,15.2,456.0,435.69,345.48
2018,3,9,14,45,250.0,262.5,2.15,15.15,412.5,384.99,305.93
2018,3,9,15,0,211.0,250.0,2.2,15.1,369.0,335.85,267.21
2018,3,9,15,15,209.0,230.5,2.2,15.1,341.0,302.77,240.56
2018,3,9,15,30,207.0,211.0,2.2,15.1,313.0,269.83,213.43
2018,3,9,15,45,186.0,191.5,2.35,14.85,276.5,231.1,181.82
2018,3,9,16,0,165.0,172.0,2.5,14.6,240.0,194.82,151.99
2018,3,9,16,15,144.0,151.0,2.4,14.4,205.0,159.91,123.23
2018,3,9,16,30,123.0,130.0,2.3,14.2,170.0,127.73,97.2
2018,3,9,16,45,99.0,108.5,2.25,14.0,137.0,97.82,73.99
2018,3,9,17,0,75.0,87.0,2.2,13.8,104.0,71.28,57.83
2018,3,9,17,15,55.0,66.5,2.1,13.65,77.5,56.69,44.45
2018,3,9,17,30,35.0,46.0,2.0,13.5,51.0,40.01,28.95
2018,3,9,17,45,28.5,28.5,1.95,13.35,31.5,25.24,12.51
2018,3,9,18,0,22.0,11.0,1.9,13.2,12.0,10.48,0.0
2018,3,9,18,15,11.0,5.5,1.9,13.1,6.0,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.85,12.9,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.55,12.6,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.25,12.45,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.35,12.4,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.7,12.35,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.85,12.3,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.65,12.35,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.05,12.4,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.15,12.4,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,3,10,6,15,0.0,0.5,1.25,12.45,0.5,0.0,0.0
2018,3,10,6,30,0.0,1.0,1.3,12.5,1.0,0.95,0.0
2018,3,10,6,45,0.0,3.0,1.35,12.6,3.0,2.77,0.0
2018,3,10,7,0,0.0,5.0,1.4,12.7,5.0,4.62,0.0
2018,3,10,7,15,0.0,6.0,1.4,12.8,6.0,5.55,0.0
2018,3,10,7,30,0.0,7.0,1.4,12.9,7.0,6.48,0.0
2018,3,10,7,45,0.0,9.0,1.45,13.0,9.0,8.33,1.54
2018,3,10,8,0,0.0,11.0,1.5,13.1,11.0,10.19,3.17
2018,3,10,8,15,0.0,15.0,1.35,13.15,15.0,13.9,6.38
2018,3,10,8,30,0.0,19.0,1.2,13.2,19.0,17.62,9.57
2018,3,10,8,45,0.0,35.5,1.1,13.25,35.5,32.97,22.7
2018,3,10,9,0,0.0,52.0,1.0,13.3,52.0,48.35,35.71
2018,3,10,9,15,0.0,55.5,0.95,13.4,55.5,51.62,38.33
2018,3,10,9,30,0.0,59.0,0.9,13.5,59.0,54.9,40.96
2018,3,10,9,45,0.0,68.5,0.85,13.6,68.5,63.78,48.27
2018,3,10,10,0,0.0,78.0,0.8,13.7,78.0,72.67,55.53
2018,3,10,10,15,0.0,73.5,0.8,13.8,73.5,68.48,51.89
2018,3,10,10,30,0.0,69.0,0.8,13.9,69.0,64.29,48.3
2018,3,10,10,45,0.0,86.5,0.85,13.95,86.5,80.67,61.76
2018,3,10,11,0,0.0,104.0,0.9,14.0,104.0,97.29,75.29
2018,3,10,11,15,0.0,104.5,1.05,14.05,104.5,97.77,75.56
2018,3,10,11,30,0.0,105.0,1.2,14.1,105.0,98.24,75.89
2018,3,10,11,45,0.0,113.5,1.4,14.15,113.5,106.37,82.49
2018,3,10,12,0,0.0,122.0,1.6,14.2,122.0,114.48,89.06
2018,3,10,12,15,0.0,136.0,1.7,14.25,136.0,127.86,99.91
2018,3,10,12,30,0.0,150.0,1.8,14.3,150.0,141.23,110.71
2018,3,10,12,45,0.0,146.5,1.9,14.35,146.5,137.74,107.88
2018,3,10,13,0,0.0,143.0,2.0,14.4,143.0,134.27,105.13
2018,3,10,13,15,0.0,142.5,2.05,14.4,142.5,133.68,104.73
2018,3,10,13,30,0.0,142.0,2.1,14.4,142.0,133.08,104.36
2018,3,10,13,45,0.0,130.5,2.1,14.4,130.5,122.08,95.51
2018,3,10,14,0,0.0,119.0,2.1,14.4,119.0,111.16,86.73
2018,3,10,14,15,0.0,126.5,2.05,14.4,126.5,118.11,92.59
2018,3,10,14,30,0.0,134.0,2.0,14.4,134.0,125.0,98.4
2018,3,10,14,45,0.0,130.5,1.95,14.4,130.5,121.57,95.78
2018,3,10,15,0,0.0,127.0,1.9,14.4,127.0,118.14,93.18
2018,3,10,15,15,0.0,126.0,1.9,14.4,126.0,116.98,92.48
2018,3,10,15,30,0.0,125.0,1.9,14.4,125.0,115.74,91.71
2018,3,10,15,45,5.5,123.0,1.55,14.3,125.5,115.2,91.4
2018,3,10,16,0,11.0,121.0,1.2,14.2,126.0,113.84,90.27
2018,3,10,16,15,21.5,122.0,1.1,14.15,129.5,115.03,90.96
2018,3,10,16,30,32.0,123.0,1.0,14.1,133.0,112.09,88.07
2018,3,10,16,45,17.0,100.5,0.95,14.0,105.5,90.52,70.8
2018,3,10,17,0,2.0,78.0,0.9,13.9,78.0,69.15,55.92
2018,3,10,17,15,1.0,58.5,1.0,13.8,58.5,52.33,40.65
2018,3,10,17,30,0.0,39.0,1.1,13.7,39.0,35.48,25.13
2018,3,10,17,45,0.0,24.5,1.15,13.6,24.5,22.5,11.16
2018,3,10,18,0,0.0,10.0,1.2,13.5,10.0,9.53,0.0
2018,3,10,18,15,0.0,5.0,1.2,13.45,5.0,0.0,0.0
2018,3,10,18,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,1.15,13.35,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,0.65,13.4,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,0.5,13.4,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,0.5,13.35,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,0.5,13.3,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,0.5,13.25,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,0.65,13.1,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.9,11.9,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.75,11.75,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,1.65,11.35,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,1.85,11.2,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,2.0,11.1,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,2.3,10.85,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,2.45,10.7,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,2.45,10.55,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.5,2.35,10.75,5.5,0.0,0.0
2018,3,11,6,30,82.0,11.0,2.3,11.0,11.0,37.19,0.0
2018,3,11,6,45,231.5,22.5,2.3,11.2,42.0,126.15,0.0
2018,3,11,7,0,381.0,34.0,2.3,11.4,73.0,228.52,172.02
2018,3,11,7,15,372.5,39.0,2.25,11.65,95.5,251.0,203.05
2018,3,11,7,30,364.0,44.0,2.2,11.9,118.0,271.07,224.8
2018,3,11,7,45,196.0,76.0,2.15,12.1,117.0,213.36,178.05
2018,3,11,8,0,28.0,108.0,2.1,12.3,116.0,134.64,109.85
2018,3,11,8,15,56.5,134.0,2.0,12.65,154.5,183.92,151.8
2018,3,11,8,30,85.0,160.0,1.9,13.0,193.0,235.16,194.23
2018,3,11,8,45,111.5,182.5,1.8,13.3,231.5,293.98,241.67
2018,3,11,9,0,138.0,205.0,1.7,13.6,270.0,343.11,280.24
2018,3,11,9,15,178.5,223.5,1.65,13.9,316.0,399.97,324.54
2018,3,11,9,30,219.0,242.0,1.6,14.2,362.0,458.52,369.0
2018,3,11,9,45,231.0,258.0,1.55,14.45,392.5,490.3,391.54
2018,3,11,10,0,243.0,274.0,1.5,14.7,423.0,521.66,413.57
2018,3,11,10,15,248.0,289.0,1.55,15.1,448.0,559.09,439.61
2018,3,11,10,30,253.0,304.0,1.6,15.5,473.0,581.28,454.37
2018,3,11,10,45,265.5,314.5,1.6,15.9,497.5,604.12,469.65
2018,3,11,11,0,278.0,325.0,1.6,16.3,522.0,625.8,483.96
2018,3,11,11,15,276.0,334.5,1.65,16.55,534.0,631.45,486.96
2018,3,11,11,30,274.0,344.0,1.7,16.8,546.0,635.69,489.16
2018,3,11,11,45,312.5,338.5,1.7,17.1,572.0,659.55,506.34
2018,3,11,12,0,351.0,333.0,1.7,17.4,598.0,681.39,521.76
2018,3,11,12,15,365.5,330.0,1.7,17.6,606.0,681.96,521.72
2018,3,11,12,30,380.0,327.0,1.7,17.8,614.0,680.53,520.49
2018,3,11,12,45,432.0,303.0,1.7,18.0,627.0,696.01,532.24
2018,3,11,13,0,484.0,279.0,1.7,18.2,640.0,698.47,534.74
2018,3,11,13,15,550.0,247.5,1.6,18.3,650.0,699.84,536.25
2018,3,11,13,30,616.0,216.0,1.5,18.4,660.0,698.18,535.29
2018,3,11,13,45,614.0,205.5,1.45,18.5,636.5,659.28,506.94
2018,3,11,14,0,612.0,195.0,1.4,18.6,613.0,618.72,477.32
2018,3,11,14,15,720.0,150.0,1.35,18.55,621.0,612.67,473.82
2018,3,11,14,30,828.0,105.0,1.3,18.5,629.0,595.14,460.63
2018,3,11,14,45,796.5,108.5,1.3,18.5,589.0,538.53,416.8
2018,3,11,15,0,765.0,112.0,1.3,18.5,549.0,483.1,372.97
2018,3,11,15,15,722.5,114.0,1.3,18.5,502.5,421.46,323.35
2018,3,11,15,30,680.0,116.0,1.3,18.5,456.0,364.18,275.91
2018,3,11,15,45,650.0,108.5,1.6,18.1,408.5,305.72,227.33
2018,3,11,16,0,620.0,101.0,1.9,17.7,361.0,249.98,179.64
2018,3,11,16,15,571.0,95.5,1.95,17.25,312.0,195.26,133.4
2018,3,11,16,30,522.0,90.0,2.0,16.8,263.0,146.1,93.77
2018,3,11,16,45,450.0,81.5,2.1,16.35,212.5,97.57,60.01
2018,3,11,17,0,378.0,73.0,2.2,15.9,162.0,58.37,40.85
2018,3,11,17,15,326.5,59.5,2.15,15.55,123.0,44.8,33.8
2018,3,11,17,30,275.0,46.0,2.1,15.2,84.0,35.41,24.95
2018,3,11,17,45,189.0,31.5,2.0,14.8,52.5,24.73,13.26
2018,3,11,18,0,103.0,17.0,1.9,14.4,21.0,16.2,0.0
2018,3,11,18,15,51.5,8.5,1.85,14.25,10.5,0.0,0.0
2018,3,11,18,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,1.55,13.7,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,1.55,13.4,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,1.75,13.35,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,2.35,13.25,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,2.7,13.15,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,2.95,13.05,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,3.75,13.35,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,3,12,6,15,34.0,5.0,4.0,13.6,5.5,0.0,0.0
2018,3,12,6,30,68.0,10.0,4.1,13.8,11.0,31.85,0.0
2018,3,12,6,45,199.0,23.0,4.2,14.0,41.5,116.63,9.24
2018,3,12,7,0,330.0,36.0,4.3,14.2,72.0,209.37,158.7
2018,3,12,7,15,328.0,36.0,4.2,14.4,88.0,226.27,182.56
2018,3,12,7,30,326.0,36.0,4.1,14.6,104.0,240.16,198.7
2018,3,12,7,45,163.0,47.0,4.0,14.85,81.0,166.86,138.26
2018,3,12,8,0,0.0,58.0,3.9,15.1,58.0,53.93,40.35
2018,3,12,8,15,0.0,78.0,4.0,15.45,78.0,73.5,56.89
2018,3,12,8,30,0.0,98.0,4.1,15.8,98.0,93.51,73.49
2018,3,12,8,45,0.0,111.0,4.25,16.15,111.0,106.18,83.74
2018,3,12,9,0,0.0,124.0,4.4,16.5,124.0,118.85,93.88
2018,3,12,9,15,2.5,144.5,4.6,16.65,146.0,141.42,112.23
2018,3,12,9,30,5.0,165.0,4.8,16.8,168.0,164.12,130.52
2018,3,12,9,45,44.5,210.5,5.0,17.0,238.0,257.73,207.31
2018,3,12,10,0,84.0,256.0,5.2,17.2,308.0,344.16,276.69
2018,3,12,10,15,292.5,239.5,5.3,17.25,434.0,542.77,437.74
2018,3,12,10,30,501.0,223.0,5.4,17.3,560.0,733.66,586.28
2018,3,12,10,45,432.5,262.5,5.55,17.4,561.0,715.38,568.78
2018,3,12,11,0,364.0,302.0,5.7,17.5,562.0,680.91,540.39
2018,3,12,11,15,549.0,233.0,5.75,17.5,635.5,789.26,626.5
2018,3,12,11,30,734.0,164.0,5.8,17.5,709.0,887.38,699.92
2018,3,12,11,45,539.0,197.5,5.85,17.45,600.5,734.85,585.49
2018,3,12,12,0,344.0,231.0,5.9,17.4,492.0,578.07,462.67
2018,3,12,12,15,180.0,239.0,5.95,17.4,375.5,418.73,335.49
2018,3,12,12,30,16.0,247.0,6.0,17.4,259.0,249.8,196.97
2018,3,12,12,45,20.0,246.0,6.05,17.4,261.0,251.3,198.6
2018,3,12,13,0,24.0,245.0,6.1,17.4,263.0,259.33,205.2
2018,3,12,13,15,26.0,257.5,6.1,17.35,276.5,271.44,214.95
2018,3,12,13,30,28.0,270.0,6.1,17.3,290.0,283.07,224.35
2018,3,12,13,45,17.0,227.0,6.1,17.25,239.0,226.01,178.87
2018,3,12,14,0,6.0,184.0,6.1,17.2,188.0,176.52,139.1
2018,3,12,14,15,3.0,149.5,6.05,17.15,151.5,141.58,110.97
2018,3,12,14,30,0.0,115.0,6.0,17.1,115.0,107.25,83.1
2018,3,12,14,45,3.5,132.0,6.0,17.05,134.0,124.84,97.8
2018,3,12,15,0,7.0,149.0,6.0,17.0,153.0,141.83,111.97
2018,3,12,15,15,20.5,163.5,6.0,17.0,174.0,160.09,127.12
2018,3,12,15,30,34.0,178.0,6.0,17.0,195.0,175.98,140.12
2018,3,12,15,45,17.5,133.0,5.9,16.75,141.5,128.0,101.11
2018,3,12,16,0,1.0,88.0,5.8,16.5,88.0,81.9,63.42
2018,3,12,16,15,14.0,83.5,5.8,16.3,88.0,80.08,61.59
2018,3,12,16,30,27.0,79.0,5.8,16.1,88.0,75.65,57.37
2018,3,12,16,45,15.5,71.0,5.8,15.85,76.0,65.29,49.29
2018,3,12,17,0,4.0,63.0,5.8,15.6,64.0,57.52,43.15
2018,3,12,17,15,2.0,47.0,5.85,15.5,47.5,43.29,32.49
2018,3,12,17,30,0.0,31.0,5.9,15.4,31.0,28.79,19.25
2018,3,12,17,45,0.0,19.5,5.95,15.25,19.5,18.09,8.46
2018,3,12,18,0,0.0,8.0,6.0,15.1,8.0,7.63,0.0
2018,3,12,18,15,0.0,4.0,5.8,15.05,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,5.35,14.95,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,5.05,14.9,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,5.25,14.95,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,6.05,15.05,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,6.2,15.1,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,6.3,15.1,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,6.4,15.1,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,6.35,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,6.35,14.95,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,6.4,14.9,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,6.45,14.9,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,6.5,14.9,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,6.5,14.85,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,6.45,14.75,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,6.4,14.7,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,6.3,14.7,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,6.2,14.7,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,6.1,14.7,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,5.9,14.6,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,5.7,14.6,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,5.55,14.6,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,5.4,14.6,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,5.25,14.55,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,4.95,14.45,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,0.0,1.0,4.6,14.2,1.0,0.0,0.0
2018,3,13,6,30,0.0,2.0,4.6,14.2,2.0,1.91,0.0
2018,3,13,6,45,0.0,7.0,4.6,14.15,7.0,6.48,0.0
2018,3,13,7,0,0.0,12.0,4.6,14.1,12.0,11.11,3.33
2018,3,13,7,15,0.0,17.5,4.55,14.05,17.5,16.21,8.0
2018,3,13,7,30,0.0,23.0,4.5,14.0,23.0,21.32,12.55
2018,3,13,7,45,0.0,23.0,4.45,14.0,23.0,21.32,12.66
2018,3,13,8,0,0.0,23.0,4.4,14.0,23.0,21.33,12.69
2018,3,13,8,15,0.0,22.5,4.35,14.0,22.5,20.87,12.29
2018,3,13,8,30,0.0,22.0,4.3,14.0,22.0,20.41,11.86
2018,3,13,8,45,0.0,22.5,4.25,14.05,22.5,20.88,12.21
2018,3,13,9,0,0.0,23.0,4.2,14.1,23.0,21.35,12.56
2018,3,13,9,15,0.0,35.5,4.2,14.2,35.5,32.99,22.38
2018,3,13,9,30,0.0,48.0,4.2,14.3,48.0,44.65,32.12
2018,3,13,9,45,0.0,64.0,4.25,14.45,64.0,59.59,44.53
2018,3,13,10,0,0.0,80.0,4.3,14.6,80.0,74.55,56.86
2018,3,13,10,15,6.5,139.0,4.35,14.7,143.5,137.64,109.08
2018,3,13,10,30,13.0,198.0,4.4,14.8,207.0,202.78,162.0
2018,3,13,10,45,38.0,246.5,4.45,14.9,273.5,287.48,230.43
2018,3,13,11,0,63.0,295.0,4.5,15.0,340.0,362.87,290.14
2018,3,13,11,15,95.0,308.0,4.55,15.05,378.0,405.3,323.92
2018,3,13,11,30,127.0,321.0,4.6,15.1,416.0,460.07,366.86
2018,3,13,11,45,219.0,335.5,4.7,15.2,501.5,557.56,443.92
2018,3,13,12,0,311.0,350.0,4.8,15.3,587.0,663.88,525.54
2018,3,13,12,15,275.5,355.0,4.8,15.3,565.5,628.49,497.28
2018,3,13,12,30,240.0,360.0,4.8,15.3,544.0,582.65,461.87
2018,3,13,12,45,239.0,350.0,4.8,15.35,531.5,562.37,446.64
2018,3,13,13,0,238.0,340.0,4.8,15.4,519.0,550.17,437.28
2018,3,13,13,15,255.0,323.0,4.8,15.4,511.5,534.94,426.34
2018,3,13,13,30,272.0,306.0,4.8,15.4,504.0,518.02,413.99
2018,3,13,13,45,152.0,287.5,4.75,15.4,397.5,393.01,314.59
2018,3,13,14,0,32.0,269.0,4.7,15.4,291.0,279.26,222.39
2018,3,13,14,15,125.0,260.0,4.6,15.35,341.0,330.83,265.73
2018,3,13,14,30,218.0,251.0,4.5,15.3,391.0,371.76,299.13
2018,3,13,14,45,267.0,246.5,4.45,15.25,408.0,379.66,305.08
2018,3,13,15,0,316.0,242.0,4.4,15.2,425.0,381.89,305.9
2018,3,13,15,15,366.0,211.0,4.4,15.2,408.0,354.71,282.73
2018,3,13,15,30,416.0,180.0,4.4,15.2,391.0,322.59,254.31
2018,3,13,15,45,406.5,164.5,4.15,15.0,354.5,278.05,215.58
2018,3,13,16,0,397.0,149.0,3.9,14.8,318.0,234.31,177.16
2018,3,13,16,15,306.0,139.5,3.65,14.65,260.5,181.75,134.84
2018,3,13,16,30,215.0,130.0,3.4,14.5,203.0,138.95,102.44
2018,3,13,16,45,230.0,108.0,3.1,14.3,174.0,105.48,75.34
2018,3,13,17,0,245.0,86.0,2.8,14.1,145.0,70.6,52.21
2018,3,13,17,15,207.5,69.0,2.6,13.85,110.5,54.48,42.65
2018,3,13,17,30,170.0,52.0,2.4,13.6,76.0,41.74,30.75
2018,3,13,17,45,107.0,35.0,2.15,13.35,48.0,28.56,17.21
2018,3,13,18,0,44.0,18.0,1.9,13.1,20.0,15.01,0.0
2018,3,13,18,15,22.0,9.0,1.9,13.05,10.0,8.58,0.0
2018,3,13,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,2.8,12.35,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
