Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,13,23,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,3.1,11.35,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,2.65,10.95,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,2.8,11.05,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,14,6,15,7.0,2.0,3.1,11.45,2.0,0.0,0.0
2018,3,14,6,30,14.0,4.0,3.3,11.8,4.0,8.49,0.0
2018,3,14,6,45,7.0,5.0,3.5,12.1,5.0,7.91,0.0
2018,3,14,7,0,0.0,6.0,3.7,12.4,6.0,5.55,0.0
2018,3,14,7,15,0.0,7.5,3.95,12.45,7.5,6.94,0.23
2018,3,14,7,30,0.0,9.0,4.2,12.5,9.0,8.33,1.51
2018,3,14,7,45,12.0,47.0,4.45,12.6,51.0,52.65,39.97
2018,3,14,8,0,24.0,85.0,4.7,12.7,93.0,102.66,83.07
2018,3,14,8,15,19.0,109.5,4.75,12.65,116.5,120.09,97.66
2018,3,14,8,30,14.0,134.0,4.8,12.6,140.0,142.28,116.02
2018,3,14,8,45,7.5,111.0,4.85,12.55,114.0,111.7,89.79
2018,3,14,9,0,1.0,88.0,4.9,12.5,88.0,82.95,65.08
2018,3,14,9,15,2.0,86.0,4.85,12.45,87.0,81.78,63.96
2018,3,14,9,30,3.0,84.0,4.8,12.4,86.0,80.84,63.05
2018,3,14,9,45,14.5,156.0,4.75,12.4,165.0,162.31,131.31
2018,3,14,10,0,26.0,228.0,4.7,12.4,244.0,259.44,210.75
2018,3,14,10,15,104.0,232.0,4.65,12.35,302.0,347.69,284.42
2018,3,14,10,30,182.0,236.0,4.6,12.3,360.0,424.35,347.54
2018,3,14,10,45,383.0,233.0,4.5,12.25,506.0,638.08,518.09
2018,3,14,11,0,584.0,230.0,4.4,12.2,652.0,823.61,659.26
2018,3,14,11,15,628.5,217.5,4.25,12.2,681.5,854.29,679.82
2018,3,14,11,30,673.0,205.0,4.1,12.2,711.0,877.74,695.55
2018,3,14,11,45,558.0,250.0,4.0,12.15,673.0,805.79,639.72
2018,3,14,12,0,443.0,295.0,3.9,12.1,635.0,737.68,585.97
2018,3,14,12,15,347.5,328.0,3.85,12.15,595.0,664.82,529.01
2018,3,14,12,30,252.0,361.0,3.8,12.2,555.0,604.76,480.84
2018,3,14,12,45,273.0,352.0,3.7,12.2,560.5,603.23,480.36
2018,3,14,13,0,294.0,343.0,3.6,12.2,566.0,599.71,478.02
2018,3,14,13,15,257.0,343.0,3.6,12.2,535.0,556.86,444.64
2018,3,14,13,30,220.0,343.0,3.6,12.2,504.0,508.63,407.18
2018,3,14,13,45,473.0,248.5,3.55,12.25,581.5,599.07,482.37
2018,3,14,14,0,726.0,154.0,3.5,12.3,659.0,658.4,530.89
2018,3,14,14,15,829.5,114.0,3.55,12.3,667.0,649.38,524.23
2018,3,14,14,30,933.0,74.0,3.6,12.3,675.0,628.98,508.18
2018,3,14,14,45,921.0,73.0,3.65,12.35,638.5,574.04,463.07
2018,3,14,15,0,909.0,72.0,3.7,12.4,602.0,518.11,415.96
2018,3,14,15,15,892.5,70.5,3.7,12.4,559.0,459.02,364.85
2018,3,14,15,30,876.0,69.0,3.7,12.4,516.0,399.98,312.26
2018,3,14,15,45,852.5,67.0,3.85,12.35,468.5,338.56,256.7
2018,3,14,16,0,829.0,65.0,4.0,12.3,421.0,275.82,199.22
2018,3,14,16,15,796.0,62.5,4.0,12.25,370.5,214.92,143.95
2018,3,14,16,30,763.0,60.0,4.0,12.2,320.0,157.28,94.33
2018,3,14,16,45,529.0,72.0,4.05,12.1,238.5,97.06,57.3
2018,3,14,17,0,295.0,84.0,4.1,12.0,157.0,66.72,48.67
2018,3,14,17,15,182.5,67.5,4.0,11.8,109.0,53.36,42.04
2018,3,14,17,30,70.0,51.0,3.9,11.6,61.0,42.77,31.97
2018,3,14,17,45,89.0,34.5,3.85,11.4,42.0,28.2,17.4
2018,3,14,18,0,108.0,18.0,3.8,11.2,23.0,14.27,0.0
2018,3,14,18,15,54.0,9.0,3.9,11.15,11.5,8.58,0.0
2018,3,14,18,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.1,10.65,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.1,10.4,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,4.0,10.35,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.3,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.7,10.05,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.45,9.95,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,9.9,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,9.9,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,3.0,9.85,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.6,9.85,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.85,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.75,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.7,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.8,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.9,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,3.6,10.45,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.8,10.8,3.0,2.86,0.0
2018,3,15,6,45,0.0,6.5,4.0,11.15,6.5,6.01,0.0
2018,3,15,7,0,0.0,10.0,4.2,11.5,10.0,9.26,2.01
2018,3,15,7,15,0.0,15.0,4.45,11.7,15.0,13.89,6.19
2018,3,15,7,30,0.0,20.0,4.7,11.9,20.0,18.54,10.32
2018,3,15,7,45,0.0,35.0,4.95,12.05,35.0,32.48,22.43
2018,3,15,8,0,0.0,50.0,5.2,12.2,50.0,46.46,34.48
2018,3,15,8,15,6.5,79.5,5.3,12.35,82.0,79.27,62.71
2018,3,15,8,30,13.0,109.0,5.4,12.5,114.0,114.24,92.43
2018,3,15,8,45,6.5,98.0,5.55,12.6,100.5,97.49,77.76
2018,3,15,9,0,0.0,87.0,5.7,12.7,87.0,81.14,63.44
2018,3,15,9,15,0.0,94.0,5.8,12.75,94.0,87.87,68.92
2018,3,15,9,30,0.0,101.0,5.9,12.8,101.0,94.61,74.37
2018,3,15,9,45,1.0,126.0,6.05,12.9,126.5,120.04,95.43
2018,3,15,10,0,2.0,151.0,6.2,13.0,152.0,145.68,116.47
2018,3,15,10,15,22.0,191.5,6.3,13.05,206.5,214.31,173.53
2018,3,15,10,30,42.0,232.0,6.4,13.1,261.0,276.16,224.23
2018,3,15,10,45,215.5,245.0,6.55,13.2,401.0,479.51,392.97
2018,3,15,11,0,389.0,258.0,6.7,13.3,541.0,671.15,546.3
2018,3,15,11,15,390.0,273.5,6.8,13.3,563.0,686.19,556.59
2018,3,15,11,30,391.0,289.0,6.9,13.3,585.0,699.07,565.86
2018,3,15,11,45,457.5,269.0,7.05,13.35,619.5,733.37,594.08
2018,3,15,12,0,524.0,249.0,7.2,13.4,654.0,764.32,619.54
2018,3,15,12,15,724.0,174.5,7.2,13.35,734.5,858.96,694.65
2018,3,15,12,30,924.0,100.0,7.2,13.3,815.0,928.81,747.04
2018,3,15,12,45,682.5,180.5,7.25,13.3,706.0,791.37,643.01
2018,3,15,13,0,441.0,261.0,7.3,13.3,597.0,646.98,526.43
2018,3,15,13,15,468.5,250.0,7.25,13.3,601.0,640.04,521.87
2018,3,15,13,30,496.0,239.0,7.2,13.3,605.0,629.77,514.18
2018,3,15,13,45,700.0,166.5,7.15,13.25,665.5,686.19,562.13
2018,3,15,14,0,904.0,94.0,7.1,13.2,726.0,718.19,589.69
2018,3,15,14,15,706.0,156.0,7.05,13.2,636.5,613.05,502.59
2018,3,15,14,30,508.0,218.0,7.0,13.2,547.0,516.07,421.83
2018,3,15,14,45,306.5,215.5,6.95,13.2,411.0,372.37,304.18
2018,3,15,15,0,105.0,213.0,6.9,13.2,275.0,250.94,203.73
2018,3,15,15,15,123.0,199.5,6.9,13.2,267.0,238.41,193.25
2018,3,15,15,30,141.0,186.0,6.9,13.2,259.0,223.81,180.45
2018,3,15,15,45,133.5,179.5,6.85,13.15,243.5,204.85,164.07
2018,3,15,16,0,126.0,173.0,6.8,13.1,228.0,186.31,148.03
2018,3,15,16,15,96.5,152.0,6.7,13.05,191.0,152.07,119.84
2018,3,15,16,30,67.0,131.0,6.6,13.0,154.0,123.78,97.13
2018,3,15,16,45,44.0,108.0,6.45,12.9,122.0,96.81,75.63
2018,3,15,17,0,21.0,85.0,6.3,12.8,90.0,73.22,56.88
2018,3,15,17,15,14.0,64.0,6.2,12.75,67.0,57.16,45.27
2018,3,15,17,30,7.0,43.0,6.1,12.7,44.0,39.13,28.68
2018,3,15,17,45,3.5,27.5,5.95,12.6,28.0,25.32,15.19
2018,3,15,18,0,0.0,12.0,5.8,12.5,12.0,11.13,0.0
2018,3,15,18,15,0.0,6.0,5.8,12.5,6.0,5.72,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.45,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.35,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.25,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.2,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.2,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,12.15,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,12.1,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,4.0,11.55,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,4.0,11.35,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.25,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.05,11.1,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,3,16,6,15,0.5,3.0,4.3,11.0,3.0,0.0,0.0
2018,3,16,6,30,1.0,6.0,4.5,11.0,6.0,6.06,0.0
2018,3,16,6,45,0.5,15.5,4.7,11.05,15.5,14.57,3.92
2018,3,16,7,0,0.0,25.0,4.9,11.1,25.0,23.2,13.67
2018,3,16,7,15,0.0,39.5,4.95,11.05,39.5,36.7,25.7
2018,3,16,7,30,0.0,54.0,5.0,11.0,54.0,50.9,38.26
2018,3,16,7,45,4.5,74.5,5.1,11.0,76.0,74.46,58.83
2018,3,16,8,0,9.0,95.0,5.2,11.0,98.0,98.35,79.5
2018,3,16,8,15,60.0,128.5,5.25,11.0,153.0,177.65,148.33
2018,3,16,8,30,111.0,162.0,5.3,11.0,208.0,266.35,223.79
2018,3,16,8,45,202.0,158.0,5.35,11.0,254.0,345.55,291.56
2018,3,16,9,0,293.0,154.0,5.4,11.0,300.0,419.29,353.95
2018,3,16,9,15,278.0,170.0,5.45,11.1,318.5,433.18,363.71
2018,3,16,9,30,263.0,186.0,5.5,11.2,337.0,445.01,371.82
2018,3,16,9,45,257.0,184.0,5.5,11.35,339.5,441.91,368.37
2018,3,16,10,0,251.0,182.0,5.5,11.5,342.0,437.69,364.09
2018,3,16,10,15,286.5,194.5,5.55,11.6,386.0,487.36,403.93
2018,3,16,10,30,322.0,207.0,5.6,11.7,430.0,552.11,454.7
2018,3,16,10,45,423.0,228.5,5.65,11.8,532.0,672.21,549.21
2018,3,16,11,0,524.0,250.0,5.7,11.9,634.0,791.05,640.16
2018,3,16,11,15,434.5,265.0,5.85,11.95,588.5,719.81,583.13
2018,3,16,11,30,345.0,280.0,6.0,12.0,543.0,633.56,514.86
2018,3,16,11,45,463.0,258.5,6.1,12.1,615.5,727.99,590.47
2018,3,16,12,0,581.0,237.0,6.2,12.2,688.0,808.7,653.97
2018,3,16,12,15,718.0,186.5,6.3,12.2,744.5,867.55,700.17
2018,3,16,12,30,855.0,136.0,6.4,12.2,801.0,913.92,735.13
2018,3,16,12,45,681.5,207.0,6.45,12.25,734.0,818.86,663.34
2018,3,16,13,0,508.0,278.0,6.5,12.3,667.0,720.38,583.74
2018,3,16,13,15,554.5,253.5,6.5,12.25,670.5,712.89,579.63
2018,3,16,13,30,601.0,229.0,6.5,12.2,674.0,703.22,573.2
2018,3,16,13,45,703.0,183.5,6.55,12.15,689.0,706.12,577.61
2018,3,16,14,0,805.0,138.0,6.6,12.1,704.0,697.61,572.52
2018,3,16,14,15,653.0,182.5,6.55,12.05,629.0,605.56,496.78
2018,3,16,14,30,501.0,227.0,6.5,12.0,554.0,520.81,426.52
2018,3,16,14,45,615.5,177.5,6.5,11.95,556.5,509.92,417.74
2018,3,16,15,0,730.0,128.0,6.5,11.9,559.0,484.07,395.01
2018,3,16,15,15,789.0,104.0,6.5,11.9,539.0,446.39,360.37
2018,3,16,15,30,848.0,80.0,6.5,11.9,519.0,399.64,316.33
2018,3,16,15,45,740.0,93.5,6.3,11.8,451.0,323.99,249.91
2018,3,16,16,0,632.0,107.0,6.1,11.7,383.0,261.22,195.03
2018,3,16,16,15,638.0,91.0,5.85,11.6,341.0,207.17,144.82
2018,3,16,16,30,644.0,75.0,5.6,11.5,299.0,152.16,95.76
2018,3,16,16,45,609.0,68.5,5.4,11.4,253.0,101.22,57.68
2018,3,16,17,0,574.0,62.0,5.2,11.3,207.0,54.47,34.61
2018,3,16,17,15,493.5,54.0,5.0,11.1,158.0,40.38,30.63
2018,3,16,17,30,413.0,46.0,4.8,10.9,109.0,35.97,26.19
2018,3,16,17,45,297.0,34.5,4.6,10.7,71.0,27.99,17.78
2018,3,16,18,0,181.0,23.0,4.4,10.5,33.0,18.37,0.0
2018,3,16,18,15,90.5,11.5,4.45,10.5,16.5,10.96,0.0
2018,3,16,18,30,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.5,10.5,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.35,10.45,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.3,10.4,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.2,10.35,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,4.0,10.25,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.2,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.6,10.2,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.55,10.2,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.2,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.2,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.15,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.1,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.1,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.05,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,17,6,15,1.5,4.5,1.75,10.25,4.5,0.0,0.0
2018,3,17,6,30,3.0,9.0,1.8,10.4,9.0,9.61,0.0
2018,3,17,6,45,10.5,23.0,1.85,10.5,24.0,28.23,14.3
2018,3,17,7,0,18.0,37.0,1.9,10.6,39.0,47.05,33.79
2018,3,17,7,15,29.0,55.5,1.9,10.65,61.0,73.78,57.65
2018,3,17,7,30,40.0,74.0,1.9,10.7,83.0,101.09,81.89
2018,3,17,7,45,183.0,91.5,1.9,10.75,149.5,226.79,190.92
2018,3,17,8,0,326.0,109.0,1.9,10.8,216.0,360.54,303.32
2018,3,17,8,15,441.0,112.5,1.9,10.85,283.0,458.22,383.17
2018,3,17,8,30,556.0,116.0,1.9,10.9,350.0,569.87,471.28
2018,3,17,8,45,635.0,112.0,1.9,11.0,409.0,647.74,530.04
2018,3,17,9,0,714.0,108.0,1.9,11.1,468.0,728.36,587.96
2018,3,17,9,15,714.0,119.0,1.9,11.15,505.5,762.82,610.72
2018,3,17,9,30,714.0,130.0,1.9,11.2,543.0,794.43,631.6
2018,3,17,9,45,787.0,115.5,1.95,11.3,598.5,853.85,672.51
2018,3,17,10,0,860.0,101.0,2.0,11.4,654.0,918.02,715.77
2018,3,17,10,15,871.5,102.0,2.0,11.45,686.0,934.24,724.79
2018,3,17,10,30,883.0,103.0,2.0,11.5,718.0,955.18,737.69
2018,3,17,10,45,840.5,126.0,2.05,11.55,727.5,954.89,736.64
2018,3,17,11,0,798.0,149.0,2.1,11.6,737.0,941.35,726.89
2018,3,17,11,15,586.0,207.0,2.2,11.65,644.0,806.58,632.25
2018,3,17,11,30,374.0,265.0,2.3,11.7,551.0,658.51,520.77
2018,3,17,11,45,203.5,247.5,2.35,11.75,403.5,460.51,369.21
2018,3,17,12,0,33.0,230.0,2.4,11.8,256.0,258.39,206.48
2018,3,17,12,15,226.5,250.0,2.55,11.85,427.5,473.15,381.82
2018,3,17,12,30,420.0,270.0,2.7,11.9,599.0,669.3,532.65
2018,3,17,12,45,556.5,237.0,2.85,11.9,668.5,738.96,586.29
2018,3,17,13,0,693.0,204.0,3.0,11.9,738.0,803.69,636.23
2018,3,17,13,15,626.5,225.0,3.15,11.9,700.5,745.53,592.33
2018,3,17,13,30,560.0,246.0,3.3,11.9,663.0,686.81,548.23
2018,3,17,13,45,668.0,196.0,3.4,11.9,678.5,693.69,556.21
2018,3,17,14,0,776.0,146.0,3.5,11.9,694.0,686.49,552.65
2018,3,17,14,15,787.0,135.0,3.55,11.9,670.5,645.75,521.11
2018,3,17,14,30,798.0,124.0,3.6,11.9,647.0,601.96,486.51
2018,3,17,14,45,830.0,107.0,3.6,11.9,624.5,560.81,452.84
2018,3,17,15,0,862.0,90.0,3.6,11.9,602.0,514.64,413.77
2018,3,17,15,15,844.5,88.0,3.6,11.9,559.5,456.21,363.47
2018,3,17,15,30,827.0,86.0,3.6,11.9,517.0,398.12,312.02
2018,3,17,15,45,805.5,82.0,3.45,11.8,470.0,337.49,257.29
2018,3,17,16,0,784.0,78.0,3.3,11.7,423.0,278.28,202.98
2018,3,17,16,15,753.5,73.0,3.2,11.6,372.5,218.03,148.54
2018,3,17,16,30,723.0,68.0,3.1,11.5,322.0,160.87,99.25
2018,3,17,16,45,676.0,63.5,3.0,11.4,271.0,102.85,56.22
2018,3,17,17,0,629.0,59.0,2.9,11.3,220.0,53.38,32.57
2018,3,17,17,15,550.5,52.0,2.8,11.1,169.5,38.56,29.04
2018,3,17,17,30,472.0,45.0,2.7,10.9,119.0,34.92,25.33
2018,3,17,17,45,335.0,34.5,2.6,10.7,77.0,27.82,17.86
2018,3,17,18,0,198.0,24.0,2.5,10.5,35.0,19.16,0.0
2018,3,17,18,15,99.0,12.0,2.5,10.4,17.5,11.44,0.0
2018,3,17,18,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.45,10.25,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.45,10.15,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.5,10.05,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.5,9.95,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,9.9,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,9.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.05,9.95,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,10.05,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.1,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.1,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.1,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,3,18,6,15,24.0,8.0,1.25,10.1,9.0,0.0,0.0
2018,3,18,6,30,48.0,16.0,1.3,10.2,18.0,31.83,0.0
2018,3,18,6,45,97.5,33.0,1.4,10.3,44.0,92.8,62.4
2018,3,18,7,0,147.0,50.0,1.5,10.4,70.0,138.89,110.04
2018,3,18,7,15,179.0,69.0,1.6,10.55,104.0,184.36,151.38
2018,3,18,7,30,211.0,88.0,1.7,10.7,138.0,232.69,194.17
2018,3,18,7,45,277.0,102.0,1.8,10.9,184.5,297.92,250.31
2018,3,18,8,0,343.0,116.0,1.9,11.1,231.0,380.82,319.13
2018,3,18,8,15,418.5,122.0,2.0,11.3,284.5,454.98,379.54
2018,3,18,8,30,494.0,128.0,2.1,11.5,338.0,534.25,442.4
2018,3,18,8,45,427.5,160.0,2.15,11.75,357.0,537.87,442.08
2018,3,18,9,0,361.0,192.0,2.2,12.0,376.0,521.17,426.52
2018,3,18,9,15,284.0,224.0,2.25,12.2,376.5,503.26,409.45
2018,3,18,9,30,207.0,256.0,2.3,12.4,377.0,465.53,377.09
2018,3,18,9,45,170.5,278.0,2.3,12.6,382.0,460.79,371.2
2018,3,18,10,0,134.0,300.0,2.3,12.8,387.0,453.59,363.23
2018,3,18,10,15,144.0,316.5,2.25,12.95,414.0,481.21,383.55
2018,3,18,10,30,154.0,333.0,2.2,13.1,441.0,508.35,403.08
2018,3,18,10,45,159.0,344.5,2.15,13.25,459.5,524.41,414.05
2018,3,18,11,0,164.0,356.0,2.1,13.4,478.0,539.72,424.48
2018,3,18,11,15,222.5,357.5,2.0,13.4,526.5,594.03,465.51
2018,3,18,11,30,281.0,359.0,1.9,13.4,575.0,660.15,513.71
2018,3,18,11,45,263.0,362.0,1.85,13.4,566.0,640.5,497.77
2018,3,18,12,0,245.0,365.0,1.8,13.4,557.0,619.99,481.98
2018,3,18,12,15,155.5,358.5,1.85,13.35,480.5,512.72,401.18
2018,3,18,12,30,66.0,352.0,1.9,13.3,404.0,409.82,321.89
2018,3,18,12,45,46.0,324.0,1.95,13.3,360.0,359.88,283.88
2018,3,18,13,0,26.0,296.0,2.0,13.3,316.0,311.58,246.32
2018,3,18,13,15,21.0,278.5,2.0,13.25,294.5,281.02,222.69
2018,3,18,13,30,16.0,261.0,2.0,13.2,273.0,258.81,205.4
2018,3,18,13,45,12.5,241.5,2.05,13.15,250.5,236.33,187.85
2018,3,18,14,0,9.0,222.0,2.1,13.1,228.0,214.32,170.57
2018,3,18,14,15,8.0,211.5,2.0,13.05,217.0,202.85,161.63
2018,3,18,14,30,7.0,201.0,1.9,13.0,206.0,191.52,152.76
2018,3,18,14,45,8.5,200.0,1.85,12.95,205.5,190.48,152.25
2018,3,18,15,0,10.0,199.0,1.8,12.9,205.0,189.14,151.48
2018,3,18,15,15,13.0,185.0,1.8,12.9,192.0,176.36,141.41
2018,3,18,15,30,16.0,171.0,1.8,12.9,179.0,163.31,131.0
2018,3,18,15,45,23.5,169.5,1.55,12.75,180.5,162.41,130.35
2018,3,18,16,0,31.0,168.0,1.3,12.6,182.0,158.42,126.95
2018,3,18,16,15,38.0,145.5,1.15,12.55,160.5,136.84,108.82
2018,3,18,16,30,45.0,123.0,1.0,12.5,139.0,114.75,90.15
2018,3,18,16,45,106.0,106.5,0.85,12.4,136.0,98.53,74.49
2018,3,18,17,0,167.0,90.0,0.7,12.3,133.0,73.48,55.19
2018,3,18,17,15,178.5,72.0,0.75,12.25,108.5,56.63,45.02
2018,3,18,17,30,190.0,54.0,0.8,12.2,84.0,43.35,32.68
2018,3,18,17,45,142.0,38.0,0.85,12.15,56.0,31.0,20.62
2018,3,18,18,0,94.0,22.0,0.9,12.1,28.0,18.28,0.0
2018,3,18,18,15,47.0,11.0,0.95,12.05,14.0,10.48,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.95,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.0,11.85,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.75,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.65,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.95,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.8,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.7,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.6,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.45,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.45,9.6,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.45,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,3,19,6,15,93.0,10.5,2.9,9.75,14.5,10.01,0.0
2018,3,19,6,30,186.0,21.0,3.0,10.1,29.0,84.81,0.0
2018,3,19,6,45,327.0,31.5,3.1,10.45,69.0,191.25,137.14
2018,3,19,7,0,468.0,42.0,3.2,10.8,109.0,286.55,230.35
2018,3,19,7,15,513.0,50.5,3.35,11.05,152.0,345.0,285.38
2018,3,19,7,30,558.0,59.0,3.5,11.3,195.0,407.01,341.05
2018,3,19,7,45,477.0,83.5,3.65,11.6,219.0,413.25,347.9
2018,3,19,8,0,396.0,108.0,3.8,11.9,243.0,406.95,342.74
2018,3,19,8,15,344.5,137.5,4.0,12.25,268.0,409.99,344.35
2018,3,19,8,30,293.0,167.0,4.2,12.6,293.0,419.56,350.28
2018,3,19,8,45,326.0,183.0,4.4,12.9,338.0,473.45,393.38
2018,3,19,9,0,359.0,199.0,4.6,13.2,383.0,528.55,436.55
2018,3,19,9,15,466.5,188.5,4.4,13.45,449.5,630.74,516.23
2018,3,19,9,30,574.0,178.0,4.2,13.7,516.0,724.15,586.62
2018,3,19,9,45,643.5,165.0,4.0,13.95,566.5,790.39,633.42
2018,3,19,10,0,713.0,152.0,3.8,14.2,617.0,851.05,674.52
2018,3,19,10,15,572.5,213.5,3.7,14.45,598.5,792.68,628.13
2018,3,19,10,30,432.0,275.0,3.6,14.7,580.0,732.9,578.44
2018,3,19,10,45,367.5,307.0,3.5,14.9,572.5,694.67,547.28
2018,3,19,11,0,303.0,339.0,3.4,15.1,565.0,667.28,523.64
2018,3,19,11,15,371.0,324.5,3.4,15.3,607.5,712.91,558.39
2018,3,19,11,30,439.0,310.0,3.4,15.5,650.0,768.97,599.44
2018,3,19,11,45,556.0,266.0,3.35,15.7,701.5,825.46,641.88
2018,3,19,12,0,673.0,222.0,3.3,15.9,753.0,881.44,682.94
2018,3,19,12,15,623.5,242.0,3.15,16.0,734.5,842.04,651.98
2018,3,19,12,30,574.0,262.0,3.0,16.1,716.0,799.01,619.16
2018,3,19,12,45,432.5,312.0,2.8,16.25,652.5,709.32,549.95
2018,3,19,13,0,291.0,362.0,2.6,16.4,589.0,617.11,478.58
2018,3,19,13,15,269.5,358.5,2.45,16.45,565.5,582.66,452.84
2018,3,19,13,30,248.0,355.0,2.3,16.5,542.0,548.7,426.98
2018,3,19,13,45,255.0,340.0,2.2,16.55,527.0,525.12,409.64
2018,3,19,14,0,262.0,325.0,2.1,16.6,512.0,500.46,391.25
2018,3,19,14,15,315.0,296.5,2.0,16.4,512.0,491.56,385.61
2018,3,19,14,30,368.0,268.0,1.9,16.2,512.0,477.53,375.46
2018,3,19,14,45,254.5,270.0,1.85,16.05,434.5,395.07,311.28
2018,3,19,15,0,141.0,272.0,1.8,15.9,357.0,321.94,254.19
2018,3,19,15,15,189.5,247.5,1.8,15.9,353.0,310.33,245.03
2018,3,19,15,30,238.0,223.0,1.8,15.9,349.0,293.35,230.32
2018,3,19,15,45,315.0,185.0,1.7,15.55,335.5,268.0,207.43
2018,3,19,16,0,392.0,147.0,1.6,15.2,322.0,232.76,174.77
2018,3,19,16,15,479.0,118.5,1.5,15.0,307.0,199.2,141.49
2018,3,19,16,30,566.0,90.0,1.4,14.8,292.0,155.5,100.1
2018,3,19,16,45,417.0,92.0,1.35,14.65,228.0,106.36,68.18
2018,3,19,17,0,268.0,94.0,1.3,14.5,164.0,78.59,57.54
2018,3,19,17,15,246.0,74.0,1.4,14.25,127.5,58.21,46.06
2018,3,19,17,30,224.0,54.0,1.5,14.0,91.0,41.01,30.41
2018,3,19,17,45,161.5,39.0,1.55,13.75,60.5,30.25,19.96
2018,3,19,18,0,99.0,24.0,1.6,13.5,30.0,19.86,1.37
2018,3,19,18,15,49.5,12.0,1.8,13.35,15.0,11.44,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.85,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.4,12.85,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,20,6,15,0.0,4.0,2.7,12.9,4.0,3.81,0.0
2018,3,20,6,30,0.0,8.0,3.1,12.8,8.0,7.41,0.0
2018,3,20,6,45,0.0,15.0,3.5,12.7,15.0,13.9,5.21
2018,3,20,7,0,0.0,22.0,3.9,12.6,22.0,20.4,11.5
2018,3,20,7,15,0.0,31.0,4.25,12.6,31.0,28.77,18.95
2018,3,20,7,30,0.0,40.0,4.6,12.6,40.0,37.14,26.33
2018,3,20,7,45,0.0,37.5,4.95,12.6,37.5,34.81,24.4
2018,3,20,8,0,0.0,35.0,5.3,12.6,35.0,32.49,22.39
2018,3,20,8,15,0.0,58.0,5.4,12.6,58.0,53.92,40.72
2018,3,20,8,30,0.0,81.0,5.5,12.6,81.0,75.52,58.99
2018,3,20,8,45,0.0,90.0,5.55,12.65,90.0,84.19,66.13
2018,3,20,9,0,0.0,99.0,5.6,12.7,99.0,92.87,73.22
2018,3,20,9,15,0.0,94.0,5.7,12.75,94.0,87.78,68.7
2018,3,20,9,30,0.0,89.0,5.8,12.8,89.0,82.94,64.45
2018,3,20,9,45,0.0,106.0,5.85,12.85,106.0,99.32,77.96
2018,3,20,10,0,0.0,123.0,5.9,12.9,123.0,115.85,91.51
2018,3,20,10,15,0.0,127.5,5.95,12.95,127.5,120.14,94.85
2018,3,20,10,30,0.0,132.0,6.0,13.0,132.0,124.44,98.22
2018,3,20,10,45,2.0,157.0,6.0,13.05,158.5,150.72,119.77
2018,3,20,11,0,4.0,182.0,6.0,13.1,185.0,177.08,141.24
2018,3,20,11,15,2.5,157.0,6.05,13.15,159.0,150.88,119.57
2018,3,20,11,30,1.0,132.0,6.1,13.2,133.0,125.11,98.29
2018,3,20,11,45,0.5,117.5,6.15,13.25,118.0,110.67,86.34
2018,3,20,12,0,0.0,103.0,6.2,13.3,103.0,96.36,74.48
2018,3,20,12,15,0.0,85.5,6.3,13.35,85.5,79.83,60.81
2018,3,20,12,30,0.0,68.0,6.4,13.4,68.0,63.46,47.25
2018,3,20,12,45,0.0,61.5,6.5,13.45,61.5,57.38,42.21
2018,3,20,13,0,0.0,55.0,6.6,13.5,55.0,51.3,37.17
2018,3,20,13,15,0.0,61.5,6.4,13.5,61.5,57.36,42.25
2018,3,20,13,30,0.0,68.0,6.2,13.5,68.0,63.42,47.33
2018,3,20,13,45,0.0,73.5,6.0,13.5,73.5,68.55,51.65
2018,3,20,14,0,0.0,79.0,5.8,13.5,79.0,73.68,55.99
2018,3,20,14,15,0.0,75.0,5.6,13.55,75.0,69.92,52.94
2018,3,20,14,30,0.0,71.0,5.4,13.6,71.0,66.16,49.9
2018,3,20,14,45,0.0,67.0,5.2,13.6,67.0,62.41,46.88
2018,3,20,15,0,0.0,63.0,5.0,13.6,63.0,58.66,43.85
2018,3,20,15,15,0.0,64.0,5.0,13.6,64.0,59.57,44.75
2018,3,20,15,30,0.0,65.0,5.0,13.6,65.0,60.49,45.66
2018,3,20,15,45,0.0,65.5,4.8,13.6,65.5,60.95,46.19
2018,3,20,16,0,0.0,66.0,4.6,13.6,66.0,61.4,46.73
2018,3,20,16,15,0.0,70.0,4.45,13.6,70.0,65.13,50.04
2018,3,20,16,30,0.0,74.0,4.3,13.6,74.0,68.68,53.18
2018,3,20,16,45,0.0,67.0,4.2,13.55,67.0,62.11,47.65
2018,3,20,17,0,0.0,60.0,4.1,13.5,60.0,55.46,41.92
2018,3,20,17,15,0.0,47.0,4.15,13.5,47.0,43.69,33.35
2018,3,20,17,30,0.0,34.0,4.2,13.5,34.0,31.57,22.2
2018,3,20,17,45,0.0,23.0,4.3,13.45,23.0,21.34,12.52
2018,3,20,18,0,0.0,12.0,4.4,13.4,12.0,11.12,0.0
2018,3,20,18,15,0.0,6.0,4.85,13.45,6.0,5.72,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.2,13.55,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.25,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.5,13.35,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.05,14.05,3.0,2.86,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.2,6.0,5.55,0.0
2018,3,21,6,45,0.0,10.5,2.15,14.4,10.5,9.72,2.04
2018,3,21,7,0,0.0,15.0,2.2,14.6,15.0,13.89,5.99
2018,3,21,7,15,0.0,21.5,2.4,14.7,21.5,19.93,11.31
2018,3,21,7,30,0.0,28.0,2.6,14.8,28.0,25.97,16.59
2018,3,21,7,45,0.0,35.5,2.8,14.9,35.5,32.95,22.59
2018,3,21,8,0,0.0,43.0,3.0,15.0,43.0,39.94,28.52
2018,3,21,8,15,0.0,52.0,3.15,15.05,52.0,48.33,35.57
2018,3,21,8,30,0.0,61.0,3.3,15.1,61.0,56.73,42.55
2018,3,21,8,45,0.0,65.5,3.45,15.2,65.5,60.94,45.93
2018,3,21,9,0,0.0,70.0,3.6,15.3,70.0,65.16,49.29
2018,3,21,9,15,0.0,94.5,3.8,15.4,94.5,88.25,68.35
2018,3,21,9,30,0.0,119.0,4.0,15.5,119.0,112.21,87.91
2018,3,21,9,45,2.0,146.5,4.25,15.6,148.0,141.15,111.46
2018,3,21,10,0,4.0,174.0,4.5,15.7,177.0,170.32,134.98
2018,3,21,10,15,11.0,213.5,4.8,15.8,221.5,216.59,172.3
2018,3,21,10,30,18.0,253.0,5.1,15.9,266.0,263.23,209.49
2018,3,21,10,45,27.5,279.5,5.4,16.0,300.0,312.11,248.24
2018,3,21,11,0,37.0,306.0,5.7,16.1,334.0,348.51,276.9
2018,3,21,11,15,31.5,304.5,5.85,16.1,328.5,339.75,269.56
2018,3,21,11,30,26.0,303.0,6.0,16.1,323.0,331.02,262.37
2018,3,21,11,45,42.0,327.5,6.2,16.1,360.5,370.24,293.7
2018,3,21,12,0,58.0,352.0,6.4,16.1,398.0,408.61,324.12
2018,3,21,12,15,57.0,353.0,6.35,16.05,398.5,405.59,321.57
2018,3,21,12,30,56.0,354.0,6.3,16.0,399.0,402.35,318.99
2018,3,21,12,45,41.0,323.0,6.3,15.95,355.5,353.97,280.83
2018,3,21,13,0,26.0,292.0,6.3,15.9,312.0,307.06,243.64
2018,3,21,13,15,36.0,308.0,6.25,15.9,335.5,328.59,261.11
2018,3,21,13,30,46.0,324.0,6.2,15.9,359.0,348.95,277.5
2018,3,21,13,45,38.0,295.5,6.15,15.85,324.0,311.39,247.86
2018,3,21,14,0,30.0,267.0,6.1,15.8,289.0,274.98,219.07
2018,3,21,14,15,17.0,228.0,6.2,15.8,240.5,224.04,178.3
2018,3,21,14,30,4.0,189.0,6.3,15.8,192.0,178.49,141.54
2018,3,21,14,45,47.5,215.0,6.35,15.8,244.0,226.8,181.63
2018,3,21,15,0,91.0,241.0,6.4,15.8,296.0,267.94,215.13
2018,3,21,15,15,79.0,228.5,6.4,15.8,274.0,244.29,195.83
2018,3,21,15,30,67.0,216.0,6.4,15.8,252.0,221.85,177.59
2018,3,21,15,45,77.5,192.0,6.65,15.65,230.0,198.29,158.14
2018,3,21,16,0,88.0,168.0,6.9,15.5,208.0,173.8,137.45
2018,3,21,16,15,65.5,144.5,6.85,15.4,172.5,141.92,111.49
2018,3,21,16,30,43.0,121.0,6.8,15.3,137.0,113.15,88.37
2018,3,21,16,45,23.5,92.5,6.8,15.2,101.0,83.92,64.85
2018,3,21,17,0,4.0,64.0,6.8,15.1,65.0,58.96,44.55
2018,3,21,17,15,2.0,50.0,6.8,15.05,50.5,46.31,35.45
2018,3,21,17,30,0.0,36.0,6.8,15.0,36.0,33.44,23.69
2018,3,21,17,45,5.0,25.5,6.85,14.95,26.0,23.68,14.46
2018,3,21,18,0,10.0,15.0,6.9,14.9,16.0,14.11,1.78
2018,3,21,18,15,10.0,9.5,6.95,14.9,10.0,9.05,0.0
2018,3,21,18,30,10.0,4.0,7.0,14.9,4.0,0.0,0.0
2018,3,21,18,45,5.0,2.0,7.05,14.9,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.1,14.9,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.15,14.9,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.75,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.7,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.7,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.4,14.65,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.3,14.6,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.25,14.55,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.5,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.15,14.35,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.1,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.05,14.3,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.9,14.25,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.65,14.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.5,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.35,14.2,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.2,14.2,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.05,14.2,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,6.9,14.2,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.75,14.2,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.2,14.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,3.0,6.25,14.2,3.0,2.86,0.0
2018,3,22,6,30,0.0,6.0,6.3,14.2,6.0,5.55,0.0
2018,3,22,6,45,0.0,12.0,6.35,14.2,12.0,11.11,3.24
2018,3,22,7,0,0.0,18.0,6.4,14.2,18.0,16.68,8.34
2018,3,22,7,15,0.0,18.5,6.3,14.2,18.5,17.14,8.95
2018,3,22,7,30,0.0,19.0,6.2,14.2,19.0,17.61,9.45
2018,3,22,7,45,0.0,25.0,6.1,14.25,25.0,23.19,14.26
2018,3,22,8,0,0.0,31.0,6.0,14.3,31.0,28.77,19.02
2018,3,22,8,15,0.0,50.0,5.95,14.25,50.0,46.47,34.07
2018,3,22,8,30,0.0,69.0,5.9,14.2,69.0,64.2,49.01
2018,3,22,8,45,0.0,79.0,5.85,14.2,79.0,73.55,56.73
2018,3,22,9,0,0.0,89.0,5.8,14.2,89.0,82.97,64.45
2018,3,22,9,15,62.0,149.5,5.95,14.05,187.0,204.16,167.46
2018,3,22,9,30,124.0,210.0,6.1,13.9,285.0,339.13,278.97
2018,3,22,9,45,210.5,252.0,6.25,13.8,388.5,466.67,382.83
2018,3,22,10,0,297.0,294.0,6.4,13.7,492.0,611.07,497.05
2018,3,22,10,15,278.5,311.5,6.55,13.45,504.0,615.73,499.34
2018,3,22,10,30,260.0,329.0,6.7,13.2,516.0,618.44,500.63
2018,3,22,10,45,223.0,347.0,6.85,12.95,511.0,588.12,475.96
2018,3,22,11,0,186.0,365.0,7.0,12.7,506.0,570.49,460.97
2018,3,22,11,15,194.5,361.5,7.05,12.6,512.0,571.66,462.12
2018,3,22,11,30,203.0,358.0,7.1,12.5,518.0,572.09,462.71
2018,3,22,11,45,349.5,328.5,7.15,12.4,607.5,686.67,556.22
2018,3,22,12,0,496.0,299.0,7.2,12.3,697.0,795.71,643.34
2018,3,22,12,15,577.0,262.5,7.25,12.35,725.5,819.84,663.7
2018,3,22,12,30,658.0,226.0,7.3,12.4,754.0,842.66,683.11
2018,3,22,12,45,757.5,179.0,7.3,12.4,781.5,861.29,697.99
2018,3,22,13,0,857.0,132.0,7.3,12.4,809.0,869.16,704.23
2018,3,22,13,15,868.5,123.5,7.35,12.5,798.5,835.54,678.98
2018,3,22,13,30,880.0,115.0,7.4,12.6,788.0,803.7,655.2
2018,3,22,13,45,893.0,106.0,7.45,12.65,771.0,768.83,629.13
2018,3,22,14,0,906.0,97.0,7.5,12.7,754.0,730.22,600.05
2018,3,22,14,15,853.5,112.0,7.55,12.65,710.5,670.23,551.33
2018,3,22,14,30,801.0,127.0,7.6,12.6,667.0,610.51,501.86
2018,3,22,14,45,772.0,127.5,7.7,12.55,624.5,552.5,453.39
2018,3,22,15,0,743.0,128.0,7.8,12.5,582.0,494.21,403.65
2018,3,22,15,15,789.5,107.0,7.8,12.5,559.0,453.63,366.74
2018,3,22,15,30,836.0,86.0,7.8,12.5,536.0,405.21,321.54
2018,3,22,15,45,776.5,90.0,7.9,12.25,479.0,338.78,261.96
2018,3,22,16,0,717.0,94.0,8.0,12.0,422.0,275.23,204.7
2018,3,22,16,15,610.5,99.0,7.95,11.85,355.5,211.3,149.83
2018,3,22,16,30,504.0,104.0,7.9,11.7,289.0,159.07,107.93
2018,3,22,16,45,468.0,92.0,7.85,11.6,243.0,111.63,71.53
2018,3,22,17,0,432.0,80.0,7.8,11.5,197.0,68.62,46.75
2018,3,22,17,15,374.5,67.5,7.6,11.3,153.5,50.0,39.34
2018,3,22,17,30,317.0,55.0,7.4,11.1,110.0,41.67,31.45
2018,3,22,17,45,265.5,42.0,7.2,10.95,77.0,32.56,22.5
2018,3,22,18,0,214.0,29.0,7.0,10.8,44.0,23.03,8.12
2018,3,22,18,15,122.5,17.5,6.85,10.7,24.5,16.68,0.0
2018,3,22,18,30,31.0,6.0,6.7,10.6,5.0,0.0,0.0
2018,3,22,18,45,15.5,3.0,6.55,10.55,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.5,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.3,10.45,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.2,10.4,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.05,10.35,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,10.3,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.8,10.25,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.7,10.2,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.6,10.15,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.5,10.1,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.4,10.1,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,10.1,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.25,10.05,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.1,9.95,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,5.0,9.9,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.9,9.9,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.8,9.9,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.75,9.85,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.7,9.8,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.65,9.8,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.6,9.8,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.5,9.75,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.4,9.7,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.3,9.7,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,9.7,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.15,9.65,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.1,9.6,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,9.6,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,9.6,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,9.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,9.6,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.65,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.75,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.95,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.3,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,3,23,6,15,67.0,12.5,1.95,10.7,16.5,32.38,0.0
2018,3,23,6,30,134.0,25.0,1.9,11.0,33.0,92.05,24.97
2018,3,23,6,45,279.0,36.5,1.85,11.25,75.5,180.31,138.03
2018,3,23,7,0,424.0,48.0,1.8,11.5,118.0,277.94,224.85
2018,3,23,7,15,523.0,54.5,1.8,11.65,171.5,360.8,297.48
2018,3,23,7,30,622.0,61.0,1.8,11.8,225.0,452.56,375.05
2018,3,23,7,45,688.5,63.5,1.85,11.9,281.5,524.01,434.22
2018,3,23,8,0,755.0,66.0,1.9,12.0,338.0,603.61,497.48
2018,3,23,8,15,788.0,69.0,2.0,12.15,390.0,663.4,541.91
2018,3,23,8,30,821.0,72.0,2.1,12.3,442.0,723.42,585.2
2018,3,23,8,45,845.0,74.0,2.2,12.4,491.0,774.9,621.37
2018,3,23,9,0,869.0,76.0,2.3,12.5,540.0,818.42,651.26
2018,3,23,9,15,887.0,78.0,2.45,12.65,585.0,861.72,681.01
2018,3,23,9,30,905.0,80.0,2.6,12.8,630.0,902.82,708.92
2018,3,23,9,45,919.0,81.0,2.75,12.95,669.0,936.55,731.51
2018,3,23,10,0,933.0,82.0,2.9,13.1,708.0,967.32,752.03
2018,3,23,10,15,941.5,83.0,3.1,13.2,740.0,989.7,767.33
2018,3,23,10,30,950.0,84.0,3.3,13.3,772.0,1008.51,780.29
2018,3,23,10,45,955.5,85.5,3.5,13.45,797.0,1021.31,789.06
2018,3,23,11,0,961.0,87.0,3.7,13.6,822.0,1030.22,795.3
2018,3,23,11,15,964.0,88.0,3.9,13.65,838.5,1032.2,797.17
2018,3,23,11,30,967.0,89.0,4.1,13.7,855.0,1030.2,796.43
2018,3,23,11,45,966.0,90.5,4.3,13.75,862.5,1020.96,790.85
2018,3,23,12,0,965.0,92.0,4.5,13.8,870.0,1007.81,783.3
2018,3,23,12,15,965.5,91.5,4.65,13.8,870.5,990.06,772.17
2018,3,23,12,30,966.0,91.0,4.8,13.8,871.0,968.54,758.35
2018,3,23,12,45,965.5,90.5,4.9,13.85,863.5,942.47,740.69
2018,3,23,13,0,965.0,90.0,5.0,13.9,856.0,912.87,720.43
2018,3,23,13,15,961.0,89.0,5.05,13.85,839.5,876.5,695.1
2018,3,23,13,30,957.0,88.0,5.1,13.8,823.0,837.13,667.4
2018,3,23,13,45,951.0,87.0,5.15,13.75,799.0,793.45,636.27
2018,3,23,14,0,945.0,86.0,5.2,13.7,775.0,747.29,602.98
2018,3,23,14,15,934.5,85.5,5.15,13.65,743.0,696.45,563.74
2018,3,23,14,30,924.0,85.0,5.1,13.6,711.0,643.98,521.46
2018,3,23,14,45,911.0,83.5,5.1,13.55,672.5,587.81,475.38
2018,3,23,15,0,898.0,82.0,5.1,13.5,634.0,530.82,427.34
2018,3,23,15,15,881.5,80.0,5.1,13.5,590.5,471.26,375.78
2018,3,23,15,30,865.0,78.0,5.1,13.5,547.0,411.83,322.87
2018,3,23,15,45,840.0,76.5,5.0,13.35,498.5,347.81,265.19
2018,3,23,16,0,815.0,75.0,4.9,13.2,450.0,287.76,209.97
2018,3,23,16,15,780.0,72.5,4.85,13.1,398.0,226.75,154.72
2018,3,23,16,30,745.0,70.0,4.8,13.0,346.0,169.36,105.03
2018,3,23,16,45,693.0,66.0,4.7,12.9,292.0,113.07,63.15
2018,3,23,17,0,641.0,62.0,4.6,12.8,238.0,59.11,34.73
2018,3,23,17,15,512.0,59.5,4.4,12.6,181.0,43.96,33.77
2018,3,23,17,30,383.0,57.0,4.2,12.4,124.0,43.27,32.75
2018,3,23,17,45,219.0,41.5,4.05,12.2,77.0,32.03,22.04
2018,3,23,18,0,55.0,26.0,3.9,12.0,30.0,22.42,8.84
2018,3,23,18,15,42.5,16.0,3.9,11.95,17.5,15.25,0.0
2018,3,23,18,30,30.0,6.0,3.9,11.9,5.0,0.0,0.0
2018,3,23,18,45,15.0,3.0,3.9,11.8,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.65,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.45,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.3,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
