Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,2,15,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.1,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.1,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,3,24,5,45,5.0,2.0,2.55,11.1,2.0,0.0,0.0
2018,3,24,6,0,10.0,4.0,2.5,11.1,4.0,0.0,0.0
2018,3,24,6,15,21.5,14.5,2.65,11.3,15.5,20.45,0.0
2018,3,24,6,30,33.0,25.0,2.8,11.5,27.0,44.96,15.99
2018,3,24,6,45,66.5,43.5,2.9,11.65,53.0,84.78,63.5
2018,3,24,7,0,100.0,62.0,3.0,11.8,79.0,124.15,99.37
2018,3,24,7,15,122.0,82.0,3.05,11.85,110.0,162.83,134.02
2018,3,24,7,30,144.0,102.0,3.1,11.9,141.0,203.36,169.64
2018,3,24,7,45,97.0,105.5,3.15,11.95,134.0,181.29,151.01
2018,3,24,8,0,50.0,109.0,3.2,12.0,127.0,146.25,120.61
2018,3,24,8,15,54.0,141.5,3.25,12.05,163.5,187.06,154.72
2018,3,24,8,30,58.0,174.0,3.3,12.1,200.0,228.01,188.22
2018,3,24,8,45,162.0,196.0,3.35,12.15,280.5,348.16,288.63
2018,3,24,9,0,266.0,218.0,3.4,12.2,361.0,476.77,392.3
2018,3,24,9,15,483.0,181.0,3.55,12.25,467.0,641.18,524.07
2018,3,24,9,30,700.0,144.0,3.7,12.3,573.0,809.98,651.54
2018,3,24,9,45,807.5,116.5,3.85,12.35,640.5,886.55,705.47
2018,3,24,10,0,915.0,89.0,4.0,12.4,708.0,960.87,757.58
2018,3,24,10,15,924.5,90.5,4.15,12.4,740.0,984.37,773.23
2018,3,24,10,30,934.0,92.0,4.3,12.4,772.0,1004.39,787.15
2018,3,24,10,45,941.5,92.5,4.45,12.45,797.5,1017.69,796.64
2018,3,24,11,0,949.0,93.0,4.6,12.5,823.0,1027.21,803.64
2018,3,24,11,15,954.5,93.5,4.75,12.5,840.5,1030.92,806.85
2018,3,24,11,30,960.0,94.0,4.9,12.5,858.0,1030.67,807.44
2018,3,24,11,45,963.0,94.0,5.05,12.5,867.5,1023.5,803.25
2018,3,24,12,0,966.0,94.0,5.2,12.5,877.0,1012.4,796.36
2018,3,24,12,15,966.5,94.0,5.3,12.5,877.5,995.07,784.69
2018,3,24,12,30,967.0,94.0,5.4,12.5,878.0,973.97,770.37
2018,3,24,12,45,902.0,122.5,5.55,12.5,848.5,921.49,733.47
2018,3,24,13,0,837.0,151.0,5.7,12.5,819.0,873.75,699.73
2018,3,24,13,15,661.5,221.0,5.75,12.45,742.5,774.38,624.39
2018,3,24,13,30,486.0,291.0,5.8,12.4,666.0,676.6,546.04
2018,3,24,13,45,636.0,221.0,5.85,12.4,696.5,698.44,566.7
2018,3,24,14,0,786.0,151.0,5.9,12.4,727.0,703.7,573.41
2018,3,24,14,15,766.0,152.5,5.9,12.3,694.5,654.43,533.98
2018,3,24,14,30,746.0,154.0,5.9,12.2,662.0,604.15,493.22
2018,3,24,14,45,628.5,178.0,5.9,12.15,590.0,521.07,424.89
2018,3,24,15,0,511.0,202.0,5.9,12.1,518.0,446.02,362.53
2018,3,24,15,15,371.0,216.0,5.9,12.1,437.0,363.68,294.34
2018,3,24,15,30,231.0,230.0,5.9,12.1,356.0,297.32,239.75
2018,3,24,15,45,322.5,189.0,5.75,11.95,348.0,274.67,218.07
2018,3,24,16,0,414.0,148.0,5.6,11.8,340.0,240.57,184.74
2018,3,24,16,15,578.0,108.5,5.55,11.7,343.0,213.63,152.81
2018,3,24,16,30,742.0,69.0,5.5,11.6,346.0,168.57,105.16
2018,3,24,16,45,704.0,65.0,5.4,11.55,296.0,113.64,63.43
2018,3,24,17,0,666.0,61.0,5.3,11.5,246.0,59.38,34.38
2018,3,24,17,15,539.5,57.0,5.15,11.3,186.5,41.67,31.91
2018,3,24,17,30,413.0,53.0,5.0,11.1,127.0,40.89,30.84
2018,3,24,17,45,280.0,40.5,4.8,10.95,83.0,31.22,21.54
2018,3,24,18,0,147.0,28.0,4.6,10.8,39.0,22.02,9.53
2018,3,24,18,15,87.0,17.0,4.6,10.75,22.0,16.2,0.0
2018,3,24,18,30,27.0,6.0,4.6,10.7,5.0,0.0,0.0
2018,3,24,18,45,13.5,3.0,4.6,10.7,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,4.55,10.65,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,4.45,10.6,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,4.25,10.55,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,4.0,10.45,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,3.9,10.4,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,3.7,10.4,0.0,0.0,0.0
2018,3,24,21,45,0.0,0.0,3.65,10.4,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,3.55,10.4,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,3.5,10.4,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,3.5,10.35,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,3.5,10.3,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,3.45,10.25,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,3.4,10.2,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,3.4,10.15,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,3.3,9.75,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,3.25,9.6,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,3.3,9.6,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,25,5,45,8.5,3.0,3.3,9.9,2.5,0.0,0.0
2018,3,25,6,0,17.0,6.0,3.3,10.0,5.0,0.0,0.0
2018,3,25,6,15,49.0,17.0,3.45,10.3,19.5,31.44,0.0
2018,3,25,6,30,81.0,28.0,3.6,10.6,34.0,72.97,36.52
2018,3,25,6,45,175.5,44.5,3.75,10.9,71.0,138.86,107.83
2018,3,25,7,0,270.0,61.0,3.9,11.2,108.0,220.45,180.3
2018,3,25,7,15,374.5,70.0,3.95,11.25,159.0,299.81,250.63
2018,3,25,7,30,479.0,79.0,4.0,11.3,210.0,393.29,331.38
2018,3,25,7,45,596.0,77.5,4.1,11.4,275.0,489.67,412.91
2018,3,25,8,0,713.0,76.0,4.2,11.5,340.0,594.48,498.9
2018,3,25,8,15,747.5,80.0,4.25,11.6,392.0,651.47,542.95
2018,3,25,8,30,782.0,84.0,4.3,11.7,444.0,712.42,588.47
2018,3,25,8,45,808.5,86.5,4.4,11.8,493.0,765.19,627.06
2018,3,25,9,0,835.0,89.0,4.5,11.9,542.0,816.96,664.38
2018,3,25,9,15,841.5,95.0,4.55,12.0,583.0,854.29,690.15
2018,3,25,9,30,848.0,101.0,4.6,12.1,624.0,888.76,713.72
2018,3,25,9,45,835.0,112.0,4.65,12.15,653.0,908.22,726.35
2018,3,25,10,0,822.0,123.0,4.7,12.2,682.0,923.56,736.16
2018,3,25,10,15,688.0,181.0,4.8,12.3,663.5,878.45,702.18
2018,3,25,10,30,554.0,239.0,4.9,12.4,645.0,814.36,652.39
2018,3,25,10,45,703.0,186.5,5.0,12.45,719.0,908.16,723.52
2018,3,25,11,0,852.0,134.0,5.1,12.5,793.0,989.18,781.42
2018,3,25,11,15,906.0,113.5,5.2,12.55,827.0,1007.77,794.14
2018,3,25,11,30,960.0,93.0,5.3,12.6,861.0,1031.12,810.8
2018,3,25,11,45,963.0,92.0,5.4,12.65,869.5,1022.8,804.92
2018,3,25,12,0,966.0,91.0,5.5,12.7,878.0,1010.56,796.55
2018,3,25,12,15,967.5,90.5,5.65,12.7,879.0,993.58,785.37
2018,3,25,12,30,969.0,90.0,5.8,12.7,880.0,972.79,771.45
2018,3,25,12,45,969.5,89.5,5.9,12.75,873.5,947.4,753.71
2018,3,25,13,0,970.0,89.0,6.0,12.8,867.0,918.41,733.31
2018,3,25,13,15,966.0,88.5,6.05,12.75,850.5,882.29,707.56
2018,3,25,13,30,962.0,88.0,6.1,12.7,834.0,843.13,679.42
2018,3,25,13,45,955.5,87.0,6.15,12.7,809.5,798.77,647.02
2018,3,25,14,0,949.0,86.0,6.2,12.7,785.0,751.98,612.5
2018,3,25,14,15,938.5,85.5,6.2,12.65,752.5,700.85,572.75
2018,3,25,14,30,928.0,85.0,6.2,12.6,720.0,648.1,529.78
2018,3,25,14,45,916.0,83.5,6.2,12.55,682.0,592.19,483.23
2018,3,25,15,0,904.0,82.0,6.2,12.5,644.0,535.37,434.66
2018,3,25,15,15,888.0,80.0,6.2,12.5,600.0,475.64,382.32
2018,3,25,15,30,872.0,78.0,6.2,12.5,556.0,415.98,328.62
2018,3,25,15,45,848.5,76.0,6.1,12.35,507.5,351.44,269.92
2018,3,25,16,0,825.0,74.0,6.0,12.2,459.0,290.78,213.63
2018,3,25,16,15,793.0,71.0,6.0,12.1,407.0,229.3,157.34
2018,3,25,16,30,761.0,68.0,6.0,12.0,355.0,171.06,106.3
2018,3,25,16,45,714.0,64.0,5.95,11.95,301.5,114.14,63.24
2018,3,25,17,0,667.0,60.0,5.9,11.9,248.0,59.1,33.7
2018,3,25,17,15,595.5,54.5,5.8,11.7,196.0,39.5,29.93
2018,3,25,17,30,524.0,49.0,5.7,11.5,144.0,37.22,27.56
2018,3,25,17,45,404.0,40.0,5.6,11.3,99.0,31.68,21.96
2018,3,25,18,0,284.0,31.0,5.5,11.1,54.0,26.02,13.1
2018,3,25,18,15,163.0,19.0,5.55,11.0,30.0,18.11,0.0
2018,3,25,18,30,42.0,7.0,5.6,10.9,6.0,0.0,0.0
2018,3,25,18,45,21.0,3.5,5.6,10.85,3.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,5.6,10.75,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,5.6,10.65,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,5.6,10.6,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,5.6,10.55,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,5.55,10.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,5.5,10.4,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,5.45,10.4,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,5.35,10.35,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,5.3,10.25,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,5.3,10.2,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,5.25,10.15,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,5.2,10.1,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,5.2,10.05,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,5.2,9.95,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,5.2,9.85,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,5.15,9.75,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,5.1,9.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,5.05,9.65,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,5.0,9.6,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,5.0,9.55,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,5.0,9.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,5.0,9.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,4.95,9.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,4.9,9.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,4.9,9.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,4.9,9.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,4.85,9.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,4.8,9.2,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,4.75,9.3,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,4.7,9.4,0.0,0.0,0.0
2018,3,26,5,45,29.0,4.0,4.7,9.55,3.0,0.0,0.0
2018,3,26,6,0,58.0,8.0,4.7,9.7,6.0,0.0,0.0
2018,3,26,6,15,198.5,18.5,4.8,10.05,30.5,79.92,0.0
2018,3,26,6,30,339.0,29.0,4.9,10.4,55.0,176.49,106.21
2018,3,26,6,45,457.5,36.5,5.0,10.8,101.0,259.02,204.71
2018,3,26,7,0,576.0,44.0,5.1,11.2,147.0,350.2,288.05
2018,3,26,7,15,642.5,49.0,5.15,11.5,199.5,418.95,351.01
2018,3,26,7,30,709.0,54.0,5.2,11.8,252.0,496.96,419.2
2018,3,26,7,45,749.5,58.0,5.3,12.1,305.0,561.96,474.47
2018,3,26,8,0,790.0,62.0,5.4,12.4,358.0,628.69,528.74
2018,3,26,8,15,819.0,64.5,5.45,12.65,410.0,686.48,572.63
2018,3,26,8,30,848.0,67.0,5.5,12.9,462.0,738.02,610.63
2018,3,26,8,45,868.0,70.0,5.55,13.15,510.5,788.24,646.91
2018,3,26,9,0,888.0,73.0,5.6,13.4,559.0,836.92,681.43
2018,3,26,9,15,903.0,74.0,5.6,13.6,602.5,876.97,708.89
2018,3,26,9,30,918.0,75.0,5.6,13.8,646.0,914.58,734.29
2018,3,26,9,45,931.0,76.0,5.6,14.0,685.0,947.64,756.15
2018,3,26,10,0,944.0,77.0,5.6,14.2,724.0,977.63,775.69
2018,3,26,10,15,951.5,78.5,5.6,14.35,755.5,999.69,789.62
2018,3,26,10,30,959.0,80.0,5.6,14.5,787.0,1018.11,801.03
2018,3,26,10,45,963.0,81.0,5.6,14.7,810.5,1028.78,806.86
2018,3,26,11,0,967.0,82.0,5.6,14.9,834.0,1035.53,810.08
2018,3,26,11,15,971.0,82.5,5.55,15.0,850.5,1037.75,810.19
2018,3,26,11,30,975.0,83.0,5.5,15.1,867.0,1035.96,807.65
2018,3,26,11,45,977.0,83.0,5.45,15.2,875.5,1027.68,800.7
2018,3,26,12,0,979.0,83.0,5.4,15.3,884.0,1015.43,791.15
2018,3,26,12,15,977.5,83.5,5.4,15.4,883.5,996.55,777.43
2018,3,26,12,30,976.0,84.0,5.4,15.5,883.0,973.93,761.19
2018,3,26,12,45,971.0,85.0,5.35,15.55,873.5,945.13,740.43
2018,3,26,13,0,966.0,86.0,5.3,15.6,864.0,913.01,717.33
2018,3,26,13,15,961.0,86.0,5.3,15.65,847.5,876.69,691.51
2018,3,26,13,30,956.0,86.0,5.3,15.7,831.0,837.41,663.44
2018,3,26,13,45,947.0,87.0,5.35,15.7,806.5,793.43,632.1
2018,3,26,14,0,938.0,88.0,5.4,15.7,782.0,747.19,598.79
2018,3,26,14,15,927.5,87.0,5.4,15.65,749.5,695.99,559.81
2018,3,26,14,30,917.0,86.0,5.4,15.6,717.0,643.22,517.73
2018,3,26,14,45,902.5,85.5,5.45,15.6,678.5,587.39,472.19
2018,3,26,15,0,888.0,85.0,5.5,15.6,640.0,530.91,424.85
2018,3,26,15,15,841.0,91.0,5.5,15.6,587.5,463.9,367.89
2018,3,26,15,30,794.0,97.0,5.5,15.6,535.0,401.56,313.56
2018,3,26,15,45,792.0,88.0,5.6,15.35,492.5,344.32,262.02
2018,3,26,16,0,790.0,79.0,5.7,15.1,450.0,286.36,208.69
2018,3,26,16,15,766.5,74.5,5.7,14.85,401.0,227.39,155.14
2018,3,26,16,30,743.0,70.0,5.7,14.6,352.0,170.68,105.69
2018,3,26,16,45,696.0,65.5,5.7,14.35,299.0,114.39,63.47
2018,3,26,17,0,649.0,61.0,5.7,14.1,246.0,59.93,34.08
2018,3,26,17,15,580.0,55.5,5.6,13.75,195.0,40.16,30.26
2018,3,26,17,30,511.0,50.0,5.5,13.4,144.0,37.92,27.99
2018,3,26,17,45,387.0,41.0,5.4,13.05,99.0,32.42,22.5
2018,3,26,18,0,263.0,32.0,5.3,12.7,54.0,26.82,14.26
2018,3,26,18,15,154.0,19.5,5.25,12.55,30.0,18.59,0.0
2018,3,26,18,30,45.0,7.0,5.2,12.4,6.0,0.0,0.0
2018,3,26,18,45,22.5,3.5,5.15,12.25,3.0,0.0,0.0
2018,3,26,19,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,4.8,12.05,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,4.6,11.95,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,4.45,11.9,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,4.15,11.85,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,3.75,11.7,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,27,5,45,25.5,3.5,3.9,12.1,3.0,0.0,0.0
2018,3,27,6,0,51.0,7.0,3.9,12.2,6.0,0.0,0.0
2018,3,27,6,15,179.0,19.0,4.0,12.6,31.0,74.78,0.0
2018,3,27,6,30,307.0,31.0,4.1,13.0,56.0,169.0,108.59
2018,3,27,6,45,420.5,39.0,4.2,13.4,100.5,247.13,194.15
2018,3,27,7,0,534.0,47.0,4.3,13.8,145.0,334.99,272.93
2018,3,27,7,15,601.5,52.5,4.35,14.0,196.5,406.23,336.58
2018,3,27,7,30,669.0,58.0,4.4,14.2,248.0,480.03,400.25
2018,3,27,7,45,711.5,62.5,4.4,14.4,301.0,545.16,454.47
2018,3,27,8,0,754.0,67.0,4.4,14.6,354.0,612.25,508.1
2018,3,27,8,15,784.0,70.0,4.4,14.85,405.0,669.94,550.86
2018,3,27,8,30,814.0,73.0,4.4,15.1,456.0,727.62,592.53
2018,3,27,8,45,814.0,81.5,4.4,15.35,498.0,767.52,619.9
2018,3,27,9,0,814.0,90.0,4.4,15.6,540.0,804.47,644.75
2018,3,27,9,15,732.5,126.0,4.3,15.8,555.0,803.93,641.23
2018,3,27,9,30,651.0,162.0,4.2,16.0,570.0,790.94,629.07
2018,3,27,9,45,719.5,148.0,4.15,16.2,623.5,851.83,671.42
2018,3,27,10,0,788.0,134.0,4.1,16.4,677.0,907.34,708.66
2018,3,27,10,15,833.5,122.0,4.0,16.6,719.5,947.72,734.42
2018,3,27,10,30,879.0,110.0,3.9,16.8,762.0,977.21,752.38
2018,3,27,10,45,906.5,102.0,3.8,17.0,793.0,999.65,765.42
2018,3,27,11,0,934.0,94.0,3.7,17.2,824.0,1018.71,776.16
2018,3,27,11,15,937.5,95.0,3.65,17.35,840.5,1020.83,775.94
2018,3,27,11,30,941.0,96.0,3.6,17.5,857.0,1019.08,773.38
2018,3,27,11,45,896.5,119.5,3.55,17.65,850.5,991.78,753.63
2018,3,27,12,0,852.0,143.0,3.5,17.8,844.0,968.9,737.21
2018,3,27,12,15,747.0,198.0,3.55,17.9,812.5,916.89,701.52
2018,3,27,12,30,642.0,253.0,3.6,18.0,781.0,858.56,659.73
2018,3,27,12,45,682.0,230.0,3.6,18.1,786.0,850.91,655.59
2018,3,27,13,0,722.0,207.0,3.6,18.2,791.0,838.5,647.58
2018,3,27,13,15,748.5,188.5,3.7,18.2,783.5,814.64,631.65
2018,3,27,13,30,775.0,170.0,3.8,18.2,776.0,786.59,612.72
2018,3,27,13,45,801.0,151.5,3.85,18.25,761.5,752.84,589.06
2018,3,27,14,0,827.0,133.0,3.9,18.3,747.0,716.68,562.83
2018,3,27,14,15,796.5,137.0,4.0,18.25,709.0,660.97,520.84
2018,3,27,14,30,766.0,141.0,4.1,18.2,671.0,605.79,478.36
2018,3,27,14,45,682.0,159.5,4.2,18.15,612.5,534.5,422.22
2018,3,27,15,0,598.0,178.0,4.3,18.1,554.0,470.16,370.66
2018,3,27,15,15,660.5,146.0,4.3,18.1,534.5,432.75,338.92
2018,3,27,15,30,723.0,114.0,4.3,18.1,515.0,387.64,299.09
2018,3,27,15,45,749.5,97.0,4.4,17.75,481.0,338.96,255.27
2018,3,27,16,0,776.0,80.0,4.5,17.4,447.0,283.98,204.79
2018,3,27,16,15,770.0,72.0,4.5,17.0,402.0,226.42,152.63
2018,3,27,16,30,764.0,64.0,4.5,16.6,357.0,169.06,102.46
2018,3,27,16,45,718.0,61.0,4.5,16.25,304.0,112.87,60.66
2018,3,27,17,0,672.0,58.0,4.5,15.9,251.0,62.22,35.01
2018,3,27,17,15,602.5,53.0,4.45,15.45,199.5,37.98,28.14
2018,3,27,17,30,533.0,48.0,4.4,15.0,148.0,36.01,26.15
2018,3,27,17,45,390.5,40.5,4.3,14.6,101.0,31.77,21.85
2018,3,27,18,0,248.0,33.0,4.2,14.2,54.0,26.04,14.14
2018,3,27,18,15,132.0,19.0,4.1,13.95,29.5,18.11,0.0
2018,3,27,18,30,16.0,5.0,4.0,13.7,5.0,0.0,0.0
2018,3,27,18,45,8.0,2.5,3.9,13.5,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,2.8,12.95,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,2.55,12.8,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.35,12.7,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,1.45,13.15,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,1.3,13.25,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,1.25,13.3,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,3,28,5,45,28.5,4.0,1.3,13.45,3.5,0.0,0.0
2018,3,28,6,0,57.0,8.0,1.3,13.5,7.0,0.0,0.0
2018,3,28,6,15,187.5,19.5,1.45,13.8,33.0,78.48,0.0
2018,3,28,6,30,318.0,31.0,1.6,14.1,59.0,176.07,118.34
2018,3,28,6,45,429.0,39.5,1.7,14.4,104.5,252.56,197.28
2018,3,28,7,0,540.0,48.0,1.8,14.7,150.0,340.55,274.43
2018,3,28,7,15,607.0,53.0,1.9,14.9,201.5,411.4,336.11
2018,3,28,7,30,674.0,58.0,2.0,15.1,253.0,484.85,397.71
2018,3,28,7,45,718.0,62.5,2.15,15.35,306.5,551.23,451.5
2018,3,28,8,0,762.0,67.0,2.3,15.6,360.0,619.7,504.7
2018,3,28,8,15,792.0,70.0,2.35,15.85,411.5,677.74,546.34
2018,3,28,8,30,822.0,73.0,2.4,16.1,463.0,735.76,586.93
2018,3,28,8,45,845.0,74.5,2.45,16.35,511.5,779.36,616.16
2018,3,28,9,0,868.0,76.0,2.5,16.6,560.0,827.9,648.54
2018,3,28,9,15,886.0,77.0,2.5,16.85,604.0,869.87,675.35
2018,3,28,9,30,904.0,78.0,2.5,17.1,648.0,909.62,700.3
2018,3,28,9,45,920.0,77.0,2.5,17.35,687.0,942.62,720.34
2018,3,28,10,0,936.0,76.0,2.5,17.6,726.0,972.74,738.35
2018,3,28,10,15,944.0,77.0,2.45,17.85,757.0,994.46,750.14
2018,3,28,10,30,952.0,78.0,2.4,18.1,788.0,1012.58,759.59
2018,3,28,10,45,957.0,79.0,2.4,18.35,812.0,1024.05,765.28
2018,3,28,11,0,962.0,80.0,2.4,18.6,836.0,1031.64,768.59
2018,3,28,11,15,965.5,80.5,2.45,18.8,852.5,1033.26,768.86
2018,3,28,11,30,969.0,81.0,2.5,19.0,869.0,1030.89,766.73
2018,3,28,11,45,970.5,82.0,2.55,19.2,877.5,1023.17,761.25
2018,3,28,12,0,972.0,83.0,2.6,19.4,886.0,1011.5,753.34
2018,3,28,12,15,971.5,83.5,2.65,19.55,886.0,993.53,741.53
2018,3,28,12,30,971.0,84.0,2.7,19.7,886.0,971.8,727.33
2018,3,28,12,45,969.0,83.5,2.8,19.8,877.5,944.03,709.68
2018,3,28,13,0,967.0,83.0,2.9,19.9,869.0,912.83,689.62
2018,3,28,13,15,962.0,83.0,3.0,19.95,852.0,876.39,665.95
2018,3,28,13,30,957.0,83.0,3.1,20.0,835.0,837.0,640.01
2018,3,28,13,45,950.0,82.5,3.2,20.05,810.5,792.87,610.42
2018,3,28,14,0,943.0,82.0,3.3,20.1,786.0,746.36,578.75
2018,3,28,14,15,934.5,81.0,3.4,20.0,754.5,696.23,543.19
2018,3,28,14,30,926.0,80.0,3.5,19.9,723.0,644.33,503.98
2018,3,28,14,45,914.0,79.0,3.6,19.85,685.0,588.96,460.81
2018,3,28,15,0,902.0,78.0,3.7,19.8,647.0,532.69,415.51
2018,3,28,15,15,887.0,75.5,3.7,19.8,603.5,473.02,365.87
2018,3,28,15,30,872.0,73.0,3.7,19.8,560.0,413.35,314.7
2018,3,28,15,45,850.5,71.5,3.8,19.35,512.0,352.7,262.0
2018,3,28,16,0,829.0,70.0,3.9,18.9,464.0,289.99,206.55
2018,3,28,16,15,800.0,67.0,3.9,18.5,413.0,228.9,152.46
2018,3,28,16,30,771.0,64.0,3.9,18.1,362.0,170.67,102.78
2018,3,28,16,45,731.0,60.0,3.85,17.65,309.5,113.69,60.33
2018,3,28,17,0,691.0,56.0,3.8,17.2,257.0,61.48,33.5
2018,3,28,17,15,628.0,50.5,3.65,16.75,205.0,39.25,29.12
2018,3,28,17,30,565.0,45.0,3.5,16.3,153.0,33.32,23.67
2018,3,28,17,45,430.5,39.0,3.4,15.8,106.0,30.25,20.49
2018,3,28,18,0,296.0,33.0,3.3,15.3,59.0,27.43,15.6
2018,3,28,18,15,154.0,19.0,3.2,15.1,32.0,18.11,0.0
2018,3,28,18,30,12.0,5.0,3.1,14.9,5.0,0.0,0.0
2018,3,28,18,45,6.0,2.5,3.0,14.7,2.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,1.85,14.1,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,1.65,14.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,1.55,14.15,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.45,14.25,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.2,14.45,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,0.85,14.75,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,0.55,14.9,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,0.45,14.9,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,0.35,14.9,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,0.25,14.9,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,0.55,14.85,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,29,5,45,14.0,3.0,0.9,14.85,3.0,0.0,0.0
2018,3,29,6,0,28.0,6.0,1.0,14.9,6.0,5.72,0.0
2018,3,29,6,15,123.0,20.5,1.1,15.15,30.5,59.18,0.0
2018,3,29,6,30,218.0,35.0,1.2,15.4,55.0,144.49,99.94
2018,3,29,6,45,380.0,42.5,1.25,15.65,105.0,235.63,183.76
2018,3,29,7,0,542.0,50.0,1.3,15.9,155.0,345.33,276.6
2018,3,29,7,15,616.5,54.0,1.4,16.15,208.0,419.39,339.69
2018,3,29,7,30,691.0,58.0,1.5,16.4,261.0,496.8,403.33
2018,3,29,7,45,733.5,61.5,1.55,16.65,314.5,561.89,454.74
2018,3,29,8,0,776.0,65.0,1.6,16.9,368.0,628.85,505.02
2018,3,29,8,15,805.5,68.5,1.65,17.2,420.5,687.74,546.2
2018,3,29,8,30,835.0,72.0,1.7,17.5,473.0,746.53,586.25
2018,3,29,8,45,856.5,74.0,1.7,17.8,521.5,790.02,614.07
2018,3,29,9,0,878.0,76.0,1.7,18.1,570.0,838.27,644.79
2018,3,29,9,15,895.0,77.5,1.7,18.4,614.0,880.25,670.57
2018,3,29,9,30,912.0,79.0,1.7,18.7,658.0,919.91,694.45
2018,3,29,9,45,926.5,79.0,1.7,19.05,697.0,952.85,713.46
2018,3,29,10,0,941.0,79.0,1.7,19.4,736.0,982.81,730.41
2018,3,29,10,15,948.5,80.5,1.75,19.65,767.5,1004.61,742.98
2018,3,29,10,30,956.0,82.0,1.8,19.9,799.0,1022.77,753.34
2018,3,29,10,45,960.5,83.5,1.8,20.2,823.0,1034.24,758.66
2018,3,29,11,0,965.0,85.0,1.8,20.5,847.0,1041.79,761.67
2018,3,29,11,15,968.0,86.0,1.85,20.7,863.5,1043.35,762.04
2018,3,29,11,30,971.0,87.0,1.9,20.9,880.0,1040.9,760.06
2018,3,29,11,45,972.5,87.0,1.95,21.1,888.0,1031.92,754.06
2018,3,29,12,0,974.0,87.0,2.0,21.3,896.0,1019.0,745.72
2018,3,29,12,15,976.0,87.0,2.05,21.4,897.5,1002.66,735.57
2018,3,29,12,30,978.0,87.0,2.1,21.5,899.0,982.45,723.0
2018,3,29,12,45,978.5,86.0,2.15,21.65,891.5,956.09,706.3
2018,3,29,13,0,979.0,85.0,2.2,21.8,884.0,926.13,687.23
2018,3,29,13,15,975.5,84.0,2.25,21.85,867.0,889.42,663.82
2018,3,29,13,30,972.0,83.0,2.3,21.9,850.0,849.63,638.17
2018,3,29,13,45,966.0,82.5,2.4,21.9,826.0,805.6,609.83
2018,3,29,14,0,960.0,82.0,2.5,21.9,802.0,759.08,579.3
2018,3,29,14,15,952.0,80.5,2.65,21.75,770.0,707.97,544.56
2018,3,29,14,30,944.0,79.0,2.8,21.6,738.0,655.02,505.86
2018,3,29,14,45,933.0,78.0,2.95,21.5,700.0,599.28,463.53
2018,3,29,15,0,922.0,77.0,3.1,21.4,662.0,542.5,418.81
2018,3,29,15,15,907.0,75.0,3.1,21.4,618.0,482.2,369.31
2018,3,29,15,30,892.0,73.0,3.1,21.4,574.0,421.85,318.19
2018,3,29,15,45,872.0,71.0,3.35,20.75,525.5,360.06,265.49
2018,3,29,16,0,852.0,69.0,3.6,20.1,477.0,299.36,212.19
2018,3,29,16,15,823.5,66.5,3.55,19.65,425.0,234.06,154.96
2018,3,29,16,30,795.0,64.0,3.5,19.2,373.0,174.89,104.69
2018,3,29,16,45,754.0,60.0,3.5,18.7,319.0,116.32,61.2
2018,3,29,17,0,713.0,56.0,3.5,18.2,265.0,62.64,33.57
2018,3,29,17,15,650.0,51.0,3.3,17.7,212.5,39.62,29.33
2018,3,29,17,30,587.0,46.0,3.1,17.2,160.0,34.08,24.27
2018,3,29,17,45,480.0,39.0,2.95,16.7,113.0,30.16,20.38
2018,3,29,18,0,373.0,32.0,2.8,16.2,66.0,26.28,15.02
2018,3,29,18,15,224.0,20.5,2.7,15.95,37.5,19.54,0.0
2018,3,29,18,30,75.0,9.0,2.6,15.7,9.0,8.58,0.0
2018,3,29,18,45,37.5,4.5,2.5,15.5,4.5,0.0,0.0
2018,3,29,19,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,1.15,15.35,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,1.0,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,0.95,15.35,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,0.85,14.3,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,0.95,14.15,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,1.05,13.7,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,3,30,5,45,17.0,4.0,0.9,13.85,4.0,0.0,0.0
2018,3,30,6,0,34.0,8.0,0.8,13.9,8.0,16.83,0.0
2018,3,30,6,15,94.0,20.0,0.75,14.15,27.5,63.55,0.0
2018,3,30,6,30,154.0,32.0,0.7,14.4,47.0,115.54,81.65
2018,3,30,6,45,227.0,47.5,0.65,14.65,85.0,173.57,135.87
2018,3,30,7,0,300.0,63.0,0.6,14.9,123.0,239.76,193.01
2018,3,30,7,15,365.5,76.0,0.55,15.1,170.5,306.18,248.88
2018,3,30,7,30,431.0,89.0,0.5,15.3,218.0,378.73,307.54
2018,3,30,7,45,437.5,106.5,0.45,15.5,258.5,424.08,342.36
2018,3,30,8,0,444.0,124.0,0.4,15.7,299.0,468.71,375.3
2018,3,30,8,15,423.0,148.0,0.35,16.05,333.0,499.82,396.11
2018,3,30,8,30,402.0,172.0,0.3,16.4,367.0,527.48,413.67
2018,3,30,8,45,410.5,191.0,0.25,16.7,407.0,570.18,442.13
2018,3,30,9,0,419.0,210.0,0.2,17.0,447.0,611.81,468.83
2018,3,30,9,15,397.5,234.0,0.25,17.3,473.0,618.12,471.16
2018,3,30,9,30,376.0,258.0,0.3,17.6,499.0,635.0,480.99
2018,3,30,9,45,371.0,277.0,0.35,17.85,526.0,658.59,495.81
2018,3,30,10,0,366.0,296.0,0.4,18.1,553.0,680.25,509.13
2018,3,30,10,15,399.0,297.5,0.45,18.35,589.0,716.64,533.63
2018,3,30,10,30,432.0,299.0,0.5,18.6,625.0,765.55,565.71
2018,3,30,10,45,428.5,311.0,0.55,18.85,642.5,775.52,570.87
2018,3,30,11,0,425.0,323.0,0.6,19.1,660.0,783.25,575.16
2018,3,30,11,15,427.5,331.0,0.6,19.25,676.0,790.43,578.83
2018,3,30,11,30,430.0,339.0,0.6,19.4,692.0,795.41,581.12
2018,3,30,11,45,575.5,277.5,0.6,19.6,754.5,863.35,628.65
2018,3,30,12,0,721.0,216.0,0.6,19.8,817.0,929.61,671.75
2018,3,30,12,15,768.5,193.5,0.7,20.0,834.0,934.3,675.18
2018,3,30,12,30,816.0,171.0,0.8,20.2,851.0,930.17,674.01
2018,3,30,12,45,805.5,173.0,0.85,20.35,839.0,899.66,655.3
2018,3,30,13,0,795.0,175.0,0.9,20.5,827.0,866.66,635.19
2018,3,30,13,15,761.0,186.5,1.05,20.6,800.5,824.47,610.41
2018,3,30,13,30,727.0,198.0,1.2,20.7,774.0,778.38,581.33
2018,3,30,13,45,712.0,196.0,1.35,20.8,746.5,733.13,551.9
2018,3,30,14,0,697.0,194.0,1.5,20.9,719.0,686.92,520.74
2018,3,30,14,15,632.5,209.0,1.6,20.85,670.5,623.52,475.52
2018,3,30,14,30,568.0,224.0,1.7,20.8,622.0,562.41,430.95
2018,3,30,14,45,608.5,193.0,1.85,20.75,599.0,525.59,404.44
2018,3,30,15,0,649.0,162.0,2.0,20.7,576.0,481.94,371.23
2018,3,30,15,15,561.0,175.5,2.0,20.7,516.0,414.34,317.97
2018,3,30,15,30,473.0,189.0,2.0,20.7,456.0,356.24,271.64
2018,3,30,15,45,369.0,192.5,2.15,20.35,390.0,293.99,223.02
2018,3,30,16,0,265.0,196.0,2.3,20.0,324.0,242.41,183.32
2018,3,30,16,15,290.0,168.5,2.35,19.6,294.0,205.31,151.55
2018,3,30,16,30,315.0,141.0,2.4,19.2,264.0,165.57,117.59
2018,3,30,16,45,340.0,118.5,2.45,18.75,234.0,123.44,83.58
2018,3,30,17,0,365.0,96.0,2.5,18.3,204.0,81.51,55.73
2018,3,30,17,15,338.5,80.0,2.55,17.75,164.5,58.65,46.03
2018,3,30,17,30,312.0,64.0,2.6,17.2,125.0,47.99,36.45
2018,3,30,17,45,243.5,49.5,2.65,16.6,88.5,37.94,27.13
2018,3,30,18,0,175.0,35.0,2.7,16.0,52.0,27.41,16.25
2018,3,30,18,15,100.5,21.0,2.75,15.8,29.5,16.81,0.0
2018,3,30,18,30,26.0,7.0,2.8,15.6,7.0,6.67,0.0
2018,3,30,18,45,13.0,3.5,2.85,15.35,3.5,0.0,0.0
2018,3,30,19,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,2.6,14.55,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.7,13.75,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.85,13.35,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,3,31,5,45,1.0,2.5,2.35,13.05,2.5,0.0,0.0
2018,3,31,6,0,2.0,5.0,2.4,13.1,5.0,5.31,0.0
2018,3,31,6,15,16.5,12.5,2.45,13.35,14.0,19.67,0.0
2018,3,31,6,30,31.0,20.0,2.5,13.6,23.0,35.16,21.93
2018,3,31,6,45,25.5,22.5,2.55,13.85,26.0,35.92,24.49
2018,3,31,7,0,20.0,25.0,2.6,14.1,29.0,33.45,23.01
2018,3,31,7,15,10.0,32.0,2.6,14.25,34.0,35.61,25.04
2018,3,31,7,30,0.0,39.0,2.6,14.4,39.0,36.21,25.43
2018,3,31,7,45,0.0,66.5,2.55,14.55,66.5,61.86,47.24
2018,3,31,8,0,0.0,94.0,2.5,14.7,94.0,89.07,70.03
2018,3,31,8,15,6.5,132.5,2.5,14.9,135.5,133.13,106.67
2018,3,31,8,30,13.0,171.0,2.5,15.1,177.0,178.17,143.4
2018,3,31,8,45,26.5,200.0,2.5,15.3,214.5,219.17,176.47
2018,3,31,9,0,40.0,229.0,2.5,15.5,252.0,273.66,219.71
2018,3,31,9,15,48.0,252.0,2.45,15.65,281.5,305.8,244.38
2018,3,31,9,30,56.0,275.0,2.4,15.8,311.0,338.11,268.92
2018,3,31,9,45,57.5,291.0,2.4,15.95,330.0,356.46,282.25
2018,3,31,10,0,59.0,307.0,2.4,16.1,349.0,374.62,295.4
2018,3,31,10,15,73.0,329.0,2.45,16.2,383.0,411.24,323.13
2018,3,31,10,30,87.0,351.0,2.5,16.3,417.0,447.73,350.39
2018,3,31,10,45,86.0,356.5,2.55,16.45,423.5,450.96,352.03
2018,3,31,11,0,85.0,362.0,2.6,16.6,430.0,453.87,353.65
2018,3,31,11,15,81.0,370.0,2.7,16.7,435.5,456.2,354.91
2018,3,31,11,30,77.0,378.0,2.8,16.8,441.0,458.13,355.93
2018,3,31,11,45,105.5,395.0,2.9,16.9,482.5,500.5,388.3
2018,3,31,12,0,134.0,412.0,3.0,17.0,524.0,552.75,427.3
2018,3,31,12,15,161.0,413.0,3.1,17.0,547.5,572.94,442.87
2018,3,31,12,30,188.0,414.0,3.2,17.0,571.0,591.32,457.25
2018,3,31,12,45,214.5,406.5,3.3,17.0,584.0,598.51,463.54
2018,3,31,13,0,241.0,399.0,3.4,17.0,597.0,603.55,468.28
2018,3,31,13,15,248.5,389.0,3.5,16.9,590.0,594.74,462.45
2018,3,31,13,30,256.0,379.0,3.6,16.8,583.0,577.14,450.22
2018,3,31,13,45,278.0,362.0,3.65,16.7,577.5,562.39,440.29
2018,3,31,14,0,300.0,345.0,3.7,16.6,572.0,545.33,428.38
2018,3,31,14,15,306.5,328.5,3.8,16.5,552.0,516.08,406.81
2018,3,31,14,30,313.0,312.0,3.9,16.4,532.0,485.71,384.0
2018,3,31,14,45,293.0,297.0,3.95,16.25,494.5,440.77,349.21
2018,3,31,15,0,273.0,282.0,4.0,16.1,457.0,397.47,315.22
2018,3,31,15,15,239.0,266.5,4.0,16.1,412.0,349.41,276.82
2018,3,31,15,30,205.0,251.0,4.0,16.1,367.0,305.35,241.33
2018,3,31,15,45,167.0,229.5,4.05,15.7,319.0,258.68,204.08
2018,3,31,16,0,129.0,208.0,4.1,15.3,271.0,216.59,170.52
2018,3,31,16,15,137.5,183.5,4.1,15.05,244.0,186.97,145.55
2018,3,31,16,30,146.0,159.0,4.1,14.8,217.0,156.65,119.93
2018,3,31,16,45,103.0,137.0,4.15,14.6,175.0,122.72,94.19
2018,3,31,17,0,60.0,115.0,4.2,14.4,133.0,98.1,76.68
2018,3,31,17,15,46.0,94.0,4.15,14.05,106.0,78.71,64.51
2018,3,31,17,30,32.0,73.0,4.1,13.7,79.0,62.05,49.41
2018,3,31,17,45,27.5,52.5,4.05,13.4,56.5,45.43,34.07
2018,3,31,18,0,23.0,32.0,4.0,13.1,34.0,28.47,17.61
2018,3,31,18,15,11.5,18.5,3.95,12.95,19.5,16.59,0.0
2018,3,31,18,30,0.0,5.0,3.9,12.8,5.0,4.77,0.0
2018,3,31,18,45,0.0,2.5,3.9,12.65,2.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,3.9,11.95,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,3.95,11.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,1,5,45,24.0,5.0,4.35,12.05,5.0,0.0,0.0
2018,4,1,6,0,48.0,10.0,4.4,12.2,10.0,22.76,0.0
2018,4,1,6,15,161.0,25.5,4.5,12.45,40.0,95.06,4.39
2018,4,1,6,30,274.0,41.0,4.6,12.7,70.0,174.23,130.37
2018,4,1,6,45,378.0,51.0,4.7,12.95,116.0,246.7,198.17
2018,4,1,7,0,482.0,61.0,4.8,13.2,162.0,332.02,273.95
2018,4,1,7,15,548.5,68.5,4.75,13.4,214.0,403.8,337.11
2018,4,1,7,30,615.0,76.0,4.7,13.6,266.0,480.97,402.62
2018,4,1,7,45,660.0,81.5,4.65,13.8,319.0,546.66,456.67
2018,4,1,8,0,705.0,87.0,4.6,14.0,372.0,614.65,510.7
2018,4,1,8,15,737.5,91.0,4.55,14.2,423.5,673.4,554.67
2018,4,1,8,30,770.0,95.0,4.5,14.4,475.0,729.0,594.66
2018,4,1,8,45,751.0,109.0,4.45,14.6,510.0,761.48,616.36
2018,4,1,9,0,732.0,123.0,4.4,14.8,545.0,786.3,632.17
2018,4,1,9,15,613.5,173.5,4.4,15.0,545.0,760.29,610.48
2018,4,1,9,30,495.0,224.0,4.4,15.2,545.0,719.3,575.17
2018,4,1,9,45,508.0,234.5,4.45,15.4,580.5,752.91,599.13
2018,4,1,10,0,521.0,245.0,4.5,15.6,616.0,784.81,621.2
2018,4,1,10,15,659.5,200.0,4.6,15.7,690.0,879.85,692.33
2018,4,1,10,30,798.0,155.0,4.7,15.8,764.0,964.3,751.47
2018,4,1,10,45,858.5,133.5,4.8,15.9,806.5,1003.55,778.12
2018,4,1,11,0,919.0,112.0,4.9,16.0,849.0,1031.04,796.81
2018,4,1,11,15,923.0,112.5,5.0,16.05,865.0,1032.58,797.73
2018,4,1,11,30,927.0,113.0,5.1,16.1,881.0,1030.3,796.3
2018,4,1,11,45,929.0,113.5,5.2,16.2,889.0,1022.28,790.84
2018,4,1,12,0,931.0,114.0,5.3,16.3,897.0,1010.47,782.85
2018,4,1,12,15,931.0,114.0,5.5,16.3,897.0,992.53,771.65
2018,4,1,12,30,931.0,114.0,5.7,16.3,897.0,971.01,757.85
2018,4,1,12,45,929.5,113.5,5.85,16.3,888.5,944.14,739.82
2018,4,1,13,0,928.0,113.0,6.0,16.3,880.0,913.97,719.3
2018,4,1,13,15,924.0,111.5,6.15,16.25,863.0,877.58,694.21
2018,4,1,13,30,920.0,110.0,6.3,16.2,846.0,838.34,666.8
2018,4,1,13,45,913.5,109.0,6.45,16.15,821.5,795.07,636.07
2018,4,1,14,0,907.0,108.0,6.6,16.1,797.0,749.51,603.26
2018,4,1,14,15,898.0,106.5,6.7,16.0,765.5,699.77,564.9
2018,4,1,14,30,889.0,105.0,6.8,15.9,734.0,648.43,523.93
2018,4,1,14,45,877.0,103.0,6.95,15.8,696.0,593.58,479.2
2018,4,1,15,0,865.0,101.0,7.1,15.7,658.0,536.81,431.67
2018,4,1,15,15,848.0,98.5,7.1,15.7,614.0,477.33,380.27
2018,4,1,15,30,831.0,96.0,7.1,15.7,570.0,418.23,327.86
2018,4,1,15,45,808.5,93.0,7.25,15.4,521.5,357.46,273.44
2018,4,1,16,0,786.0,90.0,7.4,15.1,473.0,298.29,219.46
2018,4,1,16,15,755.0,86.0,7.4,14.9,421.5,238.27,165.14
2018,4,1,16,30,724.0,82.0,7.4,14.7,370.0,177.79,112.59
2018,4,1,16,45,678.5,77.0,7.4,14.45,316.5,121.8,69.83
2018,4,1,17,0,633.0,72.0,7.4,14.2,263.0,71.3,42.15
2018,4,1,17,15,562.5,65.5,7.3,14.0,211.0,47.63,36.95
2018,4,1,17,30,492.0,59.0,7.2,13.8,159.0,44.95,34.31
2018,4,1,17,45,381.5,49.5,7.15,13.55,113.0,39.39,28.83
2018,4,1,18,0,271.0,40.0,7.1,13.3,67.0,31.47,20.28
2018,4,1,18,15,158.0,24.5,7.1,13.2,38.0,19.67,0.0
2018,4,1,18,30,45.0,9.0,7.1,13.1,9.0,8.58,0.0
2018,4,1,18,45,22.5,4.5,7.1,13.0,4.5,0.0,0.0
2018,4,1,19,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,6.9,12.9,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,6.8,12.85,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,6.7,12.8,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,6.55,12.8,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,6.05,12.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,5.85,12.65,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,6.35,12.4,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,6.45,12.4,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,6.3,12.35,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,6.05,12.3,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,6.0,12.3,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,6.05,12.45,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,4,2,5,45,22.0,5.0,6.2,12.75,5.5,0.0,0.0
2018,4,2,6,0,44.0,10.0,6.3,12.9,11.0,21.77,0.0
2018,4,2,6,15,120.5,25.0,6.4,13.05,36.5,82.15,19.99
2018,4,2,6,30,197.0,40.0,6.5,13.2,62.0,142.89,107.61
2018,4,2,6,45,252.5,55.0,6.6,13.35,99.0,195.35,157.14
2018,4,2,7,0,308.0,70.0,6.7,13.5,136.0,254.04,210.25
2018,4,2,7,15,317.0,87.5,6.75,13.6,171.5,295.45,247.75
2018,4,2,7,30,326.0,105.0,6.8,13.7,207.0,337.04,284.08
2018,4,2,7,45,291.5,132.0,6.8,13.85,235.5,350.24,294.99
2018,4,2,8,0,257.0,159.0,6.8,14.0,264.0,370.0,310.26
2018,4,2,8,15,261.0,178.0,6.75,14.15,296.5,404.64,337.94
2018,4,2,8,30,265.0,197.0,6.7,14.3,329.0,438.73,364.58
2018,4,2,8,45,267.0,223.0,6.6,14.45,367.0,478.74,395.24
2018,4,2,9,0,269.0,249.0,6.5,14.6,405.0,517.68,424.52
2018,4,2,9,15,290.5,264.5,6.5,14.7,444.5,560.53,457.43
2018,4,2,9,30,312.0,280.0,6.5,14.8,484.0,603.36,489.93
2018,4,2,9,45,405.0,267.5,6.45,14.95,547.5,694.09,560.81
2018,4,2,10,0,498.0,255.0,6.4,15.1,611.0,774.69,622.71
2018,4,2,10,15,574.0,234.5,6.35,15.15,662.0,830.76,665.38
2018,4,2,10,30,650.0,214.0,6.3,15.2,713.0,891.87,710.68
2018,4,2,10,45,780.0,160.0,6.2,15.25,776.0,956.73,756.43
2018,4,2,11,0,910.0,106.0,6.1,15.3,839.0,1016.85,798.03
2018,4,2,11,15,914.0,106.5,6.0,15.4,855.0,1018.4,797.17
2018,4,2,11,30,918.0,107.0,5.9,15.5,871.0,1016.18,794.09
2018,4,2,11,45,920.5,107.0,5.8,15.55,879.0,1008.19,787.21
2018,4,2,12,0,923.0,107.0,5.7,15.6,887.0,996.46,777.85
2018,4,2,12,15,923.5,107.5,5.75,15.6,887.5,979.67,766.18
2018,4,2,12,30,924.0,108.0,5.8,15.6,888.0,959.3,752.04
2018,4,2,12,45,922.0,107.0,5.8,15.65,879.0,931.67,732.28
2018,4,2,13,0,920.0,106.0,5.8,15.7,870.0,900.8,710.21
2018,4,2,13,15,915.0,106.5,5.85,15.65,854.0,865.88,685.67
2018,4,2,13,30,910.0,107.0,5.9,15.6,838.0,828.17,658.95
2018,4,2,13,45,902.0,107.5,5.9,15.55,814.0,785.64,628.23
2018,4,2,14,0,894.0,108.0,5.9,15.5,790.0,740.95,595.68
2018,4,2,14,15,883.5,107.0,5.9,15.4,758.0,691.26,557.23
2018,4,2,14,30,873.0,106.0,5.9,15.3,726.0,640.14,516.41
2018,4,2,14,45,858.5,105.0,5.85,15.2,688.0,585.12,471.41
2018,4,2,15,0,844.0,104.0,5.8,15.1,650.0,529.46,424.76
2018,4,2,15,15,819.5,103.5,5.8,15.1,604.5,469.56,373.48
2018,4,2,15,30,795.0,103.0,5.8,15.1,559.0,410.88,321.95
2018,4,2,15,45,771.0,98.0,5.75,14.8,509.5,349.81,267.71
2018,4,2,16,0,747.0,93.0,5.7,14.5,460.0,290.61,214.18
2018,4,2,16,15,711.5,88.5,5.65,14.25,407.5,228.12,158.46
2018,4,2,16,30,676.0,84.0,5.6,14.0,355.0,172.42,110.32
2018,4,2,16,45,638.5,79.0,5.55,13.75,306.0,120.13,70.11
2018,4,2,17,0,601.0,74.0,5.5,13.5,257.0,72.38,43.55
2018,4,2,17,15,536.5,67.0,5.4,13.2,207.0,48.68,38.03
2018,4,2,17,30,472.0,60.0,5.3,12.9,157.0,45.63,35.08
2018,4,2,17,45,369.0,50.0,5.2,12.6,112.5,39.64,29.23
2018,4,2,18,0,266.0,40.0,5.1,12.3,68.0,31.39,20.54
2018,4,2,18,15,155.5,25.0,4.9,12.2,39.0,20.03,0.0
2018,4,2,18,30,45.0,10.0,4.7,12.1,10.0,9.53,0.0
2018,4,2,18,45,22.5,5.0,4.5,11.95,5.0,0.0,0.0
2018,4,2,19,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,3.5,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,3.4,11.25,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
