Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,1,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,3.45,11.05,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,3.5,10.95,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,3.6,10.75,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,3.55,10.7,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,3.25,10.85,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2018,4,3,5,45,3.5,5.0,3.1,11.15,5.0,0.0,0.0
2018,4,3,6,0,7.0,10.0,3.0,11.3,10.0,11.5,0.0
2018,4,3,6,15,11.5,25.0,3.05,11.55,26.0,31.93,9.33
2018,4,3,6,30,16.0,40.0,3.1,11.8,42.0,50.74,35.83
2018,4,3,6,45,41.5,61.0,3.1,12.0,69.5,86.07,67.12
2018,4,3,7,0,67.0,82.0,3.1,12.2,97.0,123.44,100.06
2018,4,3,7,15,123.0,103.5,3.1,12.45,139.5,188.97,156.71
2018,4,3,7,30,179.0,125.0,3.1,12.7,182.0,252.48,210.9
2018,4,3,7,45,265.5,137.0,3.05,12.9,238.5,339.63,283.86
2018,4,3,8,0,352.0,149.0,3.0,13.1,295.0,424.87,353.49
2018,4,3,8,15,348.0,170.0,3.05,13.3,329.5,460.14,380.24
2018,4,3,8,30,344.0,191.0,3.1,13.5,364.0,493.86,405.35
2018,4,3,8,45,325.0,217.5,3.1,13.7,393.5,520.11,423.59
2018,4,3,9,0,306.0,244.0,3.1,13.9,423.0,543.63,439.4
2018,4,3,9,15,345.5,253.0,3.1,14.1,469.0,596.05,478.72
2018,4,3,9,30,385.0,262.0,3.1,14.3,515.0,649.36,517.84
2018,4,3,9,45,453.0,254.5,3.15,14.45,568.5,725.12,573.8
2018,4,3,10,0,521.0,247.0,3.2,14.6,622.0,788.36,619.8
2018,4,3,10,15,566.0,242.5,3.15,14.75,665.5,832.61,650.5
2018,4,3,10,30,611.0,238.0,3.1,14.9,709.0,879.82,682.86
2018,4,3,10,45,718.5,197.0,3.05,15.05,767.0,943.82,726.48
2018,4,3,11,0,826.0,156.0,3.0,15.2,825.0,998.69,761.99
2018,4,3,11,15,869.0,138.5,2.9,15.3,854.0,1018.57,773.12
2018,4,3,11,30,912.0,121.0,2.8,15.4,883.0,1026.35,776.42
2018,4,3,11,45,900.5,128.0,2.7,15.5,886.0,1012.03,765.1
2018,4,3,12,0,889.0,135.0,2.6,15.6,889.0,994.18,751.76
2018,4,3,12,15,843.5,157.5,2.7,15.65,873.0,964.98,732.94
2018,4,3,12,30,798.0,180.0,2.8,15.7,857.0,925.47,707.01
2018,4,3,12,45,775.5,189.5,2.85,15.8,842.0,895.99,687.35
2018,4,3,13,0,753.0,199.0,2.9,15.9,827.0,860.3,663.16
2018,4,3,13,15,726.5,206.0,3.1,15.85,802.0,817.2,634.55
2018,4,3,13,30,700.0,213.0,3.3,15.8,777.0,773.2,603.75
2018,4,3,13,45,686.0,210.5,3.45,15.8,750.0,728.94,572.12
2018,4,3,14,0,672.0,208.0,3.6,15.8,723.0,683.77,539.09
2018,4,3,14,15,761.5,163.0,3.8,15.7,724.0,666.0,527.84
2018,4,3,14,30,851.0,118.0,4.0,15.6,725.0,638.89,508.28
2018,4,3,14,45,815.5,123.0,4.2,15.5,680.0,578.54,460.71
2018,4,3,15,0,780.0,128.0,4.4,15.4,635.0,519.86,413.43
2018,4,3,15,15,763.0,122.5,4.4,15.4,591.0,459.85,363.23
2018,4,3,15,30,746.0,117.0,4.4,15.4,547.0,402.14,313.45
2018,4,3,15,45,730.0,109.5,4.55,15.1,500.5,343.87,262.45
2018,4,3,16,0,714.0,102.0,4.7,14.8,454.0,286.66,211.19
2018,4,3,16,15,670.0,96.0,4.7,14.6,398.5,225.9,157.74
2018,4,3,16,30,626.0,90.0,4.7,14.4,343.0,170.05,110.24
2018,4,3,16,45,563.0,86.5,4.65,14.2,290.0,119.65,72.58
2018,4,3,17,0,500.0,83.0,4.6,14.0,237.0,77.06,49.35
2018,4,3,17,15,436.5,73.0,4.55,13.75,189.0,53.17,41.96
2018,4,3,17,30,373.0,63.0,4.5,13.5,141.0,46.97,36.2
2018,4,3,17,45,284.0,50.5,4.4,13.2,100.0,38.47,28.18
2018,4,3,18,0,195.0,38.0,4.3,12.9,59.0,29.6,19.19
2018,4,3,18,15,111.0,23.0,4.2,12.8,33.5,18.26,0.0
2018,4,3,18,30,27.0,8.0,4.1,12.7,8.0,7.63,0.0
2018,4,3,18,45,13.5,4.0,3.95,12.55,4.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.85,12.35,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.75,12.1,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.9,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.95,11.4,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,4,4,5,45,16.0,6.5,3.05,11.6,7.0,0.0,0.0
2018,4,4,6,0,32.0,13.0,3.1,11.7,14.0,21.45,0.0
2018,4,4,6,15,91.5,28.5,3.2,11.9,38.5,73.68,35.42
2018,4,4,6,30,151.0,44.0,3.3,12.1,63.0,122.21,93.23
2018,4,4,6,45,212.0,60.5,3.45,12.25,100.5,176.08,142.1
2018,4,4,7,0,273.0,77.0,3.6,12.4,138.0,245.85,203.47
2018,4,4,7,15,236.0,99.0,3.45,12.6,161.5,255.21,213.0
2018,4,4,7,30,199.0,121.0,3.3,12.8,185.0,269.23,224.91
2018,4,4,7,45,241.5,141.0,3.2,12.95,232.5,328.93,274.69
2018,4,4,8,0,284.0,161.0,3.1,13.1,280.0,391.88,325.72
2018,4,4,8,15,318.0,177.0,2.95,13.25,326.0,446.5,368.7
2018,4,4,8,30,352.0,193.0,2.8,13.4,372.0,502.92,411.98
2018,4,4,8,45,408.0,199.5,2.7,13.55,425.5,581.07,471.25
2018,4,4,9,0,464.0,206.0,2.6,13.7,479.0,649.18,521.46
2018,4,4,9,15,409.5,229.5,2.5,13.85,483.5,639.97,510.72
2018,4,4,9,30,355.0,253.0,2.4,14.0,488.0,612.08,486.97
2018,4,4,9,45,348.5,274.5,2.35,14.15,516.0,636.45,503.2
2018,4,4,10,0,342.0,296.0,2.3,14.3,544.0,658.86,517.43
2018,4,4,10,15,397.0,296.5,2.2,14.4,595.5,728.7,567.2
2018,4,4,10,30,452.0,297.0,2.1,14.5,647.0,785.05,606.1
2018,4,4,10,45,407.0,322.0,2.0,14.6,644.5,767.86,590.18
2018,4,4,11,0,362.0,347.0,1.9,14.7,642.0,736.37,565.25
2018,4,4,11,15,454.0,324.0,1.85,14.8,700.5,810.58,618.65
2018,4,4,11,30,546.0,301.0,1.8,14.9,759.0,870.43,660.22
2018,4,4,11,45,487.0,327.0,1.75,15.05,738.5,831.38,629.84
2018,4,4,12,0,428.0,353.0,1.7,15.2,718.0,790.78,599.42
2018,4,4,12,15,385.5,354.5,1.9,15.25,683.0,731.49,559.27
2018,4,4,12,30,343.0,356.0,2.1,15.3,648.0,681.96,524.88
2018,4,4,12,45,323.0,360.0,2.25,15.4,633.0,655.46,506.3
2018,4,4,13,0,303.0,364.0,2.4,15.5,618.0,628.65,487.06
2018,4,4,13,15,353.5,350.0,2.6,15.45,640.5,642.25,499.41
2018,4,4,13,30,404.0,336.0,2.8,15.4,663.0,656.33,511.53
2018,4,4,13,45,310.0,350.5,3.05,15.4,597.0,574.76,450.2
2018,4,4,14,0,216.0,365.0,3.3,15.4,531.0,500.78,393.76
2018,4,4,14,15,220.0,349.0,3.3,15.3,512.0,474.85,374.75
2018,4,4,14,30,224.0,333.0,3.3,15.2,493.0,448.22,354.66
2018,4,4,14,45,203.0,316.5,3.35,15.1,456.0,406.36,322.3
2018,4,4,15,0,182.0,300.0,3.4,15.0,419.0,366.44,291.12
2018,4,4,15,15,194.0,277.0,3.4,15.0,396.0,338.05,268.51
2018,4,4,15,30,206.0,254.0,3.4,15.0,373.0,308.36,244.22
2018,4,4,15,45,170.0,233.0,3.25,14.75,326.0,262.7,207.49
2018,4,4,16,0,134.0,212.0,3.1,14.5,279.0,221.34,174.33
2018,4,4,16,15,110.0,184.0,3.0,14.35,235.0,181.66,142.29
2018,4,4,16,30,86.0,156.0,2.9,14.2,191.0,148.49,115.84
2018,4,4,16,45,53.5,129.5,2.8,14.05,150.5,116.46,91.03
2018,4,4,17,0,21.0,103.0,2.7,13.9,110.0,89.05,69.9
2018,4,4,17,15,17.0,88.0,2.65,13.75,93.0,77.65,63.7
2018,4,4,17,30,13.0,73.0,2.6,13.6,76.0,64.42,51.66
2018,4,4,17,45,7.0,53.5,2.55,13.4,55.0,47.69,36.28
2018,4,4,18,0,1.0,34.0,2.5,13.2,34.0,30.83,20.36
2018,4,4,18,15,0.5,20.0,2.5,13.15,20.0,18.26,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.72,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.6,12.95,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.9,12.8,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.95,12.8,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.8,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.75,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.7,12.65,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.0,12.55,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.0,2.25,12.45,5.5,0.0,0.0
2018,4,5,6,0,24.0,10.0,2.2,12.6,11.0,16.39,0.0
2018,4,5,6,15,12.0,22.0,2.2,12.75,22.5,26.79,11.43
2018,4,5,6,30,0.0,34.0,2.2,12.9,34.0,32.42,21.17
2018,4,5,6,45,1.0,52.0,2.25,13.1,52.0,51.12,37.68
2018,4,5,7,0,2.0,70.0,2.3,13.3,70.0,69.59,53.82
2018,4,5,7,15,2.0,71.5,2.1,13.35,72.0,69.26,53.78
2018,4,5,7,30,2.0,73.0,1.9,13.4,74.0,69.82,54.29
2018,4,5,7,45,11.5,108.5,1.75,13.45,113.5,112.4,90.4
2018,4,5,8,0,21.0,144.0,1.6,13.5,153.0,156.26,126.84
2018,4,5,8,15,64.5,181.0,1.6,13.75,213.0,238.5,194.74
2018,4,5,8,30,108.0,218.0,1.6,14.0,273.0,327.85,266.07
2018,4,5,8,45,166.5,230.0,1.6,14.25,324.5,391.54,316.19
2018,4,5,9,0,225.0,242.0,1.6,14.5,376.0,472.19,377.96
2018,4,5,9,15,125.5,230.0,1.5,14.75,305.5,361.28,288.63
2018,4,5,9,30,26.0,218.0,1.4,15.0,235.0,245.87,194.72
2018,4,5,9,45,45.5,262.0,1.25,15.2,294.0,311.54,246.23
2018,4,5,10,0,65.0,306.0,1.1,15.4,353.0,377.85,295.87
2018,4,5,10,15,60.0,293.5,1.2,15.45,338.5,358.23,280.3
2018,4,5,10,30,55.0,281.0,1.3,15.5,324.0,338.84,265.42
2018,4,5,10,45,41.0,297.5,1.4,15.6,330.0,341.63,266.75
2018,4,5,11,0,27.0,314.0,1.5,15.7,336.0,343.97,267.64
2018,4,5,11,15,43.5,339.5,1.7,15.65,376.0,385.55,299.91
2018,4,5,11,30,60.0,365.0,1.9,15.6,416.0,426.5,331.26
2018,4,5,11,45,70.5,373.0,2.15,15.6,433.0,442.34,343.68
2018,4,5,12,0,81.0,381.0,2.4,15.6,450.0,457.47,355.72
2018,4,5,12,15,51.5,341.0,2.5,15.5,385.0,385.06,300.51
2018,4,5,12,30,22.0,301.0,2.6,15.4,320.0,306.56,239.94
2018,4,5,12,45,19.5,293.5,2.65,15.35,310.0,295.74,231.89
2018,4,5,13,0,17.0,286.0,2.7,15.3,300.0,285.05,223.71
2018,4,5,13,15,15.5,274.5,2.55,15.25,287.0,271.53,213.22
2018,4,5,13,30,14.0,263.0,2.4,15.2,274.0,258.16,202.87
2018,4,5,13,45,15.0,260.5,2.3,15.2,272.0,255.32,200.83
2018,4,5,14,0,16.0,258.0,2.2,15.2,270.0,252.31,198.66
2018,4,5,14,15,13.5,242.5,2.1,15.15,252.5,234.75,185.02
2018,4,5,14,30,11.0,227.0,2.0,15.1,235.0,217.52,171.64
2018,4,5,14,45,16.0,231.5,1.9,15.05,242.5,223.11,176.46
2018,4,5,15,0,21.0,236.0,1.8,15.0,250.0,227.89,180.53
2018,4,5,15,15,16.5,216.5,1.8,15.0,227.0,206.09,163.45
2018,4,5,15,30,12.0,197.0,1.8,15.0,204.0,184.93,146.86
2018,4,5,15,45,7.5,168.5,1.65,14.85,172.5,156.55,124.33
2018,4,5,16,0,3.0,140.0,1.5,14.7,141.0,128.96,102.26
2018,4,5,16,15,17.5,137.5,1.4,14.6,144.5,128.79,101.95
2018,4,5,16,30,32.0,135.0,1.3,14.5,148.0,123.69,97.31
2018,4,5,16,45,30.0,117.0,1.2,14.4,128.0,104.85,82.03
2018,4,5,17,0,28.0,99.0,1.1,14.3,108.0,86.49,67.39
2018,4,5,17,15,14.0,74.5,0.9,14.2,79.0,67.28,54.4
2018,4,5,17,30,0.0,50.0,0.7,14.1,50.0,46.22,35.53
2018,4,5,17,45,0.0,37.0,0.5,14.0,37.0,34.38,24.66
2018,4,5,18,0,0.0,24.0,0.3,13.9,24.0,22.28,13.29
2018,4,5,18,15,0.0,14.0,0.55,13.9,14.0,12.98,0.0
2018,4,5,18,30,0.0,4.0,0.8,13.9,4.0,3.81,0.0
2018,4,5,18,45,0.0,2.0,1.0,13.85,2.0,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.35,13.8,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,1.95,13.75,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.6,13.65,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.85,13.7,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.7,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.85,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.9,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.95,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,5.4,14.25,3.0,0.0,0.0
2018,4,6,6,0,0.0,6.0,5.5,14.3,6.0,5.72,0.0
2018,4,6,6,15,0.0,14.5,5.65,14.35,14.5,13.44,3.6
2018,4,6,6,30,0.0,23.0,5.8,14.4,23.0,21.34,11.96
2018,4,6,6,45,0.0,34.0,6.0,14.45,34.0,31.57,21.03
2018,4,6,7,0,0.0,45.0,6.2,14.5,45.0,41.81,30.01
2018,4,6,7,15,0.0,54.0,6.35,14.6,54.0,50.2,37.29
2018,4,6,7,30,0.0,63.0,6.5,14.7,63.0,58.59,44.43
2018,4,6,7,45,0.0,63.5,6.65,14.8,63.5,59.06,44.72
2018,4,6,8,0,0.0,64.0,6.8,14.9,64.0,59.53,44.97
2018,4,6,8,15,0.0,73.5,6.9,15.1,73.5,68.41,52.27
2018,4,6,8,30,0.0,83.0,7.0,15.3,83.0,77.3,59.5
2018,4,6,8,45,0.0,92.0,7.05,15.5,92.0,85.81,66.35
2018,4,6,9,0,0.0,101.0,7.1,15.7,101.0,94.49,73.29
2018,4,6,9,15,0.0,115.5,7.1,15.8,115.5,108.54,84.66
2018,4,6,9,30,0.0,130.0,7.1,15.9,130.0,122.61,95.97
2018,4,6,9,45,0.5,136.5,7.1,16.05,137.0,129.32,101.2
2018,4,6,10,0,1.0,143.0,7.1,16.2,144.0,136.04,106.44
2018,4,6,10,15,1.5,150.0,7.05,16.2,151.5,143.26,112.14
2018,4,6,10,30,2.0,157.0,7.0,16.2,159.0,150.48,117.84
2018,4,6,10,45,1.5,149.5,6.95,16.15,151.0,142.61,111.3
2018,4,6,11,0,1.0,142.0,6.9,16.1,143.0,134.8,104.85
2018,4,6,11,15,2.0,153.5,6.9,16.1,155.5,146.8,114.53
2018,4,6,11,30,3.0,165.0,6.9,16.1,168.0,158.75,124.14
2018,4,6,11,45,2.5,150.5,6.9,16.1,153.0,144.18,112.29
2018,4,6,12,0,2.0,136.0,6.9,16.1,138.0,129.72,100.56
2018,4,6,12,15,5.0,161.5,6.85,16.1,166.0,156.73,122.51
2018,4,6,12,30,8.0,187.0,6.8,16.1,194.0,183.57,144.21
2018,4,6,12,45,9.0,208.0,6.7,16.1,215.5,204.07,160.67
2018,4,6,13,0,10.0,229.0,6.6,16.1,237.0,224.37,176.93
2018,4,6,13,15,9.0,217.5,6.55,16.1,225.0,211.85,166.97
2018,4,6,13,30,8.0,206.0,6.5,16.1,213.0,199.47,157.16
2018,4,6,13,45,8.0,207.5,6.4,16.1,214.0,200.18,157.88
2018,4,6,14,0,8.0,209.0,6.3,16.1,215.0,200.83,158.56
2018,4,6,14,15,8.0,208.5,6.15,16.05,214.5,199.53,157.73
2018,4,6,14,30,8.0,208.0,6.0,16.0,214.0,198.16,156.87
2018,4,6,14,45,5.5,189.0,5.9,15.95,193.0,178.35,141.11
2018,4,6,15,0,3.0,170.0,5.8,15.9,172.0,158.94,125.63
2018,4,6,15,15,5.0,166.0,5.8,15.9,169.0,155.55,123.19
2018,4,6,15,30,7.0,162.0,5.8,15.9,166.0,151.87,120.46
2018,4,6,15,45,35.5,175.0,5.55,15.8,193.0,169.99,135.13
2018,4,6,16,0,64.0,188.0,5.3,15.7,220.0,184.59,146.37
2018,4,6,16,15,53.5,162.0,5.2,15.65,187.0,154.59,121.91
2018,4,6,16,30,43.0,136.0,5.1,15.6,154.0,126.3,98.95
2018,4,6,16,45,40.5,97.0,5.05,15.55,112.0,90.26,69.21
2018,4,6,17,0,38.0,58.0,5.0,15.5,70.0,54.52,39.95
2018,4,6,17,15,19.0,33.0,4.85,15.45,39.0,31.11,22.11
2018,4,6,17,30,0.0,8.0,4.7,15.4,8.0,7.4,0.92
2018,4,6,17,45,0.0,6.5,4.6,15.35,6.5,6.01,0.0
2018,4,6,18,0,0.0,5.0,4.5,15.3,5.0,4.62,0.0
2018,4,6,18,15,0.0,3.0,4.5,15.3,3.0,2.77,0.0
2018,4,6,18,30,0.0,1.0,4.5,15.3,1.0,0.95,0.0
2018,4,6,18,45,0.0,0.5,4.5,15.3,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.4,15.25,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,4,7,5,45,5.5,7.0,3.9,14.55,7.0,0.0,0.0
2018,4,7,6,0,11.0,14.0,3.8,14.5,14.0,16.55,0.0
2018,4,7,6,15,30.0,31.0,3.9,14.55,34.5,45.99,27.2
2018,4,7,6,30,49.0,48.0,4.0,14.6,55.0,78.85,59.11
2018,4,7,6,45,93.5,68.5,4.1,14.65,88.5,124.73,99.24
2018,4,7,7,0,138.0,89.0,4.2,14.7,122.0,174.98,143.14
2018,4,7,7,15,169.5,108.0,4.3,14.8,158.5,220.23,182.37
2018,4,7,7,30,201.0,127.0,4.4,14.9,195.0,278.04,231.14
2018,4,7,7,45,248.0,145.5,4.5,15.0,243.5,339.24,282.07
2018,4,7,8,0,295.0,164.0,4.6,15.1,292.0,404.1,334.97
2018,4,7,8,15,322.5,176.5,4.55,15.15,331.5,450.32,371.59
2018,4,7,8,30,350.0,189.0,4.5,15.2,371.0,497.83,408.57
2018,4,7,8,45,416.0,198.0,4.45,15.3,434.0,587.79,478.13
2018,4,7,9,0,482.0,207.0,4.4,15.4,497.0,667.81,538.47
2018,4,7,9,15,561.5,196.5,4.35,15.45,557.5,740.08,592.61
2018,4,7,9,30,641.0,186.0,4.3,15.5,618.0,820.59,650.88
2018,4,7,9,45,690.0,178.5,4.3,15.6,666.5,871.58,685.65
2018,4,7,10,0,739.0,171.0,4.3,15.7,715.0,921.32,719.28
2018,4,7,10,15,794.0,156.0,4.4,15.75,762.0,961.22,746.63
2018,4,7,10,30,849.0,141.0,4.5,15.8,809.0,1005.4,776.96
2018,4,7,10,45,852.5,144.0,4.6,15.85,831.0,1015.64,783.59
2018,4,7,11,0,856.0,147.0,4.7,15.9,853.0,1022.27,788.1
2018,4,7,11,15,859.0,149.0,4.8,15.9,868.5,1023.67,789.29
2018,4,7,11,30,862.0,151.0,4.9,15.9,884.0,1021.41,788.1
2018,4,7,11,45,862.5,152.5,5.0,15.9,891.0,1012.53,782.42
2018,4,7,12,0,863.0,154.0,5.1,15.9,898.0,1000.08,774.35
2018,4,7,12,15,857.0,157.5,5.1,15.85,896.0,980.08,760.44
2018,4,7,12,30,851.0,161.0,5.1,15.8,894.0,956.88,744.36
2018,4,7,12,45,837.0,167.0,5.1,15.75,882.0,926.02,722.87
2018,4,7,13,0,823.0,173.0,5.1,15.7,870.0,892.69,699.59
2018,4,7,13,15,821.0,170.5,5.1,15.65,854.0,858.82,675.86
2018,4,7,13,30,819.0,168.0,5.1,15.6,838.0,822.35,650.13
2018,4,7,13,45,817.5,163.0,5.1,15.55,815.5,781.41,620.87
2018,4,7,14,0,816.0,158.0,5.1,15.5,793.0,738.19,588.33
2018,4,7,14,15,806.5,155.5,5.1,15.45,762.0,689.91,551.17
2018,4,7,14,30,797.0,153.0,5.1,15.4,731.0,640.41,512.26
2018,4,7,14,45,785.0,148.5,5.1,15.3,693.0,585.41,468.33
2018,4,7,15,0,773.0,144.0,5.1,15.2,655.0,530.66,423.4
2018,4,7,15,15,753.5,140.0,5.1,15.2,611.0,472.75,374.62
2018,4,7,15,30,734.0,136.0,5.1,15.2,567.0,415.74,325.33
2018,4,7,15,45,712.0,130.5,5.0,15.05,520.0,357.73,274.27
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,301.49,223.93
2018,4,7,16,15,657.5,119.0,4.85,14.8,422.5,244.52,173.45
2018,4,7,16,30,625.0,113.0,4.8,14.7,372.0,191.14,127.64
2018,4,7,16,45,576.5,105.5,4.8,14.55,319.5,138.73,87.62
2018,4,7,17,0,528.0,98.0,4.8,14.4,267.0,91.18,59.65
2018,4,7,17,15,457.5,89.0,4.65,14.2,216.0,64.87,52.32
2018,4,7,17,30,387.0,80.0,4.5,14.0,165.0,59.82,47.6
2018,4,7,17,45,287.5,65.5,4.35,13.8,119.0,50.1,38.46
2018,4,7,18,0,188.0,51.0,4.2,13.6,73.0,40.76,29.12
2018,4,7,18,15,108.0,32.0,4.05,13.5,43.5,25.97,8.12
2018,4,7,18,30,28.0,13.0,3.9,13.4,14.0,12.39,0.0
2018,4,7,18,45,14.0,6.5,3.75,13.25,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.5,13.05,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.8,12.45,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.6,12.15,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.1,11.95,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,8,5,45,42.0,10.0,4.6,12.2,11.5,0.0,0.0
2018,4,8,6,0,84.0,20.0,4.7,12.4,23.0,43.73,0.0
2018,4,8,6,15,193.5,35.5,4.9,12.55,58.5,128.23,87.81
2018,4,8,6,30,303.0,51.0,5.1,12.7,94.0,200.68,158.05
2018,4,8,6,45,344.0,63.5,5.3,12.9,132.0,250.35,204.67
2018,4,8,7,0,385.0,76.0,5.5,13.1,170.0,304.35,253.67
2018,4,8,7,15,336.0,100.5,5.5,13.2,196.5,325.0,272.76
2018,4,8,7,30,287.0,125.0,5.5,13.3,223.0,329.12,276.67
2018,4,8,7,45,390.0,130.0,5.5,13.45,286.5,427.53,359.22
2018,4,8,8,0,493.0,135.0,5.5,13.6,350.0,524.08,438.33
2018,4,8,8,15,606.5,125.0,5.5,13.75,421.5,624.64,519.08
2018,4,8,8,30,720.0,115.0,5.5,13.9,493.0,727.32,597.77
2018,4,8,8,45,755.5,115.5,5.45,14.1,544.5,782.88,637.36
2018,4,8,9,0,791.0,116.0,5.4,14.3,596.0,834.24,673.27
2018,4,8,9,15,810.0,118.0,5.35,14.45,639.0,875.9,701.57
2018,4,8,9,30,829.0,120.0,5.3,14.6,682.0,915.45,728.03
2018,4,8,9,45,846.0,120.0,5.3,14.8,720.5,948.46,749.68
2018,4,8,10,0,863.0,120.0,5.3,15.0,759.0,978.72,769.29
2018,4,8,10,15,871.5,121.5,5.3,15.1,789.0,990.75,776.14
2018,4,8,10,30,880.0,123.0,5.3,15.2,819.0,1008.01,786.95
2018,4,8,10,45,884.5,126.0,5.3,15.35,842.0,1019.46,793.55
2018,4,8,11,0,889.0,129.0,5.3,15.5,865.0,1027.26,797.73
2018,4,8,11,15,893.0,129.0,5.25,15.6,880.0,1027.71,796.65
2018,4,8,11,30,897.0,129.0,5.2,15.7,895.0,1024.48,793.19
2018,4,8,11,45,898.5,130.0,5.2,15.8,902.5,1016.18,786.74
2018,4,8,12,0,900.0,131.0,5.2,15.9,910.0,1004.25,777.91
2018,4,8,12,15,901.0,130.0,5.2,15.95,909.5,986.23,765.08
2018,4,8,12,30,902.0,129.0,5.2,16.0,909.0,964.75,749.93
2018,4,8,12,45,902.0,127.5,5.15,16.05,900.5,938.49,731.11
2018,4,8,13,0,902.0,126.0,5.1,16.1,892.0,909.0,710.05
2018,4,8,13,15,897.0,125.0,5.15,16.1,874.5,872.74,684.87
2018,4,8,13,30,892.0,124.0,5.2,16.1,857.0,833.83,657.64
2018,4,8,13,45,884.0,123.5,5.25,16.1,832.0,790.67,627.05
2018,4,8,14,0,876.0,123.0,5.3,16.1,807.0,745.47,594.67
2018,4,8,14,15,865.5,122.0,5.35,16.05,775.0,697.41,557.68
2018,4,8,14,30,855.0,121.0,5.4,16.0,743.0,646.21,517.43
2018,4,8,14,45,840.5,119.0,5.5,15.9,704.5,590.74,473.07
2018,4,8,15,0,826.0,117.0,5.6,15.8,666.0,534.91,427.13
2018,4,8,15,15,808.0,114.5,5.6,15.8,622.0,476.93,377.85
2018,4,8,15,30,790.0,112.0,5.6,15.8,578.0,419.55,327.76
2018,4,8,15,45,762.5,109.5,5.8,15.55,529.0,356.79,272.85
2018,4,8,16,0,735.0,107.0,6.0,15.3,480.0,298.83,220.88
2018,4,8,16,15,698.5,103.0,6.1,15.1,428.0,240.12,168.6
2018,4,8,16,30,662.0,99.0,6.2,14.9,376.0,185.37,121.4
2018,4,8,16,45,611.5,93.5,6.25,14.7,322.5,132.17,80.62
2018,4,8,17,0,561.0,88.0,6.3,14.5,269.0,85.22,53.58
2018,4,8,17,15,492.5,80.5,6.2,14.25,218.0,59.21,47.29
2018,4,8,17,30,424.0,73.0,6.1,14.0,167.0,54.34,42.76
2018,4,8,17,45,323.5,60.5,6.0,13.7,121.0,46.05,34.96
2018,4,8,18,0,223.0,48.0,5.9,13.4,75.0,37.42,26.41
2018,4,8,18,15,132.5,31.0,5.7,13.3,45.0,25.29,9.27
2018,4,8,18,30,42.0,14.0,5.5,13.2,15.0,13.34,0.0
2018,4,8,18,45,21.0,7.0,5.35,13.05,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,5.0,12.85,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.65,12.75,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.35,12.65,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,4.05,12.6,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.5,12.45,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.35,12.4,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.45,12.3,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.35,12.35,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,2.0,12.45,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,9,5,45,0.5,4.5,1.5,13.05,4.5,4.29,0.0
2018,4,9,6,0,1.0,9.0,1.5,13.2,9.0,8.64,0.0
2018,4,9,6,15,0.5,10.5,1.65,13.45,10.5,9.9,2.0
2018,4,9,6,30,0.0,12.0,1.8,13.7,12.0,11.11,3.66
2018,4,9,6,45,0.0,16.5,1.9,14.0,16.5,15.29,7.38
2018,4,9,7,0,0.0,21.0,2.0,14.3,21.0,19.47,11.06
2018,4,9,7,15,5.0,49.0,1.95,14.55,50.5,48.4,35.93
2018,4,9,7,30,10.0,77.0,1.9,14.8,80.0,78.63,61.63
2018,4,9,7,45,85.0,126.5,1.9,15.05,163.5,196.85,161.6
2018,4,9,8,0,160.0,176.0,1.9,15.3,247.0,311.0,254.63
2018,4,9,8,15,301.5,179.5,1.9,15.6,332.5,438.57,356.73
2018,4,9,8,30,443.0,183.0,1.9,15.9,418.0,579.12,464.26
2018,4,9,8,45,497.0,184.0,1.85,16.15,469.5,640.65,508.12
2018,4,9,9,0,551.0,185.0,1.8,16.4,521.0,704.0,552.72
2018,4,9,9,15,570.5,193.5,1.75,16.65,563.0,746.21,580.37
2018,4,9,9,30,590.0,202.0,1.7,16.9,605.0,792.47,610.3
2018,4,9,9,45,595.0,214.5,1.7,17.2,639.0,822.52,628.61
2018,4,9,10,0,600.0,227.0,1.7,17.5,673.0,850.07,645.18
2018,4,9,10,15,637.5,222.5,1.65,17.75,713.5,888.97,669.84
2018,4,9,10,30,675.0,218.0,1.6,18.0,754.0,925.76,691.76
2018,4,9,10,45,681.5,223.5,1.6,18.25,777.5,939.98,699.25
2018,4,9,11,0,688.0,229.0,1.6,18.5,801.0,951.15,705.06
2018,4,9,11,15,599.5,276.5,1.55,18.75,781.5,907.93,672.64
2018,4,9,11,30,511.0,324.0,1.5,19.0,762.0,861.37,637.82
2018,4,9,11,45,535.5,317.0,1.5,19.25,779.5,869.05,643.16
2018,4,9,12,0,560.0,310.0,1.5,19.5,797.0,873.83,645.99
2018,4,9,12,15,564.5,307.5,1.4,19.75,798.0,861.29,635.74
2018,4,9,12,30,569.0,305.0,1.3,20.0,799.0,846.24,624.06
2018,4,9,12,45,603.0,282.0,1.25,20.2,800.5,835.83,617.22
2018,4,9,13,0,637.0,259.0,1.2,20.4,802.0,821.05,607.38
2018,4,9,13,15,684.5,230.0,1.05,20.6,803.5,807.35,597.22
2018,4,9,13,30,732.0,201.0,0.9,20.8,805.0,788.16,583.12
2018,4,9,13,45,673.0,219.5,0.75,20.95,762.0,728.83,539.79
2018,4,9,14,0,614.0,238.0,0.6,21.1,719.0,671.65,498.03
2018,4,9,14,15,616.0,225.0,0.8,21.05,691.5,629.03,471.44
2018,4,9,14,30,618.0,212.0,1.0,21.0,664.0,584.81,442.04
2018,4,9,14,45,622.0,197.5,1.15,20.9,632.0,538.87,409.63
2018,4,9,15,0,626.0,183.0,1.3,20.8,600.0,491.39,374.58
2018,4,9,15,15,555.0,192.0,1.3,20.8,544.0,428.05,325.57
2018,4,9,15,30,484.0,201.0,1.3,20.8,488.0,372.27,281.71
2018,4,9,15,45,452.5,190.0,1.9,20.15,441.0,320.05,241.37
2018,4,9,16,0,421.0,179.0,2.5,19.5,394.0,271.11,202.0
2018,4,9,16,15,385.0,165.5,2.8,19.0,346.5,222.57,162.34
2018,4,9,16,30,349.0,152.0,3.1,18.5,299.0,181.67,129.55
2018,4,9,16,45,295.0,137.0,3.4,18.0,249.5,139.18,98.24
2018,4,9,17,0,241.0,122.0,3.7,17.5,200.0,103.31,75.44
2018,4,9,17,15,255.0,98.5,3.8,17.05,168.0,75.51,61.06
2018,4,9,17,30,269.0,75.0,3.9,16.6,136.0,55.46,43.31
2018,4,9,17,45,239.5,59.0,4.0,16.15,102.5,44.63,33.41
2018,4,9,18,0,210.0,43.0,4.1,15.7,69.0,33.24,22.71
2018,4,9,18,15,138.0,28.5,3.8,15.5,42.5,22.5,8.6
2018,4,9,18,30,66.0,14.0,3.5,15.3,16.0,13.34,0.0
2018,4,9,18,45,33.0,7.0,3.2,15.1,8.0,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.5,14.75,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.15,15.15,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.1,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,16.05,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.9,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.45,13.9,1.5,1.43,0.0
2018,4,10,6,0,0.0,3.0,2.4,14.0,3.0,2.77,0.0
2018,4,10,6,15,0.0,6.0,2.45,14.15,6.0,5.55,0.0
2018,4,10,6,30,0.0,9.0,2.5,14.3,9.0,8.33,1.32
2018,4,10,6,45,0.0,19.5,2.55,14.5,19.5,18.07,9.74
2018,4,10,7,0,0.0,30.0,2.6,14.7,30.0,27.83,18.18
2018,4,10,7,15,0.0,50.0,2.7,14.8,50.0,46.46,34.13
2018,4,10,7,30,0.0,70.0,2.8,14.9,70.0,65.22,50.01
2018,4,10,7,45,0.0,79.0,2.95,15.05,79.0,73.79,57.08
2018,4,10,8,0,0.0,88.0,3.1,15.2,88.0,82.39,64.08
2018,4,10,8,15,0.0,107.0,3.15,15.25,107.0,100.99,79.36
2018,4,10,8,30,0.0,126.0,3.2,15.3,126.0,119.64,94.49
2018,4,10,8,45,1.0,142.5,3.3,15.4,143.0,136.62,108.14
2018,4,10,9,0,2.0,159.0,3.4,15.5,160.0,153.66,121.72
2018,4,10,9,15,2.5,162.0,3.4,15.55,163.5,156.71,123.84
2018,4,10,9,30,3.0,165.0,3.4,15.6,167.0,159.86,126.08
2018,4,10,9,45,4.5,179.5,3.4,15.7,182.5,175.45,138.39
2018,4,10,10,0,6.0,194.0,3.4,15.8,198.0,191.07,150.63
2018,4,10,10,15,21.0,249.5,3.35,15.8,266.0,261.06,206.48
2018,4,10,10,30,36.0,305.0,3.3,15.8,334.0,345.09,271.94
2018,4,10,10,45,40.0,324.0,3.25,15.85,357.0,368.02,288.95
2018,4,10,11,0,44.0,343.0,3.2,15.9,380.0,390.59,305.8
2018,4,10,11,15,50.0,358.5,3.2,15.85,401.0,411.0,321.2
2018,4,10,11,30,56.0,374.0,3.2,15.8,422.0,430.9,336.19
2018,4,10,11,45,58.0,383.0,3.2,15.8,433.0,439.52,342.47
2018,4,10,12,0,60.0,392.0,3.2,15.8,444.0,447.65,348.45
2018,4,10,12,15,68.5,398.5,3.3,15.7,458.0,458.8,357.33
2018,4,10,12,30,77.0,405.0,3.4,15.6,472.0,469.15,365.61
2018,4,10,12,45,50.0,320.5,3.5,15.55,364.0,356.1,279.42
2018,4,10,13,0,23.0,236.0,3.6,15.5,256.0,246.86,194.22
2018,4,10,13,15,17.0,218.5,3.7,15.4,233.0,223.11,175.71
2018,4,10,13,30,11.0,201.0,3.8,15.3,210.0,197.05,155.05
2018,4,10,13,45,12.5,222.5,3.95,15.2,232.5,217.55,171.7
2018,4,10,14,0,14.0,244.0,4.1,15.1,255.0,237.63,187.95
2018,4,10,14,15,14.5,231.0,4.25,15.05,242.0,224.61,177.9
2018,4,10,14,30,15.0,218.0,4.4,15.0,229.0,211.59,167.86
2018,4,10,14,45,24.5,237.0,4.5,14.9,254.0,232.82,185.39
2018,4,10,15,0,34.0,256.0,4.6,14.8,279.0,251.5,200.75
2018,4,10,15,15,56.0,252.5,4.6,14.8,287.0,254.3,203.23
2018,4,10,15,30,78.0,249.0,4.6,14.8,295.0,254.24,203.07
2018,4,10,15,45,159.0,229.0,4.9,14.65,313.5,255.81,203.05
2018,4,10,16,0,240.0,209.0,5.2,14.5,332.0,246.65,192.67
2018,4,10,16,15,293.0,180.5,5.2,14.4,315.0,217.04,164.95
2018,4,10,16,30,346.0,152.0,5.2,14.3,298.0,181.42,132.01
2018,4,10,16,45,336.0,120.5,5.25,14.2,247.0,126.72,87.64
2018,4,10,17,0,326.0,89.0,5.3,14.1,196.0,77.63,52.55
2018,4,10,17,15,181.0,61.0,5.15,13.85,118.5,48.26,37.61
2018,4,10,17,30,36.0,33.0,5.0,13.6,41.0,29.4,20.66
2018,4,10,17,45,123.0,33.0,4.85,13.4,50.5,24.28,15.87
2018,4,10,18,0,210.0,33.0,4.7,13.2,60.0,25.19,16.11
2018,4,10,18,15,147.0,25.5,4.6,13.0,40.0,19.98,7.9
2018,4,10,18,30,84.0,18.0,4.5,12.8,20.0,17.16,0.0
2018,4,10,18,45,42.0,9.0,4.4,12.6,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.25,11.8,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.45,11.85,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.95,12.15,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.45,12.1,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,4,11,5,45,22.0,10.0,4.0,12.25,11.0,14.94,0.0
2018,4,11,6,0,44.0,20.0,3.9,12.3,22.0,37.54,0.0
2018,4,11,6,15,85.0,38.0,3.85,12.5,49.0,85.01,60.93
2018,4,11,6,30,126.0,56.0,3.8,12.7,76.0,126.69,99.61
2018,4,11,6,45,173.0,74.5,3.8,12.85,113.0,176.31,143.73
2018,4,11,7,0,220.0,93.0,3.8,13.0,150.0,230.79,191.51
2018,4,11,7,15,229.0,105.5,3.55,13.1,176.5,260.36,217.45
2018,4,11,7,30,238.0,118.0,3.3,13.2,203.0,290.59,243.01
2018,4,11,7,45,218.0,145.5,3.05,13.3,232.5,319.59,265.92
2018,4,11,8,0,198.0,173.0,2.8,13.4,262.0,334.67,276.88
2018,4,11,8,15,245.0,195.5,2.65,13.45,318.5,414.77,340.65
2018,4,11,8,30,292.0,218.0,2.5,13.5,375.0,486.56,396.04
2018,4,11,8,45,364.0,223.0,2.4,13.6,436.5,561.4,453.3
2018,4,11,9,0,436.0,228.0,2.3,13.7,498.0,653.53,521.43
2018,4,11,9,15,360.5,263.5,2.55,13.85,497.0,623.61,496.27
2018,4,11,9,30,285.0,299.0,2.8,14.0,496.0,601.33,477.04
2018,4,11,9,45,271.5,323.0,3.0,14.1,518.5,619.63,489.67
2018,4,11,10,0,258.0,347.0,3.2,14.2,541.0,635.95,500.53
2018,4,11,10,15,344.5,334.5,3.55,14.2,604.0,707.69,556.44
2018,4,11,10,30,431.0,322.0,3.9,14.2,667.0,792.98,620.87
2018,4,11,10,45,484.5,312.5,4.25,14.2,710.5,836.1,653.72
2018,4,11,11,0,538.0,303.0,4.6,14.2,754.0,877.36,686.25
2018,4,11,11,15,549.0,306.0,4.75,14.2,773.5,887.17,693.66
2018,4,11,11,30,560.0,309.0,4.9,14.2,793.0,894.34,699.45
2018,4,11,11,45,512.5,330.5,5.1,14.2,776.0,860.76,674.55
2018,4,11,12,0,465.0,352.0,5.3,14.2,759.0,825.49,648.37
2018,4,11,12,15,396.5,376.0,5.4,14.2,723.0,763.74,601.56
2018,4,11,12,30,328.0,400.0,5.5,14.2,687.0,712.16,561.66
2018,4,11,12,45,249.5,410.5,5.6,14.2,627.5,639.46,505.41
2018,4,11,13,0,171.0,421.0,5.7,14.2,568.0,563.09,445.74
2018,4,11,13,15,130.5,403.5,5.75,14.2,514.5,502.7,398.88
2018,4,11,13,30,90.0,386.0,5.8,14.2,461.0,440.06,349.78
2018,4,11,13,45,155.0,340.0,5.85,14.15,464.5,443.11,354.76
2018,4,11,14,0,220.0,294.0,5.9,14.1,468.0,439.09,353.68
2018,4,11,14,15,395.5,264.0,5.95,14.1,561.0,517.17,417.86
2018,4,11,14,30,571.0,234.0,6.0,14.1,654.0,574.9,464.0
2018,4,11,14,45,524.5,235.0,6.05,14.1,605.5,516.59,416.52
2018,4,11,15,0,478.0,236.0,6.1,14.1,557.0,461.81,371.56
2018,4,11,15,15,431.0,231.5,6.1,14.1,507.0,405.94,325.24
2018,4,11,15,30,384.0,227.0,6.1,14.1,457.0,355.67,283.05
2018,4,11,15,45,314.5,212.0,6.3,14.0,390.0,293.05,231.42
2018,4,11,16,0,245.0,197.0,6.5,13.9,323.0,238.37,186.57
2018,4,11,16,15,132.0,158.5,6.6,13.8,225.5,166.89,130.1
2018,4,11,16,30,19.0,120.0,6.7,13.7,128.0,112.18,88.86
2018,4,11,16,45,18.0,82.5,6.75,13.65,89.5,76.4,58.91
2018,4,11,17,0,17.0,45.0,6.8,13.6,51.0,42.69,30.59
2018,4,11,17,15,32.5,55.5,7.1,13.45,64.0,50.69,39.86
2018,4,11,17,30,48.0,66.0,7.4,13.3,77.0,58.17,46.35
2018,4,11,17,45,31.0,55.0,7.65,13.2,61.5,48.43,37.24
2018,4,11,18,0,14.0,44.0,7.9,13.1,46.0,38.52,27.65
2018,4,11,18,15,8.5,27.5,7.85,12.9,28.5,24.44,11.7
2018,4,11,18,30,3.0,11.0,7.8,12.7,11.0,10.48,0.0
2018,4,11,18,45,1.5,5.5,7.7,12.5,5.5,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.6,12.3,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.35,12.2,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.1,12.1,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.8,11.95,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.35,11.75,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.2,11.7,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,6.05,11.65,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.9,11.6,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.9,11.55,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.9,11.5,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.9,11.45,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.35,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.3,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.25,11.05,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.1,10.9,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,6.0,10.8,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.9,10.75,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.8,10.7,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.75,10.65,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.6,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.7,10.55,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.45,10.45,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.35,10.4,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.3,10.4,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.35,10.6,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,4,12,5,45,48.0,12.0,5.4,11.0,15.0,23.34,0.0
2018,4,12,6,0,96.0,24.0,5.4,11.2,30.0,63.07,8.04
2018,4,12,6,15,166.5,40.0,5.55,11.4,62.0,123.95,92.05
2018,4,12,6,30,237.0,56.0,5.7,11.6,94.0,180.72,144.72
2018,4,12,6,45,346.0,68.5,5.85,11.8,147.0,259.57,214.72
2018,4,12,7,0,455.0,81.0,6.0,12.0,200.0,350.06,294.13
2018,4,12,7,15,537.5,86.0,5.95,12.05,257.0,431.12,364.37
2018,4,12,7,30,620.0,91.0,5.9,12.1,314.0,516.51,436.47
2018,4,12,7,45,655.5,97.5,5.85,12.2,366.0,577.87,486.76
2018,4,12,8,0,691.0,104.0,5.8,12.3,418.0,640.56,536.73
2018,4,12,8,15,669.5,121.0,5.75,12.4,453.5,672.64,560.2
2018,4,12,8,30,648.0,138.0,5.7,12.5,489.0,700.58,579.87
2018,4,12,8,45,566.0,175.5,5.6,12.6,501.5,690.85,568.75
2018,4,12,9,0,484.0,213.0,5.5,12.7,514.0,679.22,555.68
2018,4,12,9,15,551.0,206.0,5.45,12.85,571.0,744.8,605.94
2018,4,12,9,30,618.0,199.0,5.4,13.0,628.0,817.39,660.02
2018,4,12,9,45,727.0,169.0,5.3,13.1,699.0,900.17,719.07
2018,4,12,10,0,836.0,139.0,5.2,13.2,770.0,978.13,773.05
2018,4,12,10,15,844.5,141.5,5.15,13.25,800.0,999.26,785.95
2018,4,12,10,30,853.0,144.0,5.1,13.3,830.0,1017.06,796.87
2018,4,12,10,45,858.0,146.0,5.1,13.4,852.5,1027.37,802.82
2018,4,12,11,0,863.0,148.0,5.1,13.5,875.0,1034.07,806.41
2018,4,12,11,15,865.0,150.0,5.15,13.55,889.5,1034.15,806.06
2018,4,12,11,30,867.0,152.0,5.2,13.6,904.0,1030.56,803.31
2018,4,12,11,45,864.0,156.0,5.3,13.65,910.0,1020.54,796.57
2018,4,12,12,0,861.0,160.0,5.4,13.7,916.0,1006.99,787.45
2018,4,12,12,15,825.0,176.5,5.55,13.7,900.5,971.59,763.22
2018,4,12,12,30,789.0,193.0,5.7,13.7,885.0,933.84,737.18
2018,4,12,12,45,780.5,196.0,5.9,13.75,874.5,910.05,721.26
2018,4,12,13,0,772.0,199.0,6.1,13.8,864.0,879.18,699.9
2018,4,12,13,15,748.0,205.5,6.2,13.75,839.5,836.57,669.43
2018,4,12,13,30,724.0,212.0,6.3,13.7,815.0,792.9,636.72
2018,4,12,13,45,731.0,201.5,6.45,13.7,795.0,755.72,609.17
2018,4,12,14,0,738.0,191.0,6.6,13.7,775.0,715.96,579.02
2018,4,12,14,15,771.0,170.5,6.65,13.65,759.5,681.6,552.62
2018,4,12,14,30,804.0,150.0,6.7,13.6,744.0,643.29,522.25
2018,4,12,14,45,794.5,145.0,6.75,13.55,707.0,590.2,478.76
2018,4,12,15,0,785.0,140.0,6.8,13.5,670.0,536.41,433.64
2018,4,12,15,15,766.0,136.5,6.8,13.5,626.0,476.72,382.51
2018,4,12,15,30,747.0,133.0,6.8,13.5,582.0,419.77,332.36
2018,4,12,15,45,728.0,126.5,6.85,13.4,535.0,361.27,280.07
2018,4,12,16,0,709.0,120.0,6.9,13.3,488.0,304.2,228.16
2018,4,12,16,15,681.5,113.5,6.85,13.2,437.5,246.87,176.33
2018,4,12,16,30,654.0,107.0,6.8,13.1,387.0,192.49,128.62
2018,4,12,16,45,614.0,100.0,6.75,13.0,335.5,139.56,87.0
2018,4,12,17,0,574.0,93.0,6.7,12.9,284.0,91.61,58.02
2018,4,12,17,15,512.0,84.0,6.6,12.7,232.0,61.49,49.64
2018,4,12,17,30,450.0,75.0,6.5,12.5,180.0,55.54,44.17
2018,4,12,17,45,361.0,63.0,6.35,12.35,133.5,47.72,36.78
2018,4,12,18,0,272.0,51.0,6.2,12.2,87.0,39.58,28.76
2018,4,12,18,15,169.0,35.0,6.1,12.1,54.0,27.73,14.82
2018,4,12,18,30,66.0,19.0,6.0,12.0,21.0,18.11,0.0
2018,4,12,18,45,33.0,9.5,5.9,11.85,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.8,11.7,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.75,11.65,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.5,11.6,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.45,11.55,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.4,11.5,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,11.4,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.05,11.35,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.8,11.2,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.7,11.15,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.35,10.65,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.3,10.6,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.3,10.55,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.3,10.5,0.0,0.0,0.0
