Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,13,4,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,4.05,10.75,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,4,13,5,45,65.0,13.0,4.0,11.25,17.0,28.65,0.0
2018,4,13,6,0,130.0,26.0,4.0,11.5,34.0,81.5,24.96
2018,4,13,6,15,244.5,41.0,4.05,11.8,74.5,153.59,115.37
2018,4,13,6,30,359.0,56.0,4.1,12.1,115.0,232.4,186.2
2018,4,13,6,45,440.0,65.0,4.15,12.4,164.0,302.99,249.39
2018,4,13,7,0,521.0,74.0,4.2,12.7,213.0,381.15,317.57
2018,4,13,7,15,575.0,81.5,4.3,12.95,265.5,449.16,375.76
2018,4,13,7,30,629.0,89.0,4.4,13.2,318.0,521.14,435.36
2018,4,13,7,45,667.0,94.0,4.45,13.45,370.0,582.84,484.87
2018,4,13,8,0,705.0,99.0,4.5,13.7,422.0,646.04,534.09
2018,4,13,8,15,732.0,103.5,4.45,13.95,472.5,701.31,574.02
2018,4,13,8,30,759.0,108.0,4.4,14.2,523.0,756.37,612.88
2018,4,13,8,45,778.5,112.0,4.4,14.4,569.5,800.32,643.08
2018,4,13,9,0,798.0,116.0,4.4,14.6,616.0,846.44,674.52
2018,4,13,9,15,816.5,117.0,4.35,14.8,658.5,886.47,700.71
2018,4,13,9,30,835.0,118.0,4.3,15.0,701.0,924.33,725.04
2018,4,13,9,45,851.5,118.5,4.25,15.15,739.0,957.29,745.9
2018,4,13,10,0,868.0,119.0,4.2,15.3,777.0,978.97,758.84
2018,4,13,10,15,876.0,120.5,4.15,15.45,806.5,998.85,770.61
2018,4,13,10,30,884.0,122.0,4.1,15.6,836.0,1015.37,780.09
2018,4,13,10,45,888.5,124.0,4.05,15.75,858.5,1025.45,785.23
2018,4,13,11,0,893.0,126.0,4.0,15.9,881.0,1031.91,788.05
2018,4,13,11,15,896.5,126.5,4.0,16.0,895.5,1032.11,787.24
2018,4,13,11,30,900.0,127.0,4.0,16.1,910.0,1028.64,784.11
2018,4,13,11,45,901.0,128.0,4.0,16.25,917.0,1019.57,777.18
2018,4,13,12,0,902.0,129.0,4.0,16.4,924.0,1006.9,767.96
2018,4,13,12,15,848.5,158.0,4.05,16.45,905.0,975.28,746.42
2018,4,13,12,30,795.0,187.0,4.1,16.5,886.0,933.72,718.02
2018,4,13,12,45,817.5,173.5,4.1,16.6,886.0,917.14,706.68
2018,4,13,13,0,840.0,160.0,4.1,16.7,886.0,896.43,692.32
2018,4,13,13,15,863.5,143.5,4.15,16.7,877.0,869.35,674.02
2018,4,13,13,30,887.0,127.0,4.2,16.7,868.0,834.62,650.22
2018,4,13,13,45,869.5,130.0,4.2,16.75,839.0,787.69,617.16
2018,4,13,14,0,852.0,133.0,4.2,16.8,810.0,741.51,584.07
2018,4,13,14,15,852.0,127.0,4.25,16.75,781.5,694.81,549.09
2018,4,13,14,30,852.0,121.0,4.3,16.7,753.0,645.96,511.67
2018,4,13,14,45,774.0,141.0,4.3,16.7,693.0,575.09,455.47
2018,4,13,15,0,696.0,161.0,4.3,16.7,633.0,508.02,401.39
2018,4,13,15,15,667.0,157.5,4.3,16.7,586.0,450.29,353.85
2018,4,13,15,30,638.0,154.0,4.3,16.7,539.0,394.69,306.92
2018,4,13,15,45,673.0,132.5,4.35,16.5,509.5,347.83,265.19
2018,4,13,16,0,708.0,111.0,4.4,16.3,480.0,296.46,218.14
2018,4,13,16,15,705.0,101.0,4.45,16.05,437.0,241.87,168.79
2018,4,13,16,30,702.0,91.0,4.5,15.8,394.0,187.3,120.58
2018,4,13,16,45,667.0,85.0,4.55,15.6,342.5,132.88,78.06
2018,4,13,17,0,632.0,79.0,4.6,15.4,291.0,82.68,48.1
2018,4,13,17,15,574.0,72.5,4.6,15.05,239.5,51.48,40.31
2018,4,13,17,30,516.0,66.0,4.6,14.7,188.0,49.0,38.01
2018,4,13,17,45,427.0,56.5,4.6,14.35,140.5,43.64,32.93
2018,4,13,18,0,338.0,47.0,4.6,14.0,93.0,36.33,25.82
2018,4,13,18,15,220.5,33.0,4.5,13.75,58.0,26.03,14.02
2018,4,13,18,30,103.0,19.0,4.4,13.5,23.0,18.11,0.0
2018,4,13,18,45,51.5,9.5,4.3,13.25,11.5,0.0,0.0
2018,4,13,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,13,19,15,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,4,13,19,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,4,13,19,45,0.0,0.0,3.8,12.85,0.0,0.0,0.0
2018,4,13,20,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,4,13,20,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,4,13,20,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,4,13,20,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,4,13,21,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,13,21,15,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,4,13,21,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,13,21,45,0.0,0.0,3.15,12.55,0.0,0.0,0.0
2018,4,13,22,0,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,4,13,22,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,4,13,22,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,13,22,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2018,4,13,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,13,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,4,13,23,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,13,23,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2018,4,14,0,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,4,14,0,15,0.0,0.0,2.55,12.45,0.0,0.0,0.0
2018,4,14,0,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,4,14,0,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,4,14,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,14,1,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,4,14,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,1,45,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,14,2,15,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,4,14,2,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,4,14,2,45,0.0,0.0,2.5,12.05,0.0,0.0,0.0
2018,4,14,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,14,3,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,4,14,3,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,14,3,45,0.0,0.0,2.65,11.85,0.0,0.0,0.0
2018,4,14,4,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,4,14,4,15,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,4,14,4,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,4,14,5,15,6.0,2.0,2.9,11.9,2.0,0.0,0.0
2018,4,14,5,30,12.0,4.0,2.9,12.1,4.0,0.0,0.0
2018,4,14,5,45,87.5,17.0,2.9,12.3,22.5,38.29,0.0
2018,4,14,6,0,163.0,30.0,2.9,12.5,41.0,97.88,41.75
2018,4,14,6,15,274.5,42.5,2.95,12.75,80.5,166.66,125.73
2018,4,14,6,30,386.0,55.0,3.0,13.0,120.0,243.97,194.86
2018,4,14,6,45,463.5,63.5,3.0,13.25,169.0,313.74,256.88
2018,4,14,7,0,541.0,72.0,3.0,13.5,218.0,390.75,323.3
2018,4,14,7,15,594.0,78.0,3.0,13.7,270.5,457.45,379.48
2018,4,14,7,30,647.0,84.0,3.0,13.9,323.0,527.95,436.74
2018,4,14,7,45,684.5,89.5,2.95,14.1,376.0,590.66,485.75
2018,4,14,8,0,722.0,95.0,2.9,14.3,429.0,654.83,533.85
2018,4,14,8,15,749.0,98.5,2.8,14.5,479.0,706.26,569.6
2018,4,14,8,30,776.0,102.0,2.7,14.7,529.0,760.85,606.81
2018,4,14,8,45,797.0,104.5,2.6,14.9,576.0,808.54,638.07
2018,4,14,9,0,818.0,107.0,2.5,15.1,623.0,854.78,667.64
2018,4,14,9,15,835.0,109.0,2.45,15.35,665.5,895.07,692.74
2018,4,14,9,30,852.0,111.0,2.4,15.6,708.0,933.08,715.94
2018,4,14,9,45,867.5,110.5,2.3,15.8,745.5,956.15,728.3
2018,4,14,10,0,883.0,110.0,2.2,16.0,783.0,984.41,744.18
2018,4,14,10,15,892.0,111.5,2.25,16.2,813.5,1005.49,756.79
2018,4,14,10,30,901.0,113.0,2.3,16.4,844.0,1023.18,767.29
2018,4,14,10,45,907.0,113.5,2.3,16.55,866.5,1033.26,772.44
2018,4,14,11,0,913.0,114.0,2.3,16.7,889.0,1039.69,775.39
2018,4,14,11,15,916.0,115.0,2.4,16.8,904.0,1039.94,775.78
2018,4,14,11,30,919.0,116.0,2.5,16.9,919.0,1036.45,773.86
2018,4,14,11,45,920.5,116.0,2.55,17.0,925.5,1026.7,767.4
2018,4,14,12,0,922.0,116.0,2.6,17.1,932.0,1013.28,758.68
2018,4,14,12,15,922.5,115.5,2.75,17.15,931.0,994.79,747.77
2018,4,14,12,30,923.0,115.0,2.9,17.2,930.0,972.8,734.45
2018,4,14,12,45,922.5,115.0,3.05,17.2,922.0,947.0,718.57
2018,4,14,13,0,922.0,115.0,3.2,17.2,914.0,917.93,700.3
2018,4,14,13,15,919.0,113.5,3.4,17.2,897.0,882.16,677.47
2018,4,14,13,30,916.0,112.0,3.6,17.2,880.0,843.57,652.31
2018,4,14,13,45,910.5,110.0,3.75,17.15,855.0,799.96,623.03
2018,4,14,14,0,905.0,108.0,3.9,17.1,830.0,754.1,591.68
2018,4,14,14,15,896.5,107.0,4.05,17.05,798.5,705.12,556.12
2018,4,14,14,30,888.0,106.0,4.2,17.0,767.0,654.56,517.53
2018,4,14,14,45,877.0,103.5,4.3,16.9,728.5,599.85,474.72
2018,4,14,15,0,866.0,101.0,4.4,16.8,690.0,544.32,429.93
2018,4,14,15,15,850.0,99.0,4.4,16.8,646.5,484.16,379.71
2018,4,14,15,30,834.0,97.0,4.4,16.8,603.0,425.92,329.53
2018,4,14,15,45,813.0,94.0,4.65,16.55,554.5,365.62,277.05
2018,4,14,16,0,792.0,91.0,4.9,16.3,506.0,306.79,224.5
2018,4,14,16,15,762.5,88.0,5.0,16.05,454.5,247.75,171.74
2018,4,14,16,30,733.0,85.0,5.1,15.8,403.0,187.95,119.91
2018,4,14,16,45,691.0,81.0,5.2,15.6,350.0,132.61,76.79
2018,4,14,17,0,649.0,77.0,5.3,15.4,297.0,82.29,47.06
2018,4,14,17,15,526.5,76.5,5.2,15.1,235.0,54.56,43.04
2018,4,14,17,30,404.0,76.0,5.1,14.8,173.0,56.01,44.22
2018,4,14,17,45,222.0,62.0,5.05,14.55,113.5,46.51,35.45
2018,4,14,18,0,40.0,48.0,5.0,14.3,54.0,41.79,30.56
2018,4,14,18,15,21.0,30.5,4.9,14.2,33.5,27.0,15.19
2018,4,14,18,30,2.0,13.0,4.8,14.1,13.0,12.39,0.0
2018,4,14,18,45,1.0,6.5,4.65,13.95,6.5,0.0,0.0
2018,4,14,19,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,4.0,13.65,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,4.05,13.55,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,4,15,5,15,7.0,2.0,2.7,12.2,2.0,0.0,0.0
2018,4,15,5,30,14.0,4.0,2.8,12.3,4.0,0.0,0.0
2018,4,15,5,45,19.5,14.5,2.9,12.4,15.5,18.79,0.0
2018,4,15,6,0,25.0,25.0,3.0,12.5,27.0,34.78,14.59
2018,4,15,6,15,95.0,44.0,3.1,12.7,59.5,95.3,71.34
2018,4,15,6,30,165.0,63.0,3.2,12.9,92.0,151.68,120.97
2018,4,15,6,45,177.0,77.5,3.35,13.1,118.0,181.8,148.76
2018,4,15,7,0,189.0,92.0,3.5,13.3,144.0,213.22,176.81
2018,4,15,7,15,121.0,116.0,3.5,13.5,152.0,201.14,166.63
2018,4,15,7,30,53.0,140.0,3.5,13.7,160.0,180.78,148.37
2018,4,15,7,45,77.0,165.5,3.55,13.85,199.0,226.72,186.66
2018,4,15,8,0,101.0,191.0,3.6,14.0,238.0,274.52,225.71
2018,4,15,8,15,207.5,205.0,3.7,14.15,315.5,385.46,317.0
2018,4,15,8,30,314.0,219.0,3.8,14.3,393.0,506.09,413.05
2018,4,15,8,45,380.5,224.5,3.95,14.5,453.0,578.14,468.72
2018,4,15,9,0,447.0,230.0,4.1,14.7,513.0,667.05,535.92
2018,4,15,9,15,572.0,201.0,4.2,14.75,588.0,759.82,607.02
2018,4,15,9,30,697.0,172.0,4.3,14.8,663.0,863.46,682.39
2018,4,15,9,45,785.5,143.5,4.4,14.9,723.5,924.24,724.44
2018,4,15,10,0,874.0,115.0,4.5,15.0,784.0,982.11,764.27
2018,4,15,10,15,881.0,116.5,4.55,15.05,813.0,1001.01,776.21
2018,4,15,10,30,888.0,118.0,4.6,15.1,842.0,1016.5,786.16
2018,4,15,10,45,893.0,119.5,4.7,15.2,864.0,1026.49,792.73
2018,4,15,11,0,898.0,121.0,4.8,15.3,886.0,1032.85,796.94
2018,4,15,11,15,900.5,121.5,4.9,15.3,899.5,1031.98,796.59
2018,4,15,11,30,903.0,122.0,5.0,15.3,913.0,1027.45,793.85
2018,4,15,11,45,903.5,122.0,5.15,15.35,918.5,1016.79,787.19
2018,4,15,12,0,904.0,122.0,5.3,15.4,924.0,1002.56,778.09
2018,4,15,12,15,902.5,121.5,5.5,15.4,921.5,982.42,765.31
2018,4,15,12,30,901.0,121.0,5.7,15.4,919.0,958.94,750.07
2018,4,15,12,45,767.0,181.5,5.9,15.35,856.0,880.24,694.65
2018,4,15,13,0,633.0,242.0,6.1,15.3,793.0,801.52,636.63
2018,4,15,13,15,369.5,313.5,6.25,15.15,633.5,624.58,498.04
2018,4,15,13,30,106.0,385.0,6.4,15.0,474.0,455.78,361.61
2018,4,15,13,45,70.5,343.5,6.6,14.85,402.0,377.98,301.04
2018,4,15,14,0,35.0,302.0,6.8,14.7,330.0,308.5,245.87
2018,4,15,14,15,18.5,233.0,6.9,14.5,247.5,229.01,182.48
2018,4,15,14,30,2.0,164.0,7.0,14.3,165.0,153.77,121.52
2018,4,15,14,45,1.0,142.0,7.15,14.15,142.5,132.59,104.5
2018,4,15,15,0,0.0,120.0,7.3,14.0,120.0,111.63,87.5
2018,4,15,15,15,5.5,151.5,7.3,14.0,155.0,142.67,113.42
2018,4,15,15,30,11.0,183.0,7.3,14.0,190.0,172.2,137.99
2018,4,15,15,45,21.5,179.0,7.3,13.65,191.0,170.71,137.05
2018,4,15,16,0,32.0,175.0,7.3,13.3,192.0,165.01,132.42
2018,4,15,16,15,97.5,163.0,7.15,13.15,207.0,162.93,128.46
2018,4,15,16,30,163.0,151.0,7.0,13.0,222.0,155.36,119.08
2018,4,15,16,45,160.5,134.5,6.9,12.9,197.0,129.06,97.51
2018,4,15,17,0,158.0,118.0,6.8,12.8,172.0,103.16,78.44
2018,4,15,17,15,135.5,90.5,6.6,12.65,131.0,74.24,61.07
2018,4,15,17,30,113.0,63.0,6.4,12.5,90.0,49.82,39.1
2018,4,15,17,45,89.5,49.0,6.25,12.35,67.0,42.18,31.96
2018,4,15,18,0,66.0,35.0,6.1,12.2,44.0,30.62,21.15
2018,4,15,18,15,39.5,22.5,6.0,12.1,27.5,19.99,10.2
2018,4,15,18,30,13.0,10.0,5.9,12.0,11.0,9.53,0.0
2018,4,15,18,45,6.5,5.0,5.8,11.95,5.5,4.77,0.0
2018,4,15,19,0,0.0,0.0,5.7,11.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.3,11.75,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.2,11.7,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.05,11.6,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.6,11.4,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,4.45,11.4,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,4.3,11.4,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,3.8,11.45,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.8,11.35,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,4,16,5,15,2.5,1.5,3.9,11.4,1.5,0.0,0.0
2018,4,16,5,30,5.0,3.0,4.0,11.5,3.0,0.0,0.0
2018,4,16,5,45,11.0,10.0,4.05,11.55,10.5,12.36,0.0
2018,4,16,6,0,17.0,17.0,4.1,11.6,18.0,21.36,8.06
2018,4,16,6,15,19.0,27.5,4.3,11.65,30.0,33.68,22.12
2018,4,16,6,30,21.0,38.0,4.5,11.7,42.0,46.05,33.54
2018,4,16,6,45,25.0,41.0,4.65,11.7,47.0,51.45,38.8
2018,4,16,7,0,29.0,44.0,4.8,11.7,52.0,57.61,44.54
2018,4,16,7,15,16.5,51.0,4.9,11.7,56.0,58.65,45.39
2018,4,16,7,30,4.0,58.0,5.0,11.7,60.0,56.48,43.2
2018,4,16,7,45,146.0,109.5,5.05,11.65,178.5,228.05,192.2
2018,4,16,8,0,288.0,161.0,5.1,11.6,297.0,397.65,334.58
2018,4,16,8,15,293.5,157.5,5.15,11.65,309.0,408.46,342.81
2018,4,16,8,30,299.0,154.0,5.2,11.7,321.0,432.9,362.09
2018,4,16,8,45,222.0,170.5,5.3,11.7,300.0,382.34,318.63
2018,4,16,9,0,145.0,187.0,5.4,11.7,279.0,327.46,271.28
2018,4,16,9,15,304.0,224.0,5.4,11.75,434.0,528.58,435.81
2018,4,16,9,30,463.0,261.0,5.4,11.8,589.0,738.34,599.05
2018,4,16,9,45,447.5,282.5,5.4,11.8,612.5,755.39,609.09
2018,4,16,10,0,432.0,304.0,5.4,11.8,636.0,769.62,617.92
2018,4,16,10,15,410.5,326.5,5.35,11.85,651.5,776.29,620.61
2018,4,16,10,30,389.0,349.0,5.3,11.9,667.0,768.58,612.96
2018,4,16,10,45,527.0,296.0,5.3,11.9,739.5,861.8,685.73
2018,4,16,11,0,665.0,243.0,5.3,11.9,812.0,945.53,749.73
2018,4,16,11,15,545.0,273.0,5.3,11.85,744.5,849.14,675.58
2018,4,16,11,30,425.0,303.0,5.3,11.8,677.0,755.19,602.75
2018,4,16,11,45,289.5,360.0,5.3,11.75,615.5,662.75,528.93
2018,4,16,12,0,154.0,417.0,5.3,11.7,554.0,572.96,455.85
2018,4,16,12,15,110.5,386.5,5.3,11.7,484.5,494.49,394.63
2018,4,16,12,30,67.0,356.0,5.3,11.7,415.0,409.39,327.35
2018,4,16,12,45,50.5,320.5,5.35,11.7,365.0,355.69,285.0
2018,4,16,13,0,34.0,285.0,5.4,11.7,315.0,303.48,243.31
2018,4,16,13,15,142.0,320.5,5.5,11.7,441.0,430.75,347.83
2018,4,16,13,30,250.0,356.0,5.6,11.7,567.0,546.91,440.69
2018,4,16,13,45,524.0,258.0,5.7,11.65,683.5,651.55,528.31
2018,4,16,14,0,798.0,160.0,5.8,11.6,800.0,729.4,592.96
2018,4,16,14,15,851.0,129.5,5.9,11.6,788.0,697.29,568.24
2018,4,16,14,30,904.0,99.0,6.0,11.6,776.0,658.66,537.89
2018,4,16,14,45,894.5,96.5,6.15,11.55,738.0,604.11,493.14
2018,4,16,15,0,885.0,94.0,6.3,11.5,700.0,548.56,446.29
2018,4,16,15,15,811.0,111.5,6.3,11.5,640.0,478.32,386.04
2018,4,16,15,30,737.0,129.0,6.3,11.5,580.0,413.35,329.38
2018,4,16,15,45,630.5,144.0,6.4,11.45,508.0,343.97,269.59
2018,4,16,16,0,524.0,159.0,6.5,11.4,436.0,285.21,219.21
2018,4,16,16,15,583.5,128.5,6.5,11.35,408.0,238.9,174.61
2018,4,16,16,30,643.0,98.0,6.5,11.3,380.0,184.66,123.4
2018,4,16,16,45,629.0,88.5,6.5,11.25,335.5,133.21,81.21
2018,4,16,17,0,615.0,79.0,6.5,11.2,291.0,83.47,49.25
2018,4,16,17,15,509.0,75.5,6.35,11.1,231.0,53.3,42.6
2018,4,16,17,30,403.0,72.0,6.2,11.0,171.0,52.77,42.02
2018,4,16,17,45,336.0,59.5,6.05,10.9,128.5,44.59,34.33
2018,4,16,18,0,269.0,47.0,5.9,10.8,86.0,36.01,26.07
2018,4,16,18,15,175.5,33.0,5.8,10.75,54.5,25.8,15.22
2018,4,16,18,30,82.0,19.0,5.7,10.7,23.0,15.81,0.0
2018,4,16,18,45,41.0,9.5,5.55,10.65,11.5,9.05,0.0
2018,4,16,19,0,0.0,0.0,5.4,10.6,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,5.35,10.55,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,4.7,10.45,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,4.6,10.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,4.5,10.35,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,4.4,10.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,4.35,10.25,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,4.3,10.2,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,4.25,10.15,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,4.2,10.1,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,4.15,10.1,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,4.1,10.05,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,3.9,9.9,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,3.85,9.85,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,3.75,9.75,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,3.7,9.7,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,3.6,9.7,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,3.55,9.65,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,3.5,9.6,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,3.45,9.6,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,3.3,9.55,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2018,4,17,5,15,15.5,3.5,3.05,9.7,3.0,0.0,0.0
2018,4,17,5,30,31.0,7.0,3.0,9.9,6.0,0.0,0.0
2018,4,17,5,45,135.0,19.5,2.9,10.1,29.0,53.58,0.0
2018,4,17,6,0,239.0,32.0,2.8,10.3,52.0,128.15,79.34
2018,4,17,6,15,352.5,43.0,2.75,10.5,95.5,197.85,153.16
2018,4,17,6,30,466.0,54.0,2.7,10.7,139.0,280.34,226.87
2018,4,17,6,45,537.0,61.5,2.7,10.9,190.0,350.29,289.44
2018,4,17,7,0,608.0,69.0,2.7,11.1,241.0,426.76,355.5
2018,4,17,7,15,656.0,74.5,2.6,11.25,294.5,493.35,411.21
2018,4,17,7,30,704.0,80.0,2.5,11.4,348.0,563.15,467.28
2018,4,17,7,45,735.5,84.5,2.4,11.6,400.5,623.15,513.45
2018,4,17,8,0,767.0,89.0,2.3,11.8,453.0,681.15,555.24
2018,4,17,8,15,791.5,93.0,2.2,12.0,504.0,736.39,593.16
2018,4,17,8,30,816.0,97.0,2.1,12.2,555.0,791.0,629.55
2018,4,17,8,45,834.5,99.5,2.0,12.45,602.0,837.8,659.25
2018,4,17,9,0,853.0,102.0,1.9,12.7,649.0,882.88,687.06
2018,4,17,9,15,867.5,104.0,1.75,12.9,691.5,914.18,704.26
2018,4,17,9,30,882.0,106.0,1.6,13.1,734.0,950.28,724.37
2018,4,17,9,45,893.0,108.0,1.45,13.3,771.0,980.32,739.78
2018,4,17,10,0,904.0,110.0,1.3,13.5,808.0,1007.29,752.75
2018,4,17,10,15,911.0,111.5,1.15,13.7,837.5,1026.51,760.32
2018,4,17,10,30,918.0,113.0,1.0,13.9,867.0,1042.21,765.43
2018,4,17,10,45,922.0,114.5,0.85,14.05,889.0,1051.29,766.31
2018,4,17,11,0,926.0,116.0,0.7,14.2,911.0,1056.63,764.79
2018,4,17,11,15,929.5,117.0,0.7,14.3,926.0,1057.16,764.18
2018,4,17,11,30,933.0,118.0,0.7,14.4,941.0,1053.89,761.44
2018,4,17,11,45,934.5,118.5,0.75,14.55,948.0,1044.35,756.04
2018,4,17,12,0,936.0,119.0,0.8,14.7,955.0,1031.1,748.49
2018,4,17,12,15,934.5,119.5,0.9,14.75,953.0,1011.33,738.28
2018,4,17,12,30,933.0,120.0,1.0,14.8,951.0,988.11,725.79
2018,4,17,12,45,929.5,120.5,1.15,14.9,941.0,959.73,710.55
2018,4,17,13,0,926.0,121.0,1.3,15.0,931.0,928.23,692.85
2018,4,17,13,15,919.5,121.5,1.5,15.0,913.0,891.26,671.93
2018,4,17,13,30,913.0,122.0,1.7,15.0,895.0,851.69,648.51
2018,4,17,13,45,902.5,123.5,1.9,15.0,869.0,807.64,621.18
2018,4,17,14,0,892.0,125.0,2.1,15.0,843.0,761.71,591.7
2018,4,17,14,15,883.0,123.0,2.4,14.95,810.5,711.91,557.45
2018,4,17,14,30,874.0,121.0,2.7,14.9,778.0,660.65,520.22
2018,4,17,14,45,862.0,118.5,3.0,14.85,739.5,605.34,478.3
2018,4,17,15,0,850.0,116.0,3.3,14.8,701.0,549.34,434.08
2018,4,17,15,15,833.5,113.5,3.3,14.8,657.0,490.91,385.56
2018,4,17,15,30,817.0,111.0,3.3,14.8,613.0,432.89,335.93
2018,4,17,15,45,796.5,107.5,3.8,14.6,564.5,373.28,284.5
2018,4,17,16,0,776.0,104.0,4.3,14.4,516.0,315.12,232.87
2018,4,17,16,15,724.0,103.0,4.5,14.2,457.5,249.63,175.77
2018,4,17,16,30,672.0,102.0,4.7,14.0,399.0,193.36,127.81
2018,4,17,16,45,641.0,92.0,4.85,13.85,346.5,137.88,83.63
2018,4,17,17,0,610.0,82.0,5.0,13.7,294.0,86.21,50.93
2018,4,17,17,15,538.5,75.0,5.05,13.4,239.0,52.79,41.76
2018,4,17,17,30,467.0,68.0,5.1,13.1,184.0,49.91,39.12
2018,4,17,17,45,393.5,58.5,5.15,12.85,140.0,44.66,34.15
2018,4,17,18,0,320.0,49.0,5.2,12.6,96.0,37.61,27.32
2018,4,17,18,15,218.0,35.5,5.15,12.4,62.0,27.82,17.01
2018,4,17,18,30,116.0,22.0,5.1,12.2,28.0,17.61,0.0
2018,4,17,18,45,58.0,11.0,5.05,12.0,14.0,10.48,0.0
2018,4,17,19,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,4.15,11.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,3.85,11.65,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,3.7,11.6,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,3.1,11.65,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,3.2,11.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,3.15,11.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,3.0,11.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,2.7,11.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,2.55,11.2,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,2.35,11.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,2.3,11.3,1.0,0.0,0.0
2018,4,18,5,45,0.0,4.5,2.3,11.35,4.5,4.29,0.0
2018,4,18,6,0,0.0,8.0,2.3,11.4,8.0,7.4,0.0
2018,4,18,6,15,0.0,11.5,2.25,11.55,11.5,10.65,3.28
2018,4,18,6,30,0.0,15.0,2.2,11.7,15.0,13.89,6.26
2018,4,18,6,45,0.0,20.5,2.15,11.8,20.5,19.0,10.79
2018,4,18,7,0,0.0,26.0,2.1,11.9,26.0,24.11,15.27
2018,4,18,7,15,1.0,52.0,2.05,11.95,52.5,48.92,36.69
2018,4,18,7,30,2.0,78.0,2.0,12.0,79.0,74.19,58.23
2018,4,18,7,45,1.0,75.0,1.95,12.05,75.5,70.5,54.85
2018,4,18,8,0,0.0,72.0,1.9,12.1,72.0,67.01,51.67
2018,4,18,8,15,1.0,95.5,1.9,12.2,96.0,90.1,70.98
2018,4,18,8,30,2.0,119.0,1.9,12.3,120.0,113.89,90.57
2018,4,18,8,45,16.0,177.5,1.9,12.4,187.5,184.31,148.67
2018,4,18,9,0,30.0,236.0,1.9,12.5,255.0,268.2,215.93
2018,4,18,9,15,52.5,270.0,1.95,12.6,306.5,325.38,260.96
2018,4,18,9,30,75.0,304.0,2.0,12.7,358.0,383.45,305.94
2018,4,18,9,45,116.5,337.0,2.1,12.85,425.5,472.9,374.58
2018,4,18,10,0,158.0,370.0,2.2,13.0,493.0,549.54,432.0
2018,4,18,10,15,124.5,373.0,2.3,13.1,472.0,519.45,407.48
2018,4,18,10,30,91.0,376.0,2.4,13.2,451.0,474.45,372.45
2018,4,18,10,45,92.0,393.0,2.55,13.3,470.5,492.06,385.65
2018,4,18,11,0,93.0,410.0,2.7,13.4,490.0,509.08,398.03
2018,4,18,11,15,67.5,382.5,2.85,13.45,441.0,451.91,354.21
2018,4,18,11,30,42.0,355.0,3.0,13.5,392.0,395.5,310.7
2018,4,18,11,45,32.5,341.5,3.15,13.55,370.5,370.05,291.07
2018,4,18,12,0,23.0,328.0,3.3,13.6,349.0,335.4,264.1
2018,4,18,12,15,25.5,335.5,3.35,13.7,358.5,352.72,277.59
2018,4,18,12,30,28.0,343.0,3.4,13.8,368.0,360.09,283.25
2018,4,18,12,45,53.5,376.0,3.5,13.85,423.0,412.85,324.7
2018,4,18,13,0,79.0,409.0,3.6,13.9,478.0,463.31,363.76
2018,4,18,13,15,169.5,397.0,3.65,13.9,542.0,527.17,414.88
2018,4,18,13,30,260.0,385.0,3.7,13.9,606.0,582.05,458.29
2018,4,18,13,45,409.0,328.0,3.7,13.9,664.0,629.73,497.37
2018,4,18,14,0,558.0,271.0,3.7,13.9,722.0,661.41,523.58
2018,4,18,14,15,619.0,233.5,3.7,13.85,715.5,639.09,507.47
2018,4,18,14,30,680.0,196.0,3.7,13.8,709.0,609.18,485.17
2018,4,18,14,45,761.5,154.5,3.7,13.75,702.0,580.05,462.51
2018,4,18,15,0,843.0,113.0,3.7,13.7,695.0,543.26,432.34
2018,4,18,15,15,858.0,101.0,3.7,13.7,661.0,491.19,388.19
2018,4,18,15,30,873.0,89.0,3.7,13.7,627.0,439.24,342.43
2018,4,18,15,45,856.0,85.5,3.6,13.55,578.5,378.35,288.45
2018,4,18,16,0,839.0,82.0,3.5,13.4,530.0,314.37,230.96
2018,4,18,16,15,813.0,79.0,3.45,13.25,478.0,253.51,175.95
2018,4,18,16,30,787.0,76.0,3.4,13.1,426.0,195.19,124.53
2018,4,18,16,45,710.5,76.5,3.35,12.95,362.5,137.22,80.16
2018,4,18,17,0,634.0,77.0,3.3,12.8,299.0,83.81,48.09
2018,4,18,17,15,526.5,74.5,3.2,12.55,238.0,52.16,41.35
2018,4,18,17,30,419.0,72.0,3.1,12.3,177.0,52.63,41.72
2018,4,18,17,45,342.0,60.5,2.95,12.05,133.0,45.21,34.8
2018,4,18,18,0,265.0,49.0,2.8,11.8,89.0,37.46,27.35
2018,4,18,18,15,160.0,34.0,2.8,11.6,55.5,26.48,16.24
2018,4,18,18,30,55.0,19.0,2.8,11.4,22.0,15.85,0.0
2018,4,18,18,45,27.5,9.5,2.75,11.2,11.0,9.05,0.0
2018,4,18,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,2.7,10.8,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,2.75,10.75,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,2.9,10.65,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,3.55,10.25,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,3.7,10.2,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,3.8,10.2,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,3.85,10.2,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.95,10.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,4.0,10.2,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,4.05,10.15,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,4.1,10.1,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,4.05,10.1,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,4.0,10.05,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.8,10.05,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,19,5,15,26.5,4.0,2.95,10.4,4.0,0.0,0.0
2018,4,19,5,30,53.0,8.0,3.1,10.7,8.0,7.63,0.0
2018,4,19,5,45,176.0,20.5,3.25,11.0,34.0,65.94,0.0
2018,4,19,6,0,299.0,33.0,3.4,11.3,60.0,149.55,100.71
2018,4,19,6,15,404.0,41.5,3.55,11.55,103.5,217.55,169.31
2018,4,19,6,30,509.0,50.0,3.7,11.8,147.0,296.69,240.48
2018,4,19,6,45,527.5,61.5,3.9,12.05,189.5,347.67,287.76
2018,4,19,7,0,546.0,73.0,4.1,12.3,232.0,399.73,334.11
2018,4,19,7,15,600.0,80.5,4.15,12.45,287.0,469.19,392.96
2018,4,19,7,30,654.0,88.0,4.2,12.6,342.0,542.6,453.11
2018,4,19,7,45,657.5,98.5,4.3,12.8,385.0,587.99,489.03
2018,4,19,8,0,661.0,109.0,4.4,13.0,428.0,631.8,522.78
2018,4,19,8,15,633.0,132.0,4.4,13.2,463.5,663.51,545.14
2018,4,19,8,30,605.0,155.0,4.4,13.4,499.0,690.39,563.25
2018,4,19,8,45,649.5,153.5,4.45,13.55,550.5,747.85,605.52
2018,4,19,9,0,694.0,152.0,4.5,13.7,602.0,805.65,646.67
2018,4,19,9,15,709.5,157.5,4.45,13.9,643.0,844.84,672.77
2018,4,19,9,30,725.0,163.0,4.4,14.1,684.0,882.04,697.22
2018,4,19,9,45,577.0,234.5,4.4,14.3,662.0,827.46,654.07
2018,4,19,10,0,429.0,306.0,4.4,14.5,640.0,769.21,605.52
2018,4,19,10,15,370.5,340.5,4.4,14.65,636.5,739.85,581.31
2018,4,19,10,30,312.0,375.0,4.4,14.8,633.0,720.16,563.74
2018,4,19,10,45,323.0,382.0,4.4,14.95,655.5,737.51,575.79
2018,4,19,11,0,334.0,389.0,4.4,15.1,678.0,753.33,586.52
2018,4,19,11,15,558.0,291.0,4.55,15.2,782.5,881.32,686.13
2018,4,19,11,30,782.0,193.0,4.7,15.3,887.0,991.52,766.74
2018,4,19,11,45,868.0,150.5,4.85,15.4,926.0,1012.41,781.26
2018,4,19,12,0,954.0,108.0,5.0,15.5,965.0,1037.87,799.71
2018,4,19,12,15,951.5,109.5,5.2,15.5,963.0,1017.9,787.21
2018,4,19,12,30,949.0,111.0,5.4,15.5,961.0,994.44,772.43
2018,4,19,12,45,943.0,112.5,5.6,15.55,950.0,964.45,752.7
2018,4,19,13,0,937.0,114.0,5.8,15.6,939.0,931.42,730.58
2018,4,19,13,15,932.5,113.5,5.95,15.55,921.0,894.85,705.63
2018,4,19,13,30,928.0,113.0,6.1,15.5,903.0,855.53,678.4
2018,4,19,13,45,920.5,112.5,6.2,15.5,877.0,811.37,646.93
2018,4,19,14,0,913.0,112.0,6.3,15.5,851.0,765.09,613.55
2018,4,19,14,15,904.0,110.5,6.3,15.45,818.5,714.96,575.28
2018,4,19,14,30,895.0,109.0,6.3,15.4,786.0,663.32,534.13
2018,4,19,14,45,882.5,108.0,6.35,15.35,747.5,608.85,489.87
2018,4,19,15,0,870.0,107.0,6.4,15.3,709.0,553.7,443.86
2018,4,19,15,15,854.5,104.5,6.4,15.3,665.0,493.14,392.22
2018,4,19,15,30,839.0,102.0,6.4,15.3,621.0,434.5,340.73
2018,4,19,15,45,816.0,99.5,6.25,15.05,571.5,373.77,286.63
2018,4,19,16,0,793.0,97.0,6.1,14.8,522.0,314.74,233.08
2018,4,19,16,15,762.0,93.5,6.0,14.65,469.5,254.97,179.14
2018,4,19,16,30,731.0,90.0,5.9,14.5,417.0,194.36,126.12
2018,4,19,16,45,688.5,86.5,5.8,14.3,363.5,139.55,82.76
2018,4,19,17,0,646.0,83.0,5.7,14.1,310.0,89.83,52.36
2018,4,19,17,15,587.0,76.5,5.6,13.8,257.0,53.83,42.62
2018,4,19,17,30,528.0,70.0,5.5,13.5,204.0,51.44,40.45
2018,4,19,17,45,439.0,61.5,5.35,13.2,155.0,47.13,36.34
2018,4,19,18,0,350.0,53.0,5.2,12.9,106.0,40.7,30.08
2018,4,19,18,15,235.0,38.5,4.95,12.7,68.0,30.16,19.38
2018,4,19,18,30,120.0,24.0,4.7,12.5,30.0,19.18,0.0
2018,4,19,18,45,60.0,12.0,4.5,12.35,15.0,11.44,0.0
2018,4,19,19,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.35,11.95,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,3.35,11.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,2.95,11.2,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,4,20,5,15,18.5,4.0,2.75,11.55,4.0,0.0,0.0
2018,4,20,5,30,37.0,8.0,2.7,11.8,8.0,15.43,0.0
2018,4,20,5,45,137.5,22.0,2.7,12.05,33.5,68.69,0.0
2018,4,20,6,0,238.0,36.0,2.7,12.3,59.0,134.74,92.87
2018,4,20,6,15,253.5,45.5,2.7,12.5,83.5,163.67,127.1
2018,4,20,6,30,269.0,55.0,2.7,12.7,108.0,194.98,157.51
2018,4,20,6,45,138.5,78.0,2.7,12.95,105.5,163.32,133.67
2018,4,20,7,0,8.0,101.0,2.7,13.2,103.0,103.85,83.15
2018,4,20,7,15,7.5,115.0,2.65,13.45,117.5,117.03,94.26
2018,4,20,7,30,7.0,129.0,2.6,13.7,132.0,130.26,105.04
2018,4,20,7,45,26.0,158.5,2.55,13.95,171.0,182.03,148.05
2018,4,20,8,0,45.0,188.0,2.5,14.2,210.0,228.64,185.95
2018,4,20,8,15,74.5,218.0,2.55,14.4,259.0,285.39,231.73
2018,4,20,8,30,104.0,248.0,2.6,14.6,308.0,344.13,278.17
2018,4,20,8,45,110.5,272.0,2.65,14.85,340.0,378.04,303.63
2018,4,20,9,0,117.0,296.0,2.7,15.1,372.0,424.86,338.67
2018,4,20,9,15,153.0,316.0,2.75,15.25,422.0,481.35,381.74
2018,4,20,9,30,189.0,336.0,2.8,15.4,472.0,539.0,424.91
2018,4,20,9,45,216.0,351.0,2.85,15.6,514.0,583.17,457.15
2018,4,20,10,0,243.0,366.0,2.9,15.8,556.0,641.18,498.94
2018,4,20,10,15,222.5,384.0,2.95,15.95,563.0,627.66,487.23
2018,4,20,10,30,202.0,402.0,3.0,16.1,570.0,626.32,484.73
2018,4,20,10,45,193.0,414.5,3.05,16.25,578.5,629.11,485.69
2018,4,20,11,0,184.0,427.0,3.1,16.4,587.0,630.78,485.87
2018,4,20,11,15,225.0,426.5,3.15,16.55,625.0,667.56,513.31
2018,4,20,11,30,266.0,426.0,3.2,16.7,663.0,714.39,547.28
2018,4,20,11,45,261.5,429.5,3.25,16.8,664.0,706.61,540.97
2018,4,20,12,0,257.0,433.0,3.3,16.9,665.0,697.6,534.21
2018,4,20,12,15,205.5,440.5,3.4,16.9,625.5,638.08,490.18
2018,4,20,12,30,154.0,448.0,3.5,16.9,586.0,589.42,453.64
2018,4,20,12,45,161.5,442.0,3.6,16.95,585.5,582.02,448.98
2018,4,20,13,0,169.0,436.0,3.7,17.0,585.0,573.65,443.35
2018,4,20,13,15,183.5,425.5,3.9,16.9,584.5,565.77,438.8
2018,4,20,13,30,198.0,415.0,4.1,16.8,584.0,556.43,433.04
2018,4,20,13,45,312.0,354.5,4.25,16.75,612.0,577.36,452.47
2018,4,20,14,0,426.0,294.0,4.4,16.7,640.0,588.0,463.61
2018,4,20,14,15,660.5,197.5,4.6,16.55,710.0,633.77,502.8
2018,4,20,14,30,895.0,101.0,4.8,16.4,780.0,656.23,522.58
2018,4,20,14,45,883.5,99.5,4.95,16.25,742.0,602.0,479.56
2018,4,20,15,0,872.0,98.0,5.1,16.1,704.0,547.0,434.86
2018,4,20,15,15,857.5,95.0,5.1,16.1,660.0,488.73,385.65
2018,4,20,15,30,843.0,92.0,5.1,16.1,616.0,430.57,335.12
2018,4,20,15,45,823.5,90.0,5.35,15.7,568.5,368.37,280.85
2018,4,20,16,0,804.0,88.0,5.6,15.3,521.0,310.48,228.73
2018,4,20,16,15,777.5,84.5,5.6,15.05,470.0,251.18,175.15
2018,4,20,16,30,751.0,81.0,5.6,14.8,419.0,194.53,125.24
2018,4,20,16,45,715.5,76.5,5.6,14.55,366.0,138.94,80.93
2018,4,20,17,0,680.0,72.0,5.6,14.3,313.0,83.26,45.48
2018,4,20,17,15,629.5,66.5,5.5,14.05,261.0,45.68,35.3
2018,4,20,17,30,579.0,61.0,5.4,13.8,209.0,43.67,33.48
2018,4,20,17,45,500.0,54.0,5.3,13.5,160.5,40.26,30.23
2018,4,20,18,0,421.0,47.0,5.2,13.2,112.0,36.8,26.68
2018,4,20,18,15,295.5,34.5,5.05,12.95,72.0,27.84,17.61
2018,4,20,18,30,170.0,22.0,4.9,12.7,32.0,17.47,0.0
2018,4,20,18,45,85.0,11.0,4.75,12.5,16.0,10.48,0.0
2018,4,20,19,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,4.2,11.95,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,4.15,11.65,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,4.1,11.55,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,4.05,11.35,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,4.0,11.3,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,3.95,11.3,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,3.85,11.25,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,21,5,15,24.0,4.5,3.25,11.35,4.5,0.0,0.0
2018,4,21,5,30,48.0,9.0,3.2,11.6,9.0,18.78,0.0
2018,4,21,5,45,159.0,22.5,3.15,11.9,36.0,75.89,0.0
2018,4,21,6,0,270.0,36.0,3.1,12.2,63.0,145.16,102.17
2018,4,21,6,15,371.0,46.0,3.05,12.4,106.5,211.13,164.9
2018,4,21,6,30,472.0,56.0,3.0,12.6,150.0,288.9,233.93
2018,4,21,6,45,539.5,63.0,2.95,12.8,201.0,357.18,294.32
2018,4,21,7,0,607.0,70.0,2.9,13.0,252.0,431.58,357.84
2018,4,21,7,15,652.5,75.0,2.75,13.2,304.5,496.12,411.08
2018,4,21,7,30,698.0,80.0,2.6,13.4,357.0,563.61,464.51
2018,4,21,7,45,732.0,84.0,2.45,13.6,410.0,621.8,508.76
2018,4,21,8,0,766.0,88.0,2.3,13.8,463.0,683.71,552.51
2018,4,21,8,15,790.0,91.0,2.15,14.05,513.0,737.18,588.28
2018,4,21,8,30,814.0,94.0,2.0,14.3,563.0,789.98,622.48
2018,4,21,8,45,833.0,96.0,1.85,14.55,609.5,836.32,651.03
2018,4,21,9,0,852.0,98.0,1.7,14.8,656.0,873.9,672.7
2018,4,21,9,15,866.5,99.0,1.6,15.1,697.5,911.1,694.06
2018,4,21,9,30,881.0,100.0,1.5,15.4,739.0,945.86,713.29
2018,4,21,9,45,892.5,100.0,1.4,15.7,774.5,973.94,727.72
2018,4,21,10,0,904.0,100.0,1.3,16.0,810.0,999.01,739.97
2018,4,21,10,15,911.0,101.5,1.25,16.35,839.0,1018.08,748.94
2018,4,21,10,30,918.0,103.0,1.2,16.7,868.0,1033.66,755.74
2018,4,21,10,45,923.0,104.0,1.15,17.05,890.0,1043.08,758.69
2018,4,21,11,0,928.0,105.0,1.1,17.4,912.0,1048.8,759.46
2018,4,21,11,15,931.0,105.5,1.15,17.65,926.0,1048.22,758.76
2018,4,21,11,30,934.0,106.0,1.2,17.9,940.0,1043.87,755.9
2018,4,21,11,45,935.0,106.0,1.3,18.1,946.0,1033.28,750.32
2018,4,21,12,0,936.0,106.0,1.4,18.3,952.0,1019.03,742.45
2018,4,21,12,15,935.5,106.5,1.65,18.35,950.5,1000.24,734.36
2018,4,21,12,30,935.0,107.0,1.9,18.4,949.0,977.97,723.47
2018,4,21,12,45,933.0,106.5,2.15,18.45,939.5,949.96,708.25
2018,4,21,13,0,931.0,106.0,2.4,18.5,930.0,918.79,690.38
2018,4,21,13,15,926.5,106.0,2.65,18.45,912.5,882.98,669.04
2018,4,21,13,30,922.0,106.0,2.9,18.4,895.0,844.45,645.23
2018,4,21,13,45,915.0,105.5,3.1,18.3,870.0,801.0,617.18
2018,4,21,14,0,908.0,105.0,3.3,18.2,845.0,755.41,587.02
2018,4,21,14,15,899.0,103.5,3.45,18.1,812.5,705.63,551.87
2018,4,21,14,30,890.0,102.0,3.6,18.0,780.0,654.35,513.44
2018,4,21,14,45,877.0,102.0,3.8,17.9,742.0,600.9,472.22
2018,4,21,15,0,864.0,102.0,4.0,17.8,704.0,546.82,429.06
2018,4,21,15,15,849.0,99.5,4.0,17.8,660.5,489.2,381.29
2018,4,21,15,30,834.0,97.0,4.0,17.8,617.0,428.75,329.97
2018,4,21,15,45,811.0,96.5,4.15,17.5,569.5,370.22,279.3
2018,4,21,16,0,788.0,96.0,4.3,17.2,522.0,313.35,228.91
2018,4,21,16,15,760.0,92.0,4.4,16.95,470.5,254.2,176.5
2018,4,21,16,30,732.0,88.0,4.5,16.7,419.0,193.98,124.47
2018,4,21,16,45,695.0,83.5,4.55,16.4,366.5,138.97,81.08
2018,4,21,17,0,658.0,79.0,4.6,16.1,314.0,88.35,49.77
2018,4,21,17,15,606.5,73.0,4.6,15.75,262.0,50.68,39.49
2018,4,21,17,30,555.0,67.0,4.6,15.4,210.0,48.54,37.59
2018,4,21,17,45,479.0,58.0,4.55,15.0,161.5,43.63,33.03
2018,4,21,18,0,403.0,49.0,4.5,14.6,113.0,38.49,28.03
2018,4,21,18,15,281.0,36.5,4.4,14.35,73.0,29.62,19.13
2018,4,21,18,30,159.0,24.0,4.3,14.1,33.0,19.08,0.0
2018,4,21,18,45,79.5,12.0,4.25,13.85,16.5,11.44,0.0
2018,4,21,19,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,3.8,13.35,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,3.45,13.15,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,3.25,12.35,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,3.4,11.35,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,3.25,11.25,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,3.15,11.2,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,4,22,5,15,15.0,5.0,3.05,11.5,5.0,0.0,0.0
2018,4,22,5,30,30.0,10.0,3.1,11.8,10.0,15.96,0.0
2018,4,22,5,45,122.0,27.0,3.15,12.05,38.0,72.09,0.0
2018,4,22,6,0,214.0,44.0,3.2,12.3,66.0,136.91,98.3
2018,4,22,6,15,247.0,56.0,3.25,12.55,95.5,174.54,136.83
2018,4,22,6,30,280.0,68.0,3.3,12.8,125.0,216.29,175.53
2018,4,22,6,45,181.0,92.0,3.3,13.0,133.0,201.71,166.05
2018,4,22,7,0,82.0,116.0,3.3,13.2,141.0,167.68,137.85
2018,4,22,7,15,148.0,131.0,3.2,13.45,186.5,234.5,194.74
2018,4,22,7,30,214.0,146.0,3.1,13.7,232.0,309.83,257.33
2018,4,22,7,45,368.0,145.0,2.95,13.9,317.0,436.42,360.97
2018,4,22,8,0,522.0,144.0,2.8,14.1,402.0,565.26,462.52
2018,4,22,8,15,535.0,157.5,2.65,14.35,445.5,611.87,495.59
2018,4,22,8,30,548.0,171.0,2.5,14.6,489.0,657.72,527.6
2018,4,22,8,45,588.0,173.0,2.35,14.85,539.0,718.42,570.15
2018,4,22,9,0,628.0,175.0,2.2,15.1,589.0,774.42,607.7
2018,4,22,9,15,623.0,193.0,2.15,15.3,625.0,806.41,627.62
2018,4,22,9,30,618.0,211.0,2.1,15.5,661.0,835.42,645.13
2018,4,22,9,45,639.0,215.5,2.1,15.75,700.5,872.21,668.83
2018,4,22,10,0,660.0,220.0,2.1,16.0,740.0,907.01,690.53
2018,4,22,10,15,638.5,239.0,2.1,16.25,757.0,912.69,692.03
2018,4,22,10,30,617.0,258.0,2.1,16.5,774.0,914.73,691.01
2018,4,22,10,45,583.5,281.5,2.15,16.75,779.5,903.47,681.39
2018,4,22,11,0,550.0,305.0,2.2,17.0,785.0,892.65,672.19
2018,4,22,11,15,515.0,329.5,2.25,17.2,784.5,878.43,660.8
2018,4,22,11,30,480.0,354.0,2.3,17.4,784.0,861.6,647.74
2018,4,22,11,45,524.0,337.5,2.35,17.6,810.0,878.89,660.59
2018,4,22,12,0,568.0,321.0,2.4,17.8,836.0,892.88,670.85
2018,4,22,12,15,642.5,283.0,2.5,17.9,864.5,911.89,686.27
2018,4,22,12,30,717.0,245.0,2.6,18.0,893.0,925.19,697.49
2018,4,22,12,45,804.0,194.5,2.7,18.15,914.0,926.75,699.11
2018,4,22,13,0,891.0,144.0,2.8,18.3,935.0,921.0,695.95
2018,4,22,13,15,908.0,132.5,2.95,18.3,925.0,893.24,678.6
2018,4,22,13,30,925.0,121.0,3.1,18.3,915.0,861.43,658.42
2018,4,22,13,45,919.5,119.5,3.25,18.35,890.0,817.92,629.63
2018,4,22,14,0,914.0,118.0,3.4,18.4,865.0,772.16,598.85
2018,4,22,14,15,906.0,117.0,3.45,18.4,833.5,723.13,563.41
2018,4,22,14,30,898.0,116.0,3.5,18.4,802.0,672.49,525.15
2018,4,22,14,45,885.5,115.0,3.6,18.35,763.5,617.88,483.06
2018,4,22,15,0,873.0,114.0,3.7,18.3,725.0,561.04,437.99
2018,4,22,15,15,857.5,111.5,3.7,18.3,680.5,502.0,389.53
2018,4,22,15,30,842.0,109.0,3.7,18.3,636.0,443.25,339.84
2018,4,22,15,45,819.5,106.5,3.75,18.15,586.5,382.58,287.63
2018,4,22,16,0,797.0,104.0,3.8,18.0,537.0,323.57,235.67
2018,4,22,16,15,766.5,98.0,3.85,17.75,481.5,261.53,181.37
2018,4,22,16,30,736.0,92.0,3.9,17.5,426.0,198.52,127.48
2018,4,22,16,45,695.5,89.0,3.95,17.25,374.0,144.09,84.88
2018,4,22,17,0,655.0,86.0,4.0,17.0,322.0,94.49,54.53
2018,4,22,17,15,580.0,80.0,4.05,16.5,264.0,56.21,44.25
2018,4,22,17,30,505.0,74.0,4.1,16.0,206.0,54.36,42.65
2018,4,22,17,45,422.5,63.5,4.1,15.55,157.0,48.36,37.14
2018,4,22,18,0,340.0,53.0,4.1,15.1,108.0,40.45,29.72
2018,4,22,18,15,234.5,39.0,4.05,14.8,70.5,30.36,19.86
2018,4,22,18,30,129.0,25.0,4.0,14.5,33.0,19.85,0.87
2018,4,22,18,45,64.5,12.5,3.95,14.2,16.5,11.91,0.0
2018,4,22,19,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,2.15,12.65,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,2.25,12.6,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
