Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,0,45,0.0,0.0,2.35,12.45,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.25,12.6,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,23,5,15,9.5,4.0,1.05,12.8,4.0,0.0,0.0
2018,4,23,5,30,19.0,8.0,1.0,12.9,8.0,11.73,0.0
2018,4,23,5,45,67.0,24.5,0.95,13.05,30.5,51.37,0.86
2018,4,23,6,0,115.0,41.0,0.9,13.2,53.0,94.54,67.56
2018,4,23,6,15,125.0,58.0,0.85,13.4,78.0,123.09,95.5
2018,4,23,6,30,135.0,75.0,0.8,13.6,103.0,146.04,116.89
2018,4,23,6,45,190.5,92.5,0.7,13.8,144.5,207.01,168.78
2018,4,23,7,0,246.0,110.0,0.6,14.0,186.0,266.86,218.45
2018,4,23,7,15,279.5,126.0,0.5,14.25,227.5,316.93,258.57
2018,4,23,7,30,313.0,142.0,0.4,14.5,269.0,369.75,299.4
2018,4,23,7,45,243.0,176.5,0.35,14.8,283.0,374.25,299.98
2018,4,23,8,0,173.0,211.0,0.3,15.1,297.0,360.28,286.43
2018,4,23,8,15,259.5,218.5,0.3,15.35,362.5,453.3,357.4
2018,4,23,8,30,346.0,226.0,0.3,15.6,428.0,541.31,421.31
2018,4,23,8,45,354.5,244.5,0.35,15.85,465.5,580.2,447.12
2018,4,23,9,0,363.0,263.0,0.4,16.1,503.0,618.27,472.57
2018,4,23,9,15,476.0,242.5,0.4,16.5,578.0,721.3,544.02
2018,4,23,9,30,589.0,222.0,0.4,16.9,653.0,820.01,609.14
2018,4,23,9,45,736.0,170.5,0.45,17.25,735.0,916.73,670.4
2018,4,23,10,0,883.0,119.0,0.5,17.6,817.0,1000.62,720.8
2018,4,23,10,15,866.5,133.0,0.5,17.9,838.5,1009.32,722.9
2018,4,23,10,30,850.0,147.0,0.5,18.2,860.0,1023.41,729.7
2018,4,23,10,45,760.0,201.0,0.55,18.5,850.5,999.37,714.23
2018,4,23,11,0,670.0,255.0,0.6,18.8,841.0,963.98,692.19
2018,4,23,11,15,595.5,296.0,0.7,18.9,823.0,925.55,667.63
2018,4,23,11,30,521.0,337.0,0.8,19.0,805.0,884.88,641.17
2018,4,23,11,45,413.5,382.5,0.9,19.15,755.5,815.44,594.51
2018,4,23,12,0,306.0,428.0,1.0,19.3,706.0,738.97,542.35
2018,4,23,12,15,292.5,429.0,1.15,19.3,694.5,716.87,529.58
2018,4,23,12,30,279.0,430.0,1.3,19.3,683.0,694.01,515.33
2018,4,23,12,45,287.0,423.0,1.45,19.3,680.5,682.07,508.95
2018,4,23,13,0,295.0,416.0,1.6,19.3,678.0,668.71,501.27
2018,4,23,13,15,287.5,408.0,1.8,19.2,659.5,639.98,482.8
2018,4,23,13,30,280.0,400.0,2.0,19.1,641.0,610.95,463.73
2018,4,23,13,45,335.0,372.0,2.15,19.0,652.0,610.61,466.07
2018,4,23,14,0,390.0,344.0,2.3,18.9,663.0,605.36,464.31
2018,4,23,14,15,376.0,336.5,2.4,18.7,634.5,567.08,436.83
2018,4,23,14,30,362.0,329.0,2.5,18.5,606.0,529.23,409.32
2018,4,23,14,45,323.5,320.5,2.65,18.3,559.0,477.02,370.45
2018,4,23,15,0,285.0,312.0,2.8,18.1,512.0,428.12,333.43
2018,4,23,15,15,273.0,292.5,2.8,18.1,474.5,385.87,300.54
2018,4,23,15,30,261.0,273.0,2.8,18.1,437.0,344.81,267.98
2018,4,23,15,45,238.0,252.5,3.0,17.65,393.0,300.34,233.02
2018,4,23,16,0,215.0,232.0,3.2,17.2,349.0,261.94,202.4
2018,4,23,16,15,234.5,200.5,3.3,16.9,317.0,221.07,168.05
2018,4,23,16,30,254.0,169.0,3.4,16.6,285.0,181.75,134.57
2018,4,23,16,45,314.5,144.5,3.45,16.25,270.5,150.62,106.93
2018,4,23,17,0,375.0,120.0,3.5,15.9,256.0,107.3,73.66
2018,4,23,17,15,340.5,103.5,3.5,15.55,212.0,73.5,59.7
2018,4,23,17,30,306.0,87.0,3.5,15.2,168.0,63.23,50.64
2018,4,23,17,45,189.0,70.5,3.5,14.85,117.0,55.57,43.64
2018,4,23,18,0,72.0,54.0,3.5,14.5,66.0,45.38,34.14
2018,4,23,18,15,49.0,36.5,3.4,14.25,43.5,31.26,20.79
2018,4,23,18,30,26.0,19.0,3.3,14.0,21.0,16.79,1.49
2018,4,23,18,45,15.0,10.5,3.2,13.8,11.5,10.01,0.0
2018,4,23,19,0,4.0,2.0,3.1,13.6,2.0,0.0,0.0
2018,4,23,19,15,2.0,1.0,2.95,13.5,1.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.55,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,11.95,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.6,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.45,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.6,2.0,1.91,0.0
2018,4,24,5,45,0.0,7.0,2.15,11.75,7.0,6.48,0.0
2018,4,24,6,0,0.0,12.0,2.2,11.9,12.0,11.11,3.39
2018,4,24,6,15,0.0,20.0,2.15,12.0,20.0,18.54,10.08
2018,4,24,6,30,0.0,28.0,2.1,12.1,28.0,25.97,16.69
2018,4,24,6,45,0.0,37.5,2.05,12.15,37.5,34.81,24.45
2018,4,24,7,0,0.0,47.0,2.0,12.2,47.0,43.66,32.11
2018,4,24,7,15,0.0,57.5,1.95,12.3,57.5,53.46,40.46
2018,4,24,7,30,0.0,68.0,1.9,12.4,68.0,63.26,48.7
2018,4,24,7,45,0.0,93.0,1.9,12.5,93.0,87.24,68.81
2018,4,24,8,0,0.0,118.0,1.9,12.6,118.0,111.8,89.1
2018,4,24,8,15,2.0,146.0,1.9,12.7,147.0,141.09,113.08
2018,4,24,8,30,4.0,174.0,1.9,12.8,176.0,170.64,136.92
2018,4,24,8,45,12.5,204.5,1.95,12.9,212.5,208.52,167.44
2018,4,24,9,0,21.0,235.0,2.0,13.0,249.0,246.94,197.95
2018,4,24,9,15,29.5,266.5,2.05,13.15,287.5,299.21,238.86
2018,4,24,9,30,38.0,298.0,2.1,13.3,326.0,340.71,270.67
2018,4,24,9,45,36.0,308.0,2.2,13.4,335.5,348.74,276.11
2018,4,24,10,0,34.0,318.0,2.3,13.5,345.0,356.54,281.56
2018,4,24,10,15,42.0,342.0,2.35,13.6,376.5,389.04,306.25
2018,4,24,10,30,50.0,366.0,2.4,13.7,408.0,421.32,330.44
2018,4,24,10,45,46.0,369.5,2.5,13.8,409.0,419.37,328.33
2018,4,24,11,0,42.0,373.0,2.6,13.9,410.0,417.19,326.27
2018,4,24,11,15,57.5,394.0,2.65,13.95,445.5,452.6,353.33
2018,4,24,11,30,73.0,415.0,2.7,14.0,481.0,487.27,379.43
2018,4,24,11,45,100.0,432.5,2.75,14.0,523.5,528.64,410.86
2018,4,24,12,0,127.0,450.0,2.8,14.0,566.0,578.4,448.02
2018,4,24,12,15,171.0,448.5,2.9,14.05,604.0,612.35,474.24
2018,4,24,12,30,215.0,447.0,3.0,14.1,642.0,643.72,498.48
2018,4,24,12,45,310.5,412.0,3.1,14.15,690.5,692.11,536.73
2018,4,24,13,0,406.0,377.0,3.2,14.2,739.0,732.01,568.26
2018,4,24,13,15,512.5,324.0,3.35,14.2,772.0,752.39,586.44
2018,4,24,13,30,619.0,271.0,3.5,14.2,805.0,764.66,598.53
2018,4,24,13,45,672.5,236.0,3.6,14.15,801.0,744.19,585.26
2018,4,24,14,0,726.0,201.0,3.7,14.1,797.0,717.56,567.16
2018,4,24,14,15,803.0,158.5,3.75,14.05,794.5,693.79,550.64
2018,4,24,14,30,880.0,116.0,3.8,14.0,792.0,661.82,526.94
2018,4,24,14,45,864.0,116.5,3.85,13.95,753.0,607.52,483.89
2018,4,24,15,0,848.0,117.0,3.9,13.9,714.0,551.39,438.33
2018,4,24,15,15,832.5,114.0,3.9,13.9,670.0,493.32,389.79
2018,4,24,15,30,817.0,111.0,3.9,13.9,626.0,435.59,340.1
2018,4,24,15,45,789.0,108.0,3.85,13.7,574.0,374.03,286.46
2018,4,24,16,0,761.0,105.0,3.8,13.5,522.0,314.82,233.77
2018,4,24,16,15,700.5,109.5,3.75,13.35,465.0,252.88,179.8
2018,4,24,16,30,640.0,114.0,3.7,13.2,408.0,201.21,135.91
2018,4,24,16,45,449.0,124.5,3.65,13.05,318.5,146.11,98.56
2018,4,24,17,0,258.0,135.0,3.6,12.9,229.0,117.53,86.63
2018,4,24,17,15,282.5,109.5,3.55,12.75,197.5,82.96,68.78
2018,4,24,17,30,307.0,84.0,3.5,12.6,166.0,60.85,49.06
2018,4,24,17,45,238.5,71.5,3.5,12.4,126.5,56.39,44.84
2018,4,24,18,0,170.0,59.0,3.5,12.2,87.0,47.03,35.97
2018,4,24,18,15,108.0,42.0,3.4,12.1,57.5,34.03,23.48
2018,4,24,18,30,46.0,25.0,3.3,12.0,28.0,21.48,5.23
2018,4,24,18,45,30.0,15.0,3.2,11.85,16.0,14.3,0.0
2018,4,24,19,0,14.0,5.0,3.1,11.7,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.5,3.0,11.65,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.45,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.3,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.55,10.9,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.75,10.35,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.95,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.8,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,4,25,5,15,4.5,3.0,2.65,9.8,3.0,0.0,0.0
2018,4,25,5,30,9.0,6.0,2.7,9.9,6.0,7.7,0.0
2018,4,25,5,45,4.5,12.0,2.75,10.0,12.0,12.52,0.0
2018,4,25,6,0,0.0,18.0,2.8,10.1,18.0,16.69,8.1
2018,4,25,6,15,0.0,29.0,2.65,10.1,29.0,26.91,17.36
2018,4,25,6,30,0.0,40.0,2.5,10.1,40.0,37.15,26.51
2018,4,25,6,45,0.0,54.5,2.4,10.15,54.5,50.67,38.39
2018,4,25,7,0,0.0,69.0,2.3,10.2,69.0,64.62,50.48
2018,4,25,7,15,0.0,82.0,2.2,10.35,82.0,77.15,61.13
2018,4,25,7,30,0.0,95.0,2.1,10.5,95.0,89.68,71.62
2018,4,25,7,45,0.0,111.0,1.95,10.65,111.0,105.25,84.51
2018,4,25,8,0,0.0,127.0,1.8,10.8,127.0,120.83,97.22
2018,4,25,8,15,5.0,157.0,1.75,11.05,160.0,154.6,125.02
2018,4,25,8,30,10.0,187.0,1.7,11.3,193.0,188.85,152.69
2018,4,25,8,45,24.5,226.0,1.7,11.5,242.0,241.0,194.74
2018,4,25,9,0,39.0,265.0,1.7,11.7,291.0,306.71,246.55
2018,4,25,9,15,50.5,293.5,1.75,11.95,329.5,347.96,278.1
2018,4,25,9,30,62.0,322.0,1.8,12.2,368.0,389.46,309.51
2018,4,25,9,45,71.0,343.5,1.85,12.4,398.5,420.95,332.87
2018,4,25,10,0,80.0,365.0,1.9,12.6,429.0,452.35,355.99
2018,4,25,10,15,122.0,387.0,2.0,12.8,488.0,530.32,414.9
2018,4,25,10,30,164.0,409.0,2.1,13.0,547.0,594.69,462.5
2018,4,25,10,45,215.0,415.0,2.25,13.2,601.0,650.42,504.0
2018,4,25,11,0,266.0,421.0,2.4,13.4,655.0,717.82,553.16
2018,4,25,11,15,448.0,343.5,2.5,13.5,745.0,825.45,634.92
2018,4,25,11,30,630.0,266.0,2.6,13.6,835.0,922.53,707.09
2018,4,25,11,45,747.0,207.0,2.75,13.75,886.0,966.93,738.3
2018,4,25,12,0,864.0,148.0,2.9,13.9,937.0,992.36,756.0
2018,4,25,12,15,882.0,137.5,3.0,13.9,941.5,981.19,748.99
2018,4,25,12,30,900.0,127.0,3.1,13.9,946.0,966.12,739.71
2018,4,25,12,45,899.5,125.0,3.2,13.95,936.5,938.7,721.78
2018,4,25,13,0,899.0,123.0,3.3,14.0,927.0,908.21,701.68
2018,4,25,13,15,894.5,122.5,3.4,13.95,909.5,872.83,678.25
2018,4,25,13,30,890.0,122.0,3.5,13.9,892.0,834.87,652.75
2018,4,25,13,45,882.5,121.5,3.6,13.85,867.0,792.22,623.56
2018,4,25,14,0,875.0,121.0,3.7,13.8,842.0,747.59,592.56
2018,4,25,14,15,865.0,120.5,3.75,13.75,810.5,699.5,556.7
2018,4,25,14,30,855.0,120.0,3.8,13.7,779.0,650.09,518.47
2018,4,25,14,45,840.5,119.5,3.9,13.6,740.5,596.12,475.94
2018,4,25,15,0,826.0,119.0,4.0,13.5,702.0,542.04,432.05
2018,4,25,15,15,810.0,116.0,4.0,13.5,658.5,484.96,384.18
2018,4,25,15,30,794.0,113.0,4.0,13.5,615.0,428.31,335.31
2018,4,25,15,45,769.5,111.0,4.05,13.3,567.0,370.23,284.45
2018,4,25,16,0,745.0,109.0,4.1,13.1,519.0,310.43,231.28
2018,4,25,16,15,713.0,106.0,4.1,12.95,468.0,253.37,180.23
2018,4,25,16,30,681.0,103.0,4.1,12.8,417.0,199.67,133.21
2018,4,25,16,45,639.0,98.0,4.1,12.65,364.5,146.76,90.95
2018,4,25,17,0,597.0,93.0,4.1,12.5,312.0,98.95,60.3
2018,4,25,17,15,542.5,86.0,4.05,12.35,261.0,60.6,48.93
2018,4,25,17,30,488.0,79.0,4.0,12.2,210.0,58.17,46.76
2018,4,25,17,45,330.5,70.5,3.95,12.0,150.5,52.33,41.31
2018,4,25,18,0,173.0,62.0,3.9,11.8,91.0,49.24,38.02
2018,4,25,18,15,97.5,42.5,3.85,11.75,58.0,34.41,23.95
2018,4,25,18,30,22.0,23.0,3.8,11.7,25.0,20.71,6.16
2018,4,25,18,45,15.5,13.0,3.7,11.6,14.0,12.39,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.5,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.45,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.65,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.35,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.15,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,10.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.5,3.1,10.0,3.5,0.0,0.0
2018,4,26,5,30,12.0,7.0,3.2,10.1,7.0,9.33,0.0
2018,4,26,5,45,6.0,13.0,3.3,10.2,13.0,13.89,1.61
2018,4,26,6,0,0.0,19.0,3.4,10.3,19.0,17.62,8.93
2018,4,26,6,15,0.0,31.5,3.35,10.35,31.5,29.24,19.34
2018,4,26,6,30,0.0,44.0,3.3,10.4,44.0,40.88,29.7
2018,4,26,6,45,0.0,59.0,3.25,10.5,59.0,55.11,42.16
2018,4,26,7,0,0.0,74.0,3.2,10.6,74.0,69.67,54.73
2018,4,26,7,15,0.0,79.0,3.25,10.75,79.0,74.07,58.39
2018,4,26,7,30,0.0,84.0,3.3,10.9,84.0,78.6,62.08
2018,4,26,7,45,0.0,90.0,3.3,11.05,90.0,84.21,66.61
2018,4,26,8,0,0.0,96.0,3.3,11.2,96.0,89.87,71.12
2018,4,26,8,15,1.0,123.0,3.3,11.4,123.5,117.07,93.7
2018,4,26,8,30,2.0,150.0,3.3,11.6,151.0,144.5,116.15
2018,4,26,8,45,5.0,176.5,3.35,11.8,179.5,173.32,139.54
2018,4,26,9,0,8.0,203.0,3.4,12.0,208.0,202.35,162.83
2018,4,26,9,15,14.0,233.5,3.45,12.15,243.5,238.39,191.66
2018,4,26,9,30,20.0,264.0,3.5,12.3,279.0,274.69,220.34
2018,4,26,9,45,27.5,293.0,3.55,12.45,314.5,323.91,258.93
2018,4,26,10,0,35.0,322.0,3.6,12.6,350.0,361.4,287.81
2018,4,26,10,15,47.0,350.0,3.7,12.75,389.0,402.13,319.21
2018,4,26,10,30,59.0,378.0,3.8,12.9,428.0,442.69,350.13
2018,4,26,10,45,62.0,390.0,3.9,13.0,443.5,456.75,360.4
2018,4,26,11,0,65.0,402.0,4.0,13.1,459.0,470.41,370.47
2018,4,26,11,15,120.5,412.5,4.1,13.2,520.5,546.71,429.9
2018,4,26,11,30,176.0,423.0,4.2,13.3,582.0,608.97,477.87
2018,4,26,11,45,401.5,344.0,4.3,13.35,710.5,764.44,599.86
2018,4,26,12,0,627.0,265.0,4.4,13.4,839.0,894.92,699.88
2018,4,26,12,15,735.0,212.0,4.45,13.4,883.5,928.84,724.7
2018,4,26,12,30,843.0,159.0,4.5,13.4,928.0,951.79,741.27
2018,4,26,12,45,879.0,138.0,4.55,13.45,932.5,932.91,728.22
2018,4,26,13,0,915.0,117.0,4.6,13.5,937.0,916.43,717.21
2018,4,26,13,15,911.0,116.5,4.65,13.5,919.5,881.01,692.71
2018,4,26,13,30,907.0,116.0,4.7,13.5,902.0,842.93,666.21
2018,4,26,13,45,901.5,114.5,4.75,13.55,877.5,800.27,636.01
2018,4,26,14,0,896.0,113.0,4.8,13.6,853.0,755.43,603.9
2018,4,26,14,15,888.5,112.0,4.8,13.55,822.0,707.73,567.97
2018,4,26,14,30,881.0,111.0,4.8,13.5,791.0,658.43,529.1
2018,4,26,14,45,870.0,109.5,4.85,13.5,753.5,605.3,486.35
2018,4,26,15,0,859.0,108.0,4.9,13.5,716.0,551.38,441.77
2018,4,26,15,15,844.0,105.5,4.9,13.5,672.5,491.73,391.34
2018,4,26,15,30,829.0,103.0,4.9,13.5,629.0,434.17,341.14
2018,4,26,15,45,809.5,100.0,4.85,13.4,581.5,375.1,288.57
2018,4,26,16,0,790.0,97.0,4.8,13.3,534.0,317.33,236.12
2018,4,26,16,15,764.0,94.0,4.8,13.2,483.5,259.6,183.75
2018,4,26,16,30,738.0,91.0,4.8,13.1,433.0,200.4,131.45
2018,4,26,16,45,701.5,86.0,4.8,13.0,380.0,144.8,86.45
2018,4,26,17,0,665.0,81.0,4.8,12.9,327.0,93.53,53.21
2018,4,26,17,15,553.0,81.0,4.8,12.75,264.0,56.26,44.98
2018,4,26,17,30,441.0,81.0,4.8,12.6,201.0,58.74,47.19
2018,4,26,17,45,270.5,70.5,4.8,12.45,139.0,52.12,41.05
2018,4,26,18,0,100.0,60.0,4.8,12.3,77.0,49.93,38.59
2018,4,26,18,15,73.5,42.5,4.7,12.2,52.5,35.92,25.28
2018,4,26,18,30,47.0,25.0,4.6,12.1,28.0,21.62,7.75
2018,4,26,18,45,33.5,15.0,4.5,11.95,16.0,14.3,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.8,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.8,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.8,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.85,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.95,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.35,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.45,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,4,27,5,15,42.0,8.0,2.2,13.15,9.0,0.0,0.0
2018,4,27,5,30,84.0,16.0,2.2,13.4,18.0,34.01,0.0
2018,4,27,5,45,200.0,29.0,2.2,13.65,49.5,100.64,49.72
2018,4,27,6,0,316.0,42.0,2.2,13.9,81.0,168.99,125.46
2018,4,27,6,15,357.5,53.5,2.25,14.05,117.5,215.98,169.92
2018,4,27,6,30,399.0,65.0,2.3,14.2,154.0,267.63,216.73
2018,4,27,6,45,433.5,79.5,2.3,14.4,199.5,323.49,265.54
2018,4,27,7,0,468.0,94.0,2.3,14.6,245.0,382.28,315.06
2018,4,27,7,15,435.0,113.5,2.25,14.7,273.0,408.25,336.27
2018,4,27,7,30,402.0,133.0,2.2,14.8,301.0,429.77,352.86
2018,4,27,7,45,358.5,163.0,2.15,14.9,327.5,440.01,359.56
2018,4,27,8,0,315.0,193.0,2.1,15.0,354.0,456.34,370.22
2018,4,27,8,15,279.0,213.5,2.1,15.15,366.5,462.87,373.28
2018,4,27,8,30,243.0,234.0,2.1,15.3,379.0,465.59,373.23
2018,4,27,8,45,210.5,254.5,2.05,15.4,387.0,455.12,363.25
2018,4,27,9,0,178.0,275.0,2.0,15.5,395.0,453.91,360.16
2018,4,27,9,15,389.0,237.5,2.1,15.6,520.5,636.46,501.52
2018,4,27,9,30,600.0,200.0,2.2,15.7,646.0,808.2,627.67
2018,4,27,9,45,726.0,166.0,2.25,15.85,730.5,903.29,691.1
2018,4,27,10,0,852.0,132.0,2.3,16.0,815.0,994.9,751.14
2018,4,27,10,15,858.5,133.5,2.35,16.05,842.5,1003.32,755.08
2018,4,27,10,30,865.0,135.0,2.4,16.1,870.0,1017.32,763.79
2018,4,27,10,45,868.5,137.5,2.45,16.2,891.0,1025.94,768.82
2018,4,27,11,0,872.0,140.0,2.5,16.3,912.0,1031.03,771.7
2018,4,27,11,15,875.0,141.0,2.55,16.35,925.5,1030.54,771.19
2018,4,27,11,30,878.0,142.0,2.6,16.4,939.0,1026.52,768.51
2018,4,27,11,45,878.5,143.0,2.65,16.45,945.0,1016.51,762.01
2018,4,27,12,0,879.0,144.0,2.7,16.5,951.0,1003.07,753.37
2018,4,27,12,15,877.5,144.5,2.8,16.5,948.5,983.89,741.57
2018,4,27,12,30,876.0,145.0,2.9,16.5,946.0,961.53,727.62
2018,4,27,12,45,872.0,146.0,2.95,16.55,936.5,934.31,709.78
2018,4,27,13,0,868.0,147.0,3.0,16.6,927.0,904.26,689.97
2018,4,27,13,15,864.0,146.0,3.1,16.55,910.0,869.66,667.49
2018,4,27,13,30,860.0,145.0,3.2,16.5,893.0,836.24,645.61
2018,4,27,13,45,853.5,143.5,3.35,16.5,868.0,793.58,617.03
2018,4,27,14,0,847.0,142.0,3.5,16.5,843.0,748.99,586.28
2018,4,27,14,15,837.5,140.0,3.6,16.45,811.0,700.18,550.27
2018,4,27,14,30,828.0,138.0,3.7,16.4,779.0,650.16,512.39
2018,4,27,14,45,816.0,136.0,3.8,16.3,742.0,597.72,471.66
2018,4,27,15,0,804.0,134.0,3.9,16.2,705.0,544.8,429.32
2018,4,27,15,15,762.0,139.0,3.9,16.2,654.0,481.21,377.23
2018,4,27,15,30,720.0,144.0,3.9,16.2,603.0,422.89,328.17
2018,4,27,15,45,724.0,132.0,4.05,16.0,563.5,369.82,282.05
2018,4,27,16,0,728.0,120.0,4.2,15.8,524.0,315.67,233.7
2018,4,27,16,15,700.5,115.0,4.25,15.6,474.0,258.97,183.56
2018,4,27,16,30,673.0,110.0,4.3,15.4,424.0,205.16,136.84
2018,4,27,16,45,635.5,104.0,4.4,15.25,372.0,152.45,94.83
2018,4,27,17,0,598.0,98.0,4.5,15.1,320.0,104.32,63.69
2018,4,27,17,15,546.0,90.0,4.5,14.9,268.5,63.62,51.12
2018,4,27,17,30,494.0,82.0,4.5,14.7,217.0,60.47,48.33
2018,4,27,17,45,421.0,71.5,4.5,14.45,169.5,53.12,41.62
2018,4,27,18,0,348.0,61.0,4.5,14.2,122.0,46.41,35.25
2018,4,27,18,15,245.0,47.0,4.35,14.0,83.0,36.53,25.7
2018,4,27,18,30,142.0,33.0,4.2,13.8,44.0,26.23,11.59
2018,4,27,18,45,77.0,18.5,4.1,13.65,24.0,17.63,0.0
2018,4,27,19,0,12.0,4.0,4.0,13.5,4.0,0.0,0.0
2018,4,27,19,15,6.0,2.0,3.95,13.4,2.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.25,12.95,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,4,28,5,15,34.0,8.0,3.2,13.3,9.0,0.0,0.0
2018,4,28,5,30,68.0,16.0,3.3,13.5,18.0,30.56,0.0
2018,4,28,5,45,172.0,31.0,3.45,13.7,49.5,96.19,52.33
2018,4,28,6,0,276.0,46.0,3.6,13.9,81.0,160.56,120.24
2018,4,28,6,15,243.5,57.0,3.65,14.05,98.5,175.25,138.44
2018,4,28,6,30,211.0,68.0,3.7,14.2,116.0,177.93,144.3
2018,4,28,6,45,136.5,96.5,3.75,14.35,130.5,176.7,144.82
2018,4,28,7,0,62.0,125.0,3.8,14.5,145.0,165.82,135.52
2018,4,28,7,15,83.5,148.0,3.8,14.6,180.0,206.01,169.3
2018,4,28,7,30,105.0,171.0,3.8,14.7,215.0,257.37,211.56
2018,4,28,7,45,88.0,189.5,3.85,14.8,229.5,259.39,212.24
2018,4,28,8,0,71.0,208.0,3.9,14.9,244.0,269.01,218.92
2018,4,28,8,15,45.0,204.5,3.85,15.05,228.0,245.15,198.17
2018,4,28,8,30,19.0,201.0,3.8,15.2,212.0,210.46,168.65
2018,4,28,8,45,19.0,219.5,3.8,15.3,231.5,229.17,183.22
2018,4,28,9,0,19.0,238.0,3.8,15.4,251.0,247.8,197.49
2018,4,28,9,15,89.0,268.5,3.85,15.5,334.5,355.3,284.45
2018,4,28,9,30,159.0,299.0,3.9,15.6,418.0,468.18,372.9
2018,4,28,9,45,347.5,283.5,3.95,15.65,558.5,647.64,512.83
2018,4,28,10,0,536.0,268.0,4.0,15.7,699.0,833.47,650.88
2018,4,28,10,15,352.5,325.5,4.05,15.75,613.0,704.84,550.71
2018,4,28,10,30,169.0,383.0,4.1,15.8,527.0,570.88,445.79
2018,4,28,10,45,133.5,403.0,4.1,15.85,518.5,554.93,432.5
2018,4,28,11,0,98.0,423.0,4.1,15.9,510.0,525.31,408.59
2018,4,28,11,15,112.5,436.5,4.15,15.9,538.0,563.28,437.07
2018,4,28,11,30,127.0,450.0,4.2,15.9,566.0,587.71,455.21
2018,4,28,11,45,188.5,447.5,4.2,15.95,620.5,640.71,495.9
2018,4,28,12,0,250.0,445.0,4.2,16.0,675.0,700.5,540.7
2018,4,28,12,15,307.0,427.5,4.25,16.0,709.5,727.63,561.97
2018,4,28,12,30,364.0,410.0,4.3,16.0,744.0,751.46,580.94
2018,4,28,12,45,315.0,415.5,4.35,15.95,702.5,698.48,541.45
2018,4,28,13,0,266.0,421.0,4.4,15.9,661.0,646.86,502.95
2018,4,28,13,15,193.0,423.0,4.5,15.85,595.5,569.41,444.4
2018,4,28,13,30,120.0,425.0,4.6,15.8,530.0,501.56,392.14
2018,4,28,13,45,136.5,413.0,4.65,15.8,529.0,493.93,387.42
2018,4,28,14,0,153.0,401.0,4.7,15.8,528.0,484.72,381.16
2018,4,28,14,15,176.5,385.0,4.75,15.7,526.0,474.95,374.63
2018,4,28,14,30,200.0,369.0,4.8,15.6,524.0,462.78,365.99
2018,4,28,14,45,232.0,343.0,4.85,15.55,514.5,444.32,352.26
2018,4,28,15,0,264.0,317.0,4.9,15.5,505.0,421.14,334.29
2018,4,28,15,15,396.0,258.0,4.9,15.5,520.5,412.83,327.19
2018,4,28,15,30,528.0,199.0,4.9,15.5,536.0,391.13,307.2
2018,4,28,15,45,627.0,155.0,5.0,15.3,526.0,355.56,274.23
2018,4,28,16,0,726.0,111.0,5.1,15.1,516.0,307.88,228.95
2018,4,28,16,15,732.0,101.0,5.15,14.95,476.5,255.27,180.42
2018,4,28,16,30,738.0,91.0,5.2,14.8,437.0,201.63,131.78
2018,4,28,16,45,701.5,87.0,5.2,14.7,384.5,146.9,87.56
2018,4,28,17,0,665.0,83.0,5.2,14.6,332.0,96.48,54.81
2018,4,28,17,15,565.0,80.5,5.15,14.4,269.5,55.55,44.05
2018,4,28,17,30,465.0,78.0,5.1,14.2,207.0,56.63,45.02
2018,4,28,17,45,378.5,67.0,5.1,14.05,157.5,49.49,38.49
2018,4,28,18,0,292.0,56.0,5.1,13.9,108.0,42.28,31.69
2018,4,28,18,15,227.5,43.0,4.95,13.75,75.5,33.19,22.93
2018,4,28,18,30,163.0,30.0,4.8,13.6,43.0,23.67,10.72
2018,4,28,18,45,93.0,18.0,4.7,13.45,24.0,17.16,0.0
2018,4,28,19,0,23.0,6.0,4.6,13.3,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.55,13.2,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.2,12.65,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,12.55,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.4,12.85,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,5,15,0.0,3.5,4.5,12.95,3.5,0.0,0.0
2018,4,29,5,30,0.0,7.0,4.7,13.1,7.0,6.67,0.0
2018,4,29,5,45,0.0,17.5,4.85,13.25,17.5,16.24,5.44
2018,4,29,6,0,0.0,28.0,5.0,13.4,28.0,26.0,15.85
2018,4,29,6,15,21.0,45.5,5.1,13.5,50.5,53.71,39.65
2018,4,29,6,30,42.0,63.0,5.2,13.6,73.0,82.56,64.83
2018,4,29,6,45,93.0,79.0,5.25,13.65,107.5,133.6,109.13
2018,4,29,7,0,144.0,95.0,5.3,13.7,142.0,192.12,159.63
2018,4,29,7,15,260.5,96.5,5.3,13.75,200.0,282.15,236.93
2018,4,29,7,30,377.0,98.0,5.3,13.8,258.0,373.06,313.91
2018,4,29,7,45,273.0,105.5,5.35,13.9,229.0,325.18,272.7
2018,4,29,8,0,169.0,113.0,5.4,14.0,200.0,255.31,212.81
2018,4,29,8,15,85.0,130.0,5.4,14.1,174.0,204.89,168.39
2018,4,29,8,30,1.0,147.0,5.4,14.2,148.0,140.53,111.76
2018,4,29,8,45,5.5,178.5,5.45,14.3,182.5,175.58,140.39
2018,4,29,9,0,10.0,210.0,5.5,14.4,217.0,211.02,168.93
2018,4,29,9,15,9.5,203.5,5.5,14.5,210.5,203.66,162.47
2018,4,29,9,30,9.0,197.0,5.5,14.6,204.0,196.5,156.27
2018,4,29,9,45,20.0,235.5,5.5,14.75,251.5,245.27,195.56
2018,4,29,10,0,31.0,274.0,5.5,14.9,299.0,305.8,243.54
2018,4,29,10,15,65.5,340.5,5.55,14.95,395.5,409.66,325.62
2018,4,29,10,30,100.0,407.0,5.6,15.0,492.0,514.11,406.22
2018,4,29,10,45,128.5,419.0,5.6,15.1,531.5,566.68,446.14
2018,4,29,11,0,157.0,431.0,5.6,15.2,571.0,605.36,475.46
2018,4,29,11,15,341.5,375.0,5.65,15.2,685.0,739.79,582.01
2018,4,29,11,30,526.0,319.0,5.7,15.2,799.0,870.55,682.62
2018,4,29,11,45,619.5,276.0,5.7,15.2,845.0,911.16,714.0
2018,4,29,12,0,713.0,233.0,5.7,15.2,891.0,945.86,740.22
2018,4,29,12,15,732.5,221.0,5.7,15.25,895.5,935.28,732.27
2018,4,29,12,30,752.0,209.0,5.7,15.3,900.0,921.22,722.16
2018,4,29,12,45,824.5,165.5,5.7,15.3,916.0,916.94,719.38
2018,4,29,13,0,897.0,122.0,5.7,15.3,932.0,905.85,711.73
2018,4,29,13,15,893.5,121.0,5.7,15.3,914.5,870.97,686.86
2018,4,29,13,30,890.0,120.0,5.7,15.3,897.0,833.48,660.09
2018,4,29,13,45,885.5,118.0,5.7,15.3,873.0,791.84,630.09
2018,4,29,14,0,881.0,116.0,5.7,15.3,849.0,748.0,598.25
2018,4,29,14,15,873.5,114.5,5.75,15.3,818.0,700.6,562.24
2018,4,29,14,30,866.0,113.0,5.8,15.3,787.0,651.67,523.47
2018,4,29,14,45,856.0,110.0,5.9,15.25,749.5,598.62,480.79
2018,4,29,15,0,846.0,107.0,6.0,15.2,712.0,544.77,436.25
2018,4,29,15,15,831.0,105.0,6.0,15.2,669.0,486.31,386.6
2018,4,29,15,30,816.0,103.0,6.0,15.2,626.0,430.09,337.41
2018,4,29,15,45,798.5,99.5,6.15,15.0,579.5,372.17,286.06
2018,4,29,16,0,781.0,96.0,6.3,14.8,533.0,315.36,234.56
2018,4,29,16,15,758.0,92.0,6.3,14.65,483.5,258.15,182.53
2018,4,29,16,30,735.0,88.0,6.3,14.5,434.0,203.2,133.6
2018,4,29,16,45,702.5,83.0,6.3,14.35,382.5,144.49,85.64
2018,4,29,17,0,670.0,78.0,6.3,14.2,331.0,93.51,51.97
2018,4,29,17,15,608.0,74.0,6.3,14.0,277.0,50.31,39.44
2018,4,29,17,30,546.0,70.0,6.3,13.8,223.0,49.78,38.99
2018,4,29,17,45,383.5,66.5,6.25,13.6,163.0,49.04,38.17
2018,4,29,18,0,221.0,63.0,6.2,13.4,103.0,50.1,38.67
2018,4,29,18,15,146.0,46.0,6.1,13.25,69.0,37.17,26.47
2018,4,29,18,30,71.0,29.0,6.0,13.1,35.0,23.85,11.54
2018,4,29,18,45,49.5,18.0,5.9,12.95,20.5,17.16,0.0
2018,4,29,19,0,28.0,7.0,5.8,12.8,6.0,0.0,0.0
2018,4,29,19,15,14.0,3.5,5.6,12.8,3.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.95,12.7,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.55,12.35,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.7,12.3,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.7,12.25,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.8,12.1,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.75,12.05,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,4,30,5,15,29.0,8.0,4.45,12.05,9.0,0.0,0.0
2018,4,30,5,30,58.0,16.0,4.6,12.2,18.0,28.5,0.0
2018,4,30,5,45,117.5,30.5,4.8,12.35,43.5,75.99,45.88
2018,4,30,6,0,177.0,45.0,5.0,12.5,69.0,125.53,95.13
2018,4,30,6,15,220.5,61.5,5.0,12.6,104.5,164.42,131.14
2018,4,30,6,30,264.0,78.0,5.0,12.7,140.0,222.59,182.84
2018,4,30,6,45,296.5,95.5,5.0,12.8,181.0,273.43,227.74
2018,4,30,7,0,329.0,113.0,5.0,12.9,222.0,327.19,274.04
2018,4,30,7,15,380.5,126.0,4.9,13.0,273.0,390.15,326.96
2018,4,30,7,30,432.0,139.0,4.8,13.1,324.0,457.3,381.97
2018,4,30,7,45,427.0,159.0,4.75,13.2,361.0,495.98,412.06
2018,4,30,8,0,422.0,179.0,4.7,13.3,398.0,532.88,440.02
2018,4,30,8,15,343.5,215.5,4.65,13.4,405.0,516.17,423.77
2018,4,30,8,30,265.0,252.0,4.6,13.5,412.0,503.96,410.71
2018,4,30,8,45,341.0,251.0,4.6,13.55,473.5,576.07,467.83
2018,4,30,9,0,417.0,250.0,4.6,13.6,535.0,665.21,536.16
2018,4,30,9,15,465.5,254.0,4.65,13.7,589.5,724.89,580.62
2018,4,30,9,30,514.0,258.0,4.7,13.8,644.0,785.11,624.98
2018,4,30,9,45,525.5,268.5,4.8,13.85,679.0,816.62,647.25
2018,4,30,10,0,537.0,279.0,4.9,13.9,714.0,846.24,668.22
2018,4,30,10,15,554.5,285.5,4.95,13.95,748.0,875.46,688.79
2018,4,30,10,30,572.0,292.0,5.0,14.0,782.0,902.56,707.77
2018,4,30,10,45,658.0,254.5,5.1,14.0,831.5,953.42,746.71
2018,4,30,11,0,744.0,217.0,5.2,14.0,881.0,998.94,779.19
2018,4,30,11,15,779.0,200.0,5.25,14.0,904.0,1004.45,782.66
2018,4,30,11,30,814.0,183.0,5.3,14.0,927.0,1014.09,789.45
2018,4,30,11,45,815.0,184.0,5.35,14.05,933.0,1004.48,782.55
2018,4,30,12,0,816.0,185.0,5.4,14.1,939.0,991.57,773.53
2018,4,30,12,15,845.0,167.5,5.5,14.1,947.0,983.67,768.68
2018,4,30,12,30,874.0,150.0,5.6,14.1,955.0,964.51,755.8
2018,4,30,12,45,869.0,151.5,5.7,14.1,944.5,936.87,736.85
2018,4,30,13,0,864.0,153.0,5.8,14.1,934.0,912.09,719.94
2018,4,30,13,15,859.5,151.5,5.9,14.1,916.0,875.87,694.54
2018,4,30,13,30,855.0,150.0,6.0,14.1,898.0,837.22,667.19
2018,4,30,13,45,848.0,149.0,6.15,14.1,873.5,794.89,637.04
2018,4,30,14,0,841.0,148.0,6.3,14.1,849.0,750.68,604.56
2018,4,30,14,15,831.0,146.0,6.4,14.05,817.0,701.87,566.69
2018,4,30,14,30,821.0,144.0,6.5,14.0,785.0,651.91,527.05
2018,4,30,14,45,807.5,142.0,6.65,14.0,747.0,599.03,484.14
2018,4,30,15,0,794.0,140.0,6.8,14.0,709.0,545.86,439.87
2018,4,30,15,15,777.5,136.5,6.8,14.0,666.0,489.89,392.03
2018,4,30,15,30,761.0,133.0,6.8,14.0,623.0,431.3,341.0
2018,4,30,15,45,737.0,130.0,6.95,13.8,575.5,373.95,290.27
2018,4,30,16,0,713.0,127.0,7.1,13.6,528.0,318.54,240.3
2018,4,30,16,15,682.0,122.5,7.15,13.5,477.0,262.38,189.72
2018,4,30,16,30,651.0,118.0,7.2,13.4,426.0,209.54,143.13
2018,4,30,16,45,610.5,112.5,7.25,13.25,374.5,158.29,101.66
2018,4,30,17,0,570.0,107.0,7.3,13.1,323.0,112.02,71.0
2018,4,30,17,15,517.0,98.5,7.3,12.95,272.0,69.56,56.83
2018,4,30,17,30,464.0,90.0,7.3,12.8,221.0,65.16,52.92
2018,4,30,17,45,390.5,78.5,7.25,12.65,173.0,58.18,46.49
2018,4,30,18,0,317.0,67.0,7.2,12.5,125.0,50.87,39.52
2018,4,30,18,15,222.0,51.5,7.1,12.4,86.0,39.93,29.03
2018,4,30,18,30,127.0,36.0,7.0,12.3,47.0,29.19,16.11
2018,4,30,18,45,68.5,20.5,6.85,12.15,26.0,19.54,0.0
2018,4,30,19,0,10.0,5.0,6.7,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.0,2.5,6.6,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.5,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.35,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.2,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,6.05,11.8,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.7,11.75,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.4,11.65,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.2,11.55,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,5.0,11.45,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.9,11.4,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.8,11.35,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.6,11.25,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.75,10.95,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.55,10.9,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.3,10.95,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.5,11.25,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,5,1,5,15,4.0,7.0,3.6,11.45,7.0,0.0,0.0
2018,5,1,5,30,8.0,14.0,3.7,11.6,14.0,15.19,0.0
2018,5,1,5,45,38.0,31.5,3.8,11.75,36.0,49.9,30.36
2018,5,1,6,0,68.0,49.0,3.9,11.9,58.0,81.03,60.73
2018,5,1,6,15,106.0,68.5,3.9,11.95,90.0,121.1,96.2
2018,5,1,6,30,144.0,88.0,3.9,12.0,122.0,165.1,135.09
2018,5,1,6,45,106.0,99.5,3.9,12.1,128.0,164.34,135.59
2018,5,1,7,0,68.0,111.0,3.9,12.2,134.0,152.14,125.38
2018,5,1,7,15,62.5,137.0,3.9,12.35,161.0,179.64,148.34
2018,5,1,7,30,57.0,163.0,3.9,12.5,188.0,206.34,170.06
2018,5,1,7,45,116.5,192.0,3.85,12.65,250.5,291.84,241.17
2018,5,1,8,0,176.0,221.0,3.8,12.8,313.0,372.9,307.02
2018,5,1,8,15,249.5,234.5,3.9,13.0,378.5,463.27,379.25
2018,5,1,8,30,323.0,248.0,4.0,13.2,444.0,547.47,445.15
2018,5,1,8,45,387.5,248.0,4.05,13.4,501.0,612.84,495.35
2018,5,1,9,0,452.0,248.0,4.1,13.6,558.0,694.37,556.5
2018,5,1,9,15,538.0,231.0,4.1,13.75,621.0,766.65,610.58
2018,5,1,9,30,624.0,214.0,4.1,13.9,684.0,846.29,668.82
2018,5,1,9,45,732.0,174.5,4.15,14.1,750.5,919.26,719.38
2018,5,1,10,0,840.0,135.0,4.2,14.3,817.0,987.41,765.5
2018,5,1,10,15,858.5,131.5,4.2,14.4,849.0,1002.05,773.8
2018,5,1,10,30,877.0,128.0,4.2,14.5,881.0,1022.67,786.76
2018,5,1,10,45,881.5,129.5,4.2,14.65,902.0,1031.23,791.26
2018,5,1,11,0,886.0,131.0,4.2,14.8,923.0,1036.26,793.54
2018,5,1,11,15,888.5,132.0,4.25,14.85,936.5,1035.2,792.42
2018,5,1,11,30,891.0,133.0,4.3,14.9,950.0,1030.58,789.01
2018,5,1,11,45,891.0,134.5,4.3,14.95,955.5,1020.46,781.67
2018,5,1,12,0,891.0,136.0,4.3,15.0,961.0,1006.89,772.12
2018,5,1,12,15,893.0,134.0,4.4,15.05,959.5,988.43,760.24
2018,5,1,12,30,895.0,132.0,4.5,15.1,958.0,966.66,746.06
2018,5,1,12,45,898.5,128.5,4.6,15.15,950.5,941.54,729.5
2018,5,1,13,0,902.0,125.0,4.7,15.2,943.0,913.19,710.56
2018,5,1,13,15,898.0,124.5,4.85,15.15,925.5,878.23,687.36
2018,5,1,13,30,894.0,124.0,5.0,15.1,908.0,840.67,661.99
2018,5,1,13,45,888.0,122.5,5.15,15.1,883.0,798.22,632.56
2018,5,1,14,0,882.0,121.0,5.3,15.1,858.0,753.7,601.18
2018,5,1,14,15,840.0,135.5,5.45,14.95,816.0,698.31,559.3
2018,5,1,14,30,798.0,150.0,5.6,14.8,774.0,643.19,516.11
2018,5,1,14,45,712.0,175.5,5.7,14.7,712.5,572.79,459.6
2018,5,1,15,0,626.0,201.0,5.8,14.6,651.0,510.1,408.3
2018,5,1,15,15,666.0,173.0,5.8,14.6,626.0,467.19,372.07
2018,5,1,15,30,706.0,145.0,5.8,14.6,601.0,419.27,330.18
2018,5,1,15,45,619.5,158.0,5.95,14.3,536.5,356.41,276.88
2018,5,1,16,0,533.0,171.0,6.1,14.0,472.0,302.04,230.68
2018,5,1,16,15,489.0,163.0,6.15,13.8,419.5,249.9,185.72
2018,5,1,16,30,445.0,155.0,6.2,13.6,367.0,202.7,145.9
2018,5,1,16,45,474.5,131.0,6.2,13.45,333.0,157.14,106.48
2018,5,1,17,0,504.0,107.0,6.2,13.3,299.0,108.55,69.97
2018,5,1,17,15,452.0,98.5,6.15,13.1,251.5,69.25,56.51
2018,5,1,17,30,400.0,90.0,6.1,12.9,204.0,64.89,52.66
2018,5,1,17,45,319.0,76.5,6.05,12.7,155.5,56.38,44.89
2018,5,1,18,0,238.0,63.0,6.0,12.5,107.0,47.46,36.55
2018,5,1,18,15,171.0,47.5,5.95,12.35,74.0,38.35,27.75
2018,5,1,18,30,104.0,32.0,5.9,12.2,41.0,26.22,14.41
2018,5,1,18,45,55.0,18.5,5.8,12.1,23.0,17.63,0.0
2018,5,1,19,0,6.0,5.0,5.7,12.0,5.0,0.0,0.0
2018,5,1,19,15,3.0,2.5,5.65,11.95,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.55,11.9,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.35,11.9,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.2,11.9,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.05,11.9,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.55,11.9,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.35,11.9,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.35,11.75,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.65,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.5,2.55,11.7,3.5,3.34,0.0
2018,5,2,5,30,0.0,7.0,2.7,11.8,7.0,6.67,0.0
2018,5,2,5,45,0.0,16.0,2.8,11.85,16.0,14.83,5.6
2018,5,2,6,0,0.0,25.0,2.9,11.9,25.0,23.2,13.81
2018,5,2,6,15,0.0,38.5,2.9,12.0,38.5,35.76,24.93
2018,5,2,6,30,0.0,52.0,2.9,12.1,52.0,48.39,36.03
2018,5,2,6,45,0.0,72.0,2.9,12.2,72.0,68.1,53.04
2018,5,2,7,0,0.0,92.0,2.9,12.3,92.0,87.81,69.81
2018,5,2,7,15,14.0,121.0,2.85,12.5,127.0,125.6,101.85
2018,5,2,7,30,28.0,150.0,2.8,12.7,162.0,172.07,140.62
2018,5,2,7,45,28.0,171.0,2.75,12.85,184.5,194.96,158.92
2018,5,2,8,0,28.0,192.0,2.7,13.0,207.0,217.73,176.89
2018,5,2,8,15,26.5,207.0,2.65,13.25,222.0,232.53,188.04
2018,5,2,8,30,25.0,222.0,2.6,13.5,237.0,236.83,190.67
2018,5,2,8,45,21.5,231.0,2.6,13.7,244.5,242.79,194.63
2018,5,2,9,0,18.0,240.0,2.6,13.9,252.0,248.55,198.41
2018,5,2,9,15,34.5,274.0,2.55,14.05,299.5,310.4,247.18
2018,5,2,9,30,51.0,308.0,2.5,14.2,347.0,362.13,286.98
2018,5,2,9,45,56.5,330.5,2.5,14.4,375.0,391.13,308.4
2018,5,2,10,0,62.0,353.0,2.5,14.6,403.0,419.95,329.57
2018,5,2,10,15,64.0,369.0,2.5,14.75,422.5,438.03,342.43
2018,5,2,10,30,66.0,385.0,2.5,14.9,442.0,455.74,355.0
2018,5,2,10,45,95.0,409.5,2.55,15.05,493.5,509.21,395.23
2018,5,2,11,0,124.0,434.0,2.6,15.2,545.0,574.43,443.15
2018,5,2,11,15,194.5,437.0,2.65,15.3,614.0,644.89,495.94
2018,5,2,11,30,265.0,440.0,2.7,15.4,683.0,724.29,553.87
2018,5,2,11,45,258.0,445.5,2.75,15.45,683.5,715.85,546.9
2018,5,2,12,0,251.0,451.0,2.8,15.5,684.0,706.21,539.8
2018,5,2,12,15,201.5,455.0,2.85,15.55,642.0,645.6,495.12
2018,5,2,12,30,152.0,459.0,2.9,15.6,600.0,594.99,457.33
2018,5,2,12,45,143.5,453.5,2.95,15.6,585.5,573.72,442.09
2018,5,2,13,0,135.0,448.0,3.0,15.6,571.0,552.43,426.6
2018,5,2,13,15,122.0,436.0,3.05,15.55,545.5,521.3,403.77
2018,5,2,13,30,109.0,424.0,3.1,15.5,520.0,487.54,378.88
2018,5,2,13,45,115.0,413.0,3.15,15.45,511.5,476.72,371.49
2018,5,2,14,0,121.0,402.0,3.2,15.4,503.0,461.88,360.91
2018,5,2,14,15,101.5,377.0,3.25,15.3,459.5,415.94,326.22
2018,5,2,14,30,82.0,352.0,3.3,15.2,416.0,373.44,293.91
2018,5,2,14,45,60.5,322.0,3.3,15.1,368.0,327.54,258.57
2018,5,2,15,0,39.0,292.0,3.3,15.0,320.0,284.25,224.96
2018,5,2,15,15,47.0,278.5,3.3,15.0,310.5,271.64,215.42
2018,5,2,15,30,55.0,265.0,3.3,15.0,301.0,258.13,204.88
2018,5,2,15,45,81.5,252.5,3.3,14.8,301.0,251.12,199.16
2018,5,2,16,0,108.0,240.0,3.3,14.6,301.0,237.21,187.32
2018,5,2,16,15,147.5,219.0,3.3,14.45,294.0,219.87,171.67
2018,5,2,16,30,187.0,198.0,3.3,14.3,287.0,198.0,151.81
2018,5,2,16,45,291.5,159.5,3.25,14.1,280.0,161.88,117.77
2018,5,2,17,0,396.0,121.0,3.2,13.9,273.0,112.88,76.76
2018,5,2,17,15,494.0,94.0,3.15,13.7,255.0,66.03,53.47
2018,5,2,17,30,592.0,67.0,3.1,13.5,237.0,46.98,36.56
2018,5,2,17,45,522.0,60.0,3.05,13.3,187.5,43.73,33.55
2018,5,2,18,0,452.0,53.0,3.0,13.1,138.0,40.36,30.24
2018,5,2,18,15,304.5,43.5,2.85,12.95,93.0,33.42,23.49
2018,5,2,18,30,157.0,34.0,2.7,12.8,48.0,26.72,15.21
2018,5,2,18,45,78.5,19.0,2.6,12.65,26.0,18.11,0.0
2018,5,2,19,0,0.0,4.0,2.5,12.5,4.0,3.81,0.0
2018,5,2,19,15,0.0,2.0,2.4,12.5,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.35,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
