Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,22,15,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.05,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.9,1.5,1.43,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.9,3.0,2.77,0.0
2018,5,3,5,45,0.0,6.0,3.15,11.9,6.0,5.55,0.0
2018,5,3,6,0,0.0,9.0,3.1,11.9,9.0,8.33,1.35
2018,5,3,6,15,0.0,13.5,3.1,11.95,13.5,12.5,5.07
2018,5,3,6,30,0.0,18.0,3.1,12.0,18.0,16.68,8.77
2018,5,3,6,45,0.0,22.5,3.05,12.0,22.5,20.86,12.43
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,25.05,16.05
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,28.31,18.82
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,31.57,21.55
2018,5,3,7,45,0.0,43.0,3.0,12.15,43.0,39.96,28.64
2018,5,3,8,0,0.0,52.0,3.0,12.2,52.0,48.36,35.66
2018,5,3,8,15,0.0,75.5,3.05,12.3,75.5,70.31,54.05
2018,5,3,8,30,0.0,99.0,3.1,12.4,99.0,92.49,72.4
2018,5,3,8,45,0.0,119.5,3.1,12.5,119.5,112.28,88.58
2018,5,3,9,0,0.0,140.0,3.1,12.6,140.0,132.15,104.66
2018,5,3,9,15,2.5,160.5,3.15,12.7,162.5,154.37,122.65
2018,5,3,9,30,5.0,181.0,3.2,12.8,185.0,176.75,140.59
2018,5,3,9,45,13.0,233.5,3.25,12.9,244.0,236.29,188.43
2018,5,3,10,0,21.0,286.0,3.3,13.0,303.0,296.45,235.84
2018,5,3,10,15,24.5,309.5,3.3,13.1,330.0,335.36,265.75
2018,5,3,10,30,28.0,333.0,3.3,13.2,357.0,362.44,286.27
2018,5,3,10,45,27.0,338.0,3.35,13.3,361.5,365.34,288.0
2018,5,3,11,0,26.0,343.0,3.4,13.4,366.0,368.06,289.72
2018,5,3,11,15,42.5,373.0,3.4,13.55,411.5,413.89,325.08
2018,5,3,11,30,59.0,403.0,3.4,13.7,457.0,458.94,359.26
2018,5,3,11,45,127.5,429.5,3.45,13.8,547.5,560.87,437.57
2018,5,3,12,0,196.0,456.0,3.5,13.9,638.0,648.71,503.52
2018,5,3,12,15,219.0,455.5,3.55,14.0,658.5,662.47,513.62
2018,5,3,12,30,242.0,455.0,3.6,14.1,679.0,681.23,527.67
2018,5,3,12,45,228.0,451.0,3.65,14.2,660.5,647.23,502.48
2018,5,3,13,0,214.0,447.0,3.7,14.3,642.0,620.11,482.41
2018,5,3,13,15,190.0,440.0,3.75,14.4,610.5,581.9,453.74
2018,5,3,13,30,166.0,433.0,3.8,14.5,579.0,544.81,425.75
2018,5,3,13,45,274.0,379.5,3.8,14.6,613.0,569.12,447.23
2018,5,3,14,0,382.0,326.0,3.8,14.7,647.0,583.6,460.42
2018,5,3,14,15,597.5,232.0,3.8,14.75,712.0,622.98,493.69
2018,5,3,14,30,813.0,138.0,3.8,14.8,777.0,641.97,509.83
2018,5,3,14,45,752.0,156.5,3.8,14.8,725.5,579.14,459.61
2018,5,3,15,0,691.0,175.0,3.8,14.8,674.0,521.54,412.98
2018,5,3,15,15,671.5,167.0,3.8,14.8,628.5,465.0,366.67
2018,5,3,15,30,652.0,159.0,3.8,14.8,583.0,409.64,320.14
2018,5,3,15,45,666.0,140.5,3.75,14.8,545.5,358.71,275.51
2018,5,3,16,0,680.0,122.0,3.7,14.8,508.0,305.76,227.93
2018,5,3,16,15,689.0,108.5,3.75,14.65,469.0,253.91,180.67
2018,5,3,16,30,698.0,95.0,3.8,14.5,430.0,200.81,132.77
2018,5,3,16,45,636.0,95.5,3.85,14.4,374.0,149.09,91.94
2018,5,3,17,0,574.0,96.0,3.9,14.3,318.0,104.78,63.62
2018,5,3,17,15,497.0,90.0,4.05,14.05,261.5,62.74,50.49
2018,5,3,17,30,420.0,84.0,4.2,13.8,205.0,60.28,48.37
2018,5,3,17,45,368.5,72.0,4.3,13.6,162.5,52.87,41.65
2018,5,3,18,0,317.0,60.0,4.4,13.4,120.0,45.08,34.38
2018,5,3,18,15,226.5,46.0,4.45,13.2,82.0,35.25,25.08
2018,5,3,18,30,136.0,32.0,4.5,13.0,44.0,25.0,14.17
2018,5,3,18,45,72.0,18.0,4.5,12.75,24.0,15.02,0.0
2018,5,3,19,0,8.0,4.0,4.5,12.5,4.0,3.81,0.0
2018,5,3,19,15,4.0,2.0,4.5,12.4,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.45,12.2,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.3,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.95,11.6,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.85,11.55,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.3,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.15,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.0,11.15,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,11.05,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,4,5,15,0.0,4.5,2.45,11.3,4.5,4.29,0.0
2018,5,4,5,30,0.0,9.0,2.8,11.5,9.0,8.34,0.0
2018,5,4,5,45,0.0,18.0,3.1,11.75,18.0,16.69,7.44
2018,5,4,6,0,0.0,27.0,3.4,12.0,27.0,25.06,15.44
2018,5,4,6,15,0.0,38.0,3.45,12.2,38.0,35.29,24.55
2018,5,4,6,30,0.0,49.0,3.5,12.4,49.0,45.54,33.56
2018,5,4,6,45,2.0,74.0,3.6,12.6,74.5,71.06,55.51
2018,5,4,7,0,4.0,99.0,3.7,12.8,100.0,97.22,77.74
2018,5,4,7,15,30.0,125.0,3.3,13.05,138.0,145.47,118.67
2018,5,4,7,30,56.0,151.0,2.9,13.3,176.0,191.51,157.07
2018,5,4,7,45,70.5,179.5,2.5,13.55,214.5,234.41,191.77
2018,5,4,8,0,85.0,208.0,2.1,13.8,253.0,278.32,226.44
2018,5,4,8,15,60.0,216.0,1.75,14.1,249.5,268.76,216.66
2018,5,4,8,30,35.0,224.0,1.4,14.4,246.0,257.31,205.49
2018,5,4,8,45,22.5,221.5,1.1,14.7,236.0,233.67,185.32
2018,5,4,9,0,10.0,219.0,0.8,15.0,226.0,219.77,172.9
2018,5,4,9,15,32.0,267.0,0.9,15.3,291.0,300.18,235.71
2018,5,4,9,30,54.0,315.0,1.0,15.6,356.0,372.16,289.99
2018,5,4,9,45,71.0,347.5,1.05,15.9,404.0,423.13,327.23
2018,5,4,10,0,88.0,380.0,1.1,16.2,452.0,474.22,364.03
2018,5,4,10,15,118.0,397.5,1.4,16.4,497.5,535.13,409.34
2018,5,4,10,30,148.0,415.0,1.7,16.6,543.0,582.55,444.55
2018,5,4,10,45,207.0,423.0,1.95,16.75,606.5,648.53,493.67
2018,5,4,11,0,266.0,431.0,2.2,16.9,670.0,725.64,549.61
2018,5,4,11,15,290.0,429.5,2.35,17.0,694.0,743.69,562.65
2018,5,4,11,30,314.0,428.0,2.5,17.1,718.0,760.12,575.05
2018,5,4,11,45,381.0,406.5,2.6,17.2,760.5,796.58,602.57
2018,5,4,12,0,448.0,385.0,2.7,17.3,803.0,837.82,632.82
2018,5,4,12,15,581.0,312.5,2.7,17.4,853.0,879.81,665.3
2018,5,4,12,30,714.0,240.0,2.7,17.5,903.0,916.01,692.83
2018,5,4,12,45,602.0,289.0,2.75,17.55,844.0,839.2,637.4
2018,5,4,13,0,490.0,338.0,2.8,17.6,785.0,765.94,583.97
2018,5,4,13,15,511.0,322.0,2.9,17.65,780.5,747.45,572.54
2018,5,4,13,30,532.0,306.0,3.0,17.7,776.0,726.15,558.45
2018,5,4,13,45,691.0,221.5,3.1,17.7,814.0,744.27,575.77
2018,5,4,14,0,850.0,137.0,3.2,17.7,852.0,747.31,581.28
2018,5,4,14,15,846.0,133.0,3.4,17.6,822.5,700.56,547.38
2018,5,4,14,30,842.0,129.0,3.6,17.5,793.0,652.12,511.46
2018,5,4,14,45,842.5,121.0,3.8,17.4,758.5,601.14,472.5
2018,5,4,15,0,843.0,113.0,4.0,17.3,724.0,548.46,430.81
2018,5,4,15,15,834.0,108.5,4.0,17.3,683.0,492.92,384.89
2018,5,4,15,30,825.0,104.0,4.0,17.3,642.0,437.05,337.32
2018,5,4,15,45,806.5,101.5,4.3,16.95,595.0,379.4,287.86
2018,5,4,16,0,788.0,99.0,4.6,16.6,548.0,322.95,238.05
2018,5,4,16,15,764.5,95.0,4.65,16.35,498.0,265.42,186.69
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,210.21,138.12
2018,5,4,16,45,702.5,86.0,4.8,15.8,393.5,150.41,89.68
2018,5,4,17,0,664.0,81.0,4.9,15.5,339.0,99.18,55.33
2018,5,4,17,15,624.5,75.5,4.9,15.2,290.0,52.26,40.97
2018,5,4,17,30,585.0,70.0,4.9,14.9,241.0,49.14,38.27
2018,5,4,17,45,517.0,63.0,4.85,14.55,192.0,46.01,35.41
2018,5,4,18,0,449.0,56.0,4.8,14.2,143.0,42.78,32.25
2018,5,4,18,15,346.0,46.0,4.7,14.0,101.0,36.56,26.18
2018,5,4,18,30,243.0,36.0,4.6,13.8,59.0,28.32,17.05
2018,5,4,18,45,140.0,22.0,4.45,13.6,33.5,17.64,0.0
2018,5,4,19,0,37.0,8.0,4.3,13.4,8.0,7.63,0.0
2018,5,4,19,15,18.5,4.0,4.2,13.3,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.75,13.1,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.4,12.15,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.8,12.1,2.5,2.38,0.0
2018,5,5,5,30,0.0,5.0,3.8,12.2,5.0,4.62,0.0
2018,5,5,5,45,0.0,8.5,3.8,12.35,8.5,7.87,0.57
2018,5,5,6,0,0.0,12.0,3.8,12.5,12.0,11.11,3.7
2018,5,5,6,15,0.0,21.0,3.7,12.55,21.0,19.46,11.02
2018,5,5,6,30,0.0,30.0,3.6,12.6,30.0,27.83,18.35
2018,5,5,6,45,0.0,46.5,3.55,12.65,46.5,43.2,31.63
2018,5,5,7,0,0.0,63.0,3.5,12.7,63.0,58.59,44.79
2018,5,5,7,15,0.0,86.5,3.5,12.75,86.5,81.24,63.96
2018,5,5,7,30,0.0,110.0,3.5,12.8,110.0,104.32,83.22
2018,5,5,7,45,2.0,129.0,3.5,12.9,130.0,124.33,99.7
2018,5,5,8,0,4.0,148.0,3.5,13.0,150.0,144.51,116.15
2018,5,5,8,15,9.0,178.0,3.45,13.15,183.5,178.47,143.8
2018,5,5,8,30,14.0,208.0,3.4,13.3,217.0,212.85,171.37
2018,5,5,8,45,18.5,230.0,3.35,13.45,242.5,238.86,191.85
2018,5,5,9,0,23.0,252.0,3.3,13.6,268.0,265.07,212.28
2018,5,5,9,15,30.0,281.0,3.1,13.85,303.0,313.27,249.69
2018,5,5,9,30,37.0,310.0,2.9,14.1,338.0,350.44,277.77
2018,5,5,9,45,39.5,325.5,2.7,14.35,356.5,368.68,290.76
2018,5,5,10,0,42.0,341.0,2.5,14.6,375.0,386.77,303.55
2018,5,5,10,15,36.0,340.5,2.5,14.7,370.5,379.19,296.91
2018,5,5,10,30,30.0,340.0,2.5,14.8,366.0,371.45,290.31
2018,5,5,10,45,35.0,354.5,2.45,14.9,385.5,390.27,304.33
2018,5,5,11,0,40.0,369.0,2.4,15.0,405.0,408.78,317.9
2018,5,5,11,15,53.0,395.0,2.7,14.95,443.5,446.79,347.18
2018,5,5,11,30,66.0,421.0,3.0,14.9,482.0,484.02,375.66
2018,5,5,11,45,52.0,406.5,3.25,14.85,454.5,452.37,351.71
2018,5,5,12,0,38.0,392.0,3.5,14.8,427.0,421.12,328.12
2018,5,5,12,15,38.5,381.0,3.8,14.7,416.5,407.7,318.59
2018,5,5,12,30,39.0,370.0,4.1,14.6,406.0,394.25,308.9
2018,5,5,12,45,35.5,358.5,4.45,14.45,391.0,376.7,296.07
2018,5,5,13,0,32.0,347.0,4.8,14.3,376.0,359.38,283.29
2018,5,5,13,15,22.0,300.0,4.95,14.15,320.0,303.13,239.58
2018,5,5,13,30,12.0,253.0,5.1,14.0,264.0,246.09,194.69
2018,5,5,13,45,13.0,255.0,5.2,13.9,266.5,247.64,196.33
2018,5,5,14,0,14.0,257.0,5.3,13.8,269.0,249.0,197.75
2018,5,5,14,15,20.5,277.0,5.4,13.75,293.5,270.32,215.21
2018,5,5,14,30,27.0,297.0,5.5,13.7,318.0,289.65,231.02
2018,5,5,14,45,79.5,301.5,5.6,13.6,360.0,320.44,256.74
2018,5,5,15,0,132.0,306.0,5.7,13.5,402.0,343.75,275.87
2018,5,5,15,15,318.5,257.0,5.7,13.5,470.0,377.46,302.75
2018,5,5,15,30,505.0,208.0,5.7,13.5,538.0,390.68,310.29
2018,5,5,15,45,542.0,183.0,5.6,13.6,513.5,350.91,274.26
2018,5,5,16,0,579.0,158.0,5.5,13.7,489.0,306.8,233.51
2018,5,5,16,15,586.0,140.0,5.45,13.7,449.0,256.33,187.65
2018,5,5,16,30,593.0,122.0,5.4,13.7,409.0,204.94,141.42
2018,5,5,16,45,509.5,121.5,5.3,13.65,348.5,156.18,103.79
2018,5,5,17,0,426.0,121.0,5.2,13.6,288.0,116.24,78.28
2018,5,5,17,15,396.0,106.5,5.25,13.45,244.0,76.09,62.49
2018,5,5,17,30,366.0,92.0,5.3,13.3,200.0,65.88,53.47
2018,5,5,17,45,317.5,78.0,5.4,13.15,158.5,57.15,45.56
2018,5,5,18,0,269.0,64.0,5.5,13.0,117.0,47.96,37.03
2018,5,5,18,15,199.5,49.5,5.4,12.85,82.5,37.88,27.5
2018,5,5,18,30,130.0,35.0,5.3,12.7,48.0,28.61,17.65
2018,5,5,18,45,70.0,20.5,5.2,12.55,27.0,17.01,0.0
2018,5,5,19,0,10.0,6.0,5.1,12.4,6.0,5.72,0.0
2018,5,5,19,15,5.0,3.0,5.05,12.35,3.0,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.25,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.65,12.1,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.5,12.05,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.95,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.15,11.9,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.9,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.0,11.85,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.85,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.75,11.8,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.65,11.75,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,25.0,10.0,3.8,11.75,11.5,14.09,0.0
2018,5,6,5,30,50.0,20.0,4.0,11.9,23.0,37.35,0.0
2018,5,6,5,45,123.5,36.0,4.2,12.05,52.5,84.15,58.41
2018,5,6,6,0,197.0,52.0,4.4,12.2,82.0,140.9,109.05
2018,5,6,6,15,221.0,69.0,4.4,12.3,115.0,173.94,140.06
2018,5,6,6,30,245.0,86.0,4.4,12.4,148.0,215.85,177.88
2018,5,6,6,45,215.5,109.5,4.35,12.5,173.0,239.95,199.61
2018,5,6,7,0,186.0,133.0,4.3,12.6,198.0,252.0,210.16
2018,5,6,7,15,156.0,156.5,4.3,12.75,217.0,267.82,222.86
2018,5,6,7,30,126.0,180.0,4.3,12.9,236.0,280.25,232.05
2018,5,6,7,45,94.0,198.5,4.25,13.1,243.0,272.35,224.16
2018,5,6,8,0,62.0,217.0,4.2,13.3,250.0,270.7,221.08
2018,5,6,8,15,134.5,238.5,4.3,13.45,319.0,364.03,297.62
2018,5,6,8,30,207.0,260.0,4.4,13.6,388.0,451.82,368.01
2018,5,6,8,45,305.5,260.0,4.45,13.8,465.0,554.94,449.44
2018,5,6,9,0,404.0,260.0,4.5,14.0,542.0,664.13,533.25
2018,5,6,9,15,514.5,236.5,4.6,14.15,616.5,750.98,599.84
2018,5,6,9,30,625.0,213.0,4.7,14.3,691.0,846.38,671.34
2018,5,6,9,45,610.5,235.0,4.85,14.45,719.0,866.73,684.22
2018,5,6,10,0,596.0,257.0,5.0,14.6,747.0,883.6,695.05
2018,5,6,10,15,564.0,276.0,5.1,14.7,752.0,874.1,686.58
2018,5,6,10,30,532.0,295.0,5.2,14.8,757.0,864.79,678.36
2018,5,6,10,45,501.5,318.5,5.3,14.9,762.5,858.62,672.35
2018,5,6,11,0,471.0,342.0,5.4,15.0,768.0,849.56,664.3
2018,5,6,11,15,406.0,383.5,5.45,15.05,754.5,821.39,641.05
2018,5,6,11,30,341.0,425.0,5.5,15.1,741.0,783.34,610.82
2018,5,6,11,45,428.0,391.5,5.55,15.15,790.5,835.31,651.48
2018,5,6,12,0,515.0,358.0,5.6,15.2,840.0,875.72,683.13
2018,5,6,12,15,572.5,328.5,5.6,15.2,863.0,887.14,692.9
2018,5,6,12,30,630.0,299.0,5.6,15.2,886.0,894.39,699.76
2018,5,6,12,45,525.0,335.5,5.55,15.2,821.0,814.05,638.16
2018,5,6,13,0,420.0,372.0,5.5,15.2,756.0,736.49,578.33
2018,5,6,13,15,376.5,379.5,5.4,15.1,719.0,684.4,538.79
2018,5,6,13,30,333.0,387.0,5.3,15.0,682.0,638.32,503.28
2018,5,6,13,45,377.0,356.0,5.2,14.95,681.5,625.61,494.98
2018,5,6,14,0,421.0,325.0,5.1,14.9,681.0,610.47,484.37
2018,5,6,14,15,413.5,312.0,5.05,14.8,650.5,570.11,453.44
2018,5,6,14,30,406.0,299.0,5.0,14.7,620.0,529.66,422.1
2018,5,6,14,45,253.5,313.5,4.9,14.65,511.0,429.71,342.29
2018,5,6,15,0,101.0,328.0,4.8,14.6,402.0,347.77,276.51
2018,5,6,15,15,72.5,282.5,4.8,14.6,334.0,287.09,228.71
2018,5,6,15,30,44.0,237.0,4.8,14.6,266.0,230.15,183.43
2018,5,6,15,45,103.5,217.5,4.75,14.4,279.0,227.65,180.89
2018,5,6,16,0,163.0,198.0,4.7,14.2,292.0,221.02,173.73
2018,5,6,16,15,191.0,194.5,4.65,14.1,295.0,212.37,164.78
2018,5,6,16,30,219.0,191.0,4.6,14.0,298.0,194.88,148.41
2018,5,6,16,45,189.0,166.0,4.6,13.9,251.0,160.24,121.12
2018,5,6,17,0,159.0,141.0,4.6,13.8,204.0,124.79,94.68
2018,5,6,17,15,227.0,120.5,4.55,13.65,195.5,91.45,76.04
2018,5,6,17,30,295.0,100.0,4.5,13.5,187.0,76.55,62.92
2018,5,6,17,45,257.5,83.0,4.5,13.4,148.5,64.67,52.22
2018,5,6,18,0,220.0,66.0,4.5,13.3,110.0,52.34,40.89
2018,5,6,18,15,129.0,47.0,4.35,13.25,71.0,38.0,27.61
2018,5,6,18,30,38.0,28.0,4.2,13.2,32.0,24.47,14.45
2018,5,6,18,45,19.0,16.0,4.05,13.1,18.0,14.2,0.0
2018,5,6,19,0,0.0,4.0,3.9,13.0,4.0,3.81,0.0
2018,5,6,19,15,0.0,2.0,3.85,13.0,2.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.25,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,5,15,76.0,12.0,4.3,12.4,16.5,25.38,0.0
2018,5,7,5,30,152.0,24.0,4.4,12.7,33.0,70.57,7.66
2018,5,7,5,45,273.0,36.5,4.5,12.95,72.0,134.9,95.3
2018,5,7,6,0,394.0,49.0,4.6,13.2,111.0,208.47,161.13
2018,5,7,6,15,474.0,57.0,4.6,13.4,158.5,273.83,220.11
2018,5,7,6,30,554.0,65.0,4.6,13.6,206.0,347.24,285.07
2018,5,7,6,45,606.0,71.5,4.55,13.8,258.0,412.12,341.65
2018,5,7,7,0,658.0,78.0,4.5,14.0,310.0,481.25,399.88
2018,5,7,7,15,695.5,82.5,4.45,14.15,362.5,542.87,450.34
2018,5,7,7,30,733.0,87.0,4.4,14.3,415.0,606.46,500.72
2018,5,7,7,45,760.5,90.5,4.4,14.5,466.5,660.98,542.2
2018,5,7,8,0,788.0,94.0,4.4,14.7,518.0,718.14,583.41
2018,5,7,8,15,808.5,97.0,4.35,14.9,567.0,769.01,618.78
2018,5,7,8,30,829.0,100.0,4.3,15.1,616.0,818.87,652.73
2018,5,7,8,45,843.5,102.5,4.25,15.3,660.5,861.63,680.91
2018,5,7,9,0,858.0,105.0,4.2,15.5,705.0,895.31,702.45
2018,5,7,9,15,871.5,105.5,4.15,15.7,745.0,930.39,724.79
2018,5,7,9,30,885.0,106.0,4.1,15.9,785.0,962.97,745.17
2018,5,7,9,45,898.0,105.5,4.05,16.1,820.5,991.26,762.41
2018,5,7,10,0,911.0,105.0,4.0,16.3,856.0,1016.6,777.57
2018,5,7,10,15,917.0,106.5,4.05,16.4,884.0,1034.0,788.25
2018,5,7,10,30,923.0,108.0,4.1,16.5,912.0,1047.91,796.71
2018,5,7,10,45,927.0,109.5,4.1,16.65,933.0,1056.21,800.99
2018,5,7,11,0,931.0,111.0,4.1,16.8,954.0,1060.84,802.95
2018,5,7,11,15,899.0,133.0,4.15,16.9,957.0,1046.62,792.79
2018,5,7,11,30,867.0,155.0,4.2,17.0,960.0,1028.3,780.09
2018,5,7,11,45,811.5,191.0,4.2,17.05,948.0,1007.29,765.49
2018,5,7,12,0,756.0,227.0,4.2,17.1,936.0,980.21,746.8
2018,5,7,12,15,742.0,236.0,4.2,17.15,930.5,958.06,731.57
2018,5,7,12,30,728.0,245.0,4.2,17.2,925.0,933.39,714.59
2018,5,7,12,45,729.5,241.0,4.25,17.2,916.0,907.93,697.48
2018,5,7,13,0,731.0,237.0,4.3,17.2,907.0,879.91,678.45
2018,5,7,13,15,732.5,229.5,4.3,17.2,890.5,846.1,654.75
2018,5,7,13,30,734.0,222.0,4.3,17.2,874.0,809.99,629.15
2018,5,7,13,45,804.0,176.0,4.35,17.2,872.0,787.12,614.79
2018,5,7,14,0,874.0,130.0,4.4,17.2,870.0,757.24,594.27
2018,5,7,14,15,882.5,119.5,4.45,17.1,843.0,713.12,562.01
2018,5,7,14,30,891.0,109.0,4.5,17.0,816.0,666.09,526.34
2018,5,7,14,45,882.0,107.5,4.6,16.95,779.5,614.2,485.71
2018,5,7,15,0,873.0,106.0,4.7,16.9,743.0,561.33,443.08
2018,5,7,15,15,860.0,103.5,4.7,16.9,700.5,504.95,396.08
2018,5,7,15,30,847.0,101.0,4.7,16.9,658.0,445.17,345.15
2018,5,7,15,45,831.0,97.5,4.85,16.6,611.0,386.5,294.26
2018,5,7,16,0,815.0,94.0,5.0,16.3,564.0,328.72,242.78
2018,5,7,16,15,793.0,90.0,5.05,16.1,513.5,270.17,190.16
2018,5,7,16,30,771.0,86.0,5.1,15.9,463.0,213.71,140.1
2018,5,7,16,45,740.0,82.5,5.2,15.65,411.0,158.87,95.02
2018,5,7,17,0,709.0,79.0,5.3,15.4,359.0,103.05,56.26
2018,5,7,17,15,664.0,74.0,5.3,15.15,306.5,53.85,42.37
2018,5,7,17,30,619.0,69.0,5.3,14.9,254.0,48.01,37.26
2018,5,7,17,45,553.0,62.0,5.3,14.6,203.5,44.79,34.35
2018,5,7,18,0,487.0,55.0,5.3,14.3,153.0,41.45,31.13
2018,5,7,18,15,387.0,46.5,5.15,14.1,110.0,36.56,26.3
2018,5,7,18,30,287.0,38.0,5.0,13.9,67.0,29.81,18.96
2018,5,7,18,45,170.5,23.5,4.85,13.7,38.5,18.76,0.0
2018,5,7,19,0,54.0,9.0,4.7,13.5,10.0,8.58,0.0
2018,5,7,19,15,27.0,4.5,4.55,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.35,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.65,12.25,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,8,5,15,82.0,11.5,4.65,12.7,16.5,26.1,0.0
2018,5,8,5,30,164.0,23.0,4.8,12.9,33.0,72.76,15.96
2018,5,8,5,45,298.0,34.0,5.0,13.1,73.5,140.64,99.94
2018,5,8,6,0,432.0,45.0,5.2,13.3,114.0,218.38,169.03
2018,5,8,6,15,302.5,42.5,5.2,13.45,99.5,186.91,150.14
2018,5,8,6,30,173.0,40.0,5.2,13.6,85.0,134.44,109.37
2018,5,8,6,45,86.5,61.5,5.2,13.75,84.0,110.14,89.39
2018,5,8,7,0,0.0,83.0,5.2,13.9,83.0,78.18,61.18
2018,5,8,7,15,0.0,100.5,5.1,13.95,100.5,95.22,75.45
2018,5,8,7,30,0.0,118.0,5.0,14.0,118.0,112.28,89.51
2018,5,8,7,45,9.5,151.0,4.85,14.1,156.0,151.99,122.53
2018,5,8,8,0,19.0,184.0,4.7,14.2,194.0,192.67,155.84
2018,5,8,8,15,39.0,222.5,4.55,14.2,246.0,258.53,209.46
2018,5,8,8,30,59.0,261.0,4.4,14.2,298.0,317.45,256.48
2018,5,8,8,45,76.5,288.0,4.25,14.2,339.5,362.53,291.73
2018,5,8,9,0,94.0,315.0,4.1,14.2,381.0,408.36,327.04
2018,5,8,9,15,129.0,338.0,4.0,14.25,434.0,479.34,381.76
2018,5,8,9,30,164.0,361.0,3.9,14.3,487.0,538.82,426.73
2018,5,8,9,45,195.0,377.5,3.8,14.35,534.0,587.97,463.21
2018,5,8,10,0,226.0,394.0,3.7,14.4,581.0,637.27,499.29
2018,5,8,10,15,254.5,401.0,3.55,14.55,618.0,686.53,534.28
2018,5,8,10,30,283.0,408.0,3.4,14.7,655.0,722.05,558.98
2018,5,8,10,45,292.5,415.5,3.25,14.85,676.0,737.9,568.8
2018,5,8,11,0,302.0,423.0,3.1,15.0,697.0,752.29,577.62
2018,5,8,11,15,342.0,414.5,3.1,15.2,729.0,779.13,597.0
2018,5,8,11,30,382.0,406.0,3.1,15.4,761.0,804.09,614.83
2018,5,8,11,45,479.0,353.5,3.05,15.6,801.5,847.34,647.14
2018,5,8,12,0,576.0,301.0,3.0,15.8,842.0,878.14,670.41
2018,5,8,12,15,538.0,316.5,3.2,15.95,821.0,842.0,644.65
2018,5,8,12,30,500.0,332.0,3.4,16.1,800.0,805.39,618.71
2018,5,8,12,45,360.0,392.0,3.65,16.2,727.0,713.61,550.13
2018,5,8,13,0,220.0,452.0,3.9,16.3,654.0,629.03,485.42
2018,5,8,13,15,197.0,444.5,4.15,16.25,623.0,590.99,458.14
2018,5,8,13,30,174.0,437.0,4.4,16.2,592.0,553.98,431.24
2018,5,8,13,45,281.5,372.0,4.65,16.2,614.5,567.09,445.31
2018,5,8,14,0,389.0,307.0,4.9,16.2,637.0,570.92,451.64
2018,5,8,14,15,633.0,203.5,5.0,16.1,717.0,621.27,494.6
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,649.41,518.66
2018,5,8,14,45,866.5,98.0,5.15,15.9,760.0,597.03,476.6
2018,5,8,15,0,856.0,96.0,5.2,15.8,723.0,543.88,433.11
2018,5,8,15,15,842.5,94.5,5.2,15.8,681.0,489.22,386.89
2018,5,8,15,30,829.0,93.0,5.2,15.8,639.0,434.59,339.42
2018,5,8,15,45,809.0,91.5,4.9,15.7,592.5,373.84,285.84
2018,5,8,16,0,789.0,90.0,4.6,15.6,546.0,317.95,235.3
2018,5,8,16,15,764.0,87.0,4.5,15.55,496.5,261.11,184.06
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,206.73,135.79
2018,5,8,16,45,706.0,81.0,4.3,15.45,396.5,153.99,92.4
2018,5,8,17,0,673.0,78.0,4.2,15.4,346.0,100.61,55.21
2018,5,8,17,15,629.0,73.0,4.2,15.25,295.0,53.59,42.12
2018,5,8,17,30,585.0,68.0,4.2,15.1,244.0,46.97,36.32
2018,5,8,17,45,521.0,61.5,4.2,15.0,196.0,44.16,33.74
2018,5,8,18,0,457.0,55.0,4.2,14.9,148.0,41.24,30.9
2018,5,8,18,15,362.5,45.5,4.05,14.75,106.0,35.41,25.27
2018,5,8,18,30,268.0,36.0,3.9,14.6,64.0,28.09,17.67
2018,5,8,18,45,159.0,22.5,3.75,14.45,37.0,17.86,0.0
2018,5,8,19,0,50.0,9.0,3.6,14.3,10.0,8.58,0.0
2018,5,8,19,15,25.0,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.45,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.4,12.95,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.4,13.0,4.0,0.0,0.0
2018,5,9,5,15,118.5,15.5,3.65,13.2,22.0,36.79,0.0
2018,5,9,5,30,214.0,26.0,3.9,13.4,40.0,88.45,27.77
2018,5,9,5,45,333.5,35.5,4.15,13.65,79.0,153.07,109.26
2018,5,9,6,0,453.0,45.0,4.4,13.9,118.0,226.3,174.79
2018,5,9,6,15,317.0,52.0,4.5,14.0,112.0,200.49,160.88
2018,5,9,6,30,181.0,59.0,4.6,14.1,106.0,153.74,125.28
2018,5,9,6,45,101.0,92.5,4.65,14.25,120.0,152.65,125.02
2018,5,9,7,0,21.0,126.0,4.7,14.4,134.0,135.14,109.37
2018,5,9,7,15,42.0,153.0,4.85,14.5,171.5,183.78,150.18
2018,5,9,7,30,63.0,180.0,5.0,14.6,209.0,228.19,186.92
2018,5,9,7,45,51.5,192.0,5.15,14.7,217.5,234.03,190.86
2018,5,9,8,0,40.0,204.0,5.3,14.8,226.0,238.89,193.91
2018,5,9,8,15,52.0,230.0,5.35,14.9,261.0,277.04,224.55
2018,5,9,8,30,64.0,256.0,5.4,15.0,296.0,315.86,255.32
2018,5,9,8,45,218.0,259.5,5.5,15.1,410.5,477.99,387.74
2018,5,9,9,0,372.0,263.0,5.6,15.2,525.0,625.59,504.8
2018,5,9,9,15,423.5,269.5,5.65,15.3,583.5,702.16,562.25
2018,5,9,9,30,475.0,276.0,5.7,15.4,642.0,766.85,610.44
2018,5,9,9,45,496.0,281.5,5.7,15.5,678.5,801.14,634.78
2018,5,9,10,0,517.0,287.0,5.7,15.6,715.0,834.02,658.04
2018,5,9,10,15,638.5,236.0,5.75,15.7,782.5,909.6,715.91
2018,5,9,10,30,760.0,185.0,5.8,15.8,850.0,974.55,761.57
2018,5,9,10,45,594.5,262.0,5.8,15.9,789.5,895.79,702.02
2018,5,9,11,0,429.0,339.0,5.8,16.0,729.0,803.39,628.92
2018,5,9,11,15,363.5,377.0,5.7,16.05,711.0,761.51,595.44
2018,5,9,11,30,298.0,415.0,5.6,16.1,693.0,729.32,568.59
2018,5,9,11,45,538.5,304.0,5.55,16.15,809.5,855.92,668.69
2018,5,9,12,0,779.0,193.0,5.5,16.2,926.0,962.52,747.67
2018,5,9,12,15,818.5,173.5,5.45,16.25,942.0,963.58,747.33
2018,5,9,12,30,858.0,154.0,5.4,16.3,958.0,952.98,739.44
2018,5,9,12,45,894.0,131.5,5.4,16.35,961.5,940.32,730.59
2018,5,9,13,0,930.0,109.0,5.4,16.4,965.0,922.59,718.21
2018,5,9,13,15,926.5,108.0,5.5,16.4,947.0,887.06,693.82
2018,5,9,13,30,923.0,107.0,5.6,16.4,929.0,848.85,667.36
2018,5,9,13,45,917.5,106.0,5.7,16.4,904.5,806.6,637.68
2018,5,9,14,0,912.0,105.0,5.8,16.4,880.0,762.19,606.07
2018,5,9,14,15,904.0,104.0,5.95,16.3,848.5,714.1,570.96
2018,5,9,14,30,896.0,103.0,6.1,16.2,817.0,664.48,532.31
2018,5,9,14,45,884.5,101.5,6.2,16.15,779.0,611.06,489.42
2018,5,9,15,0,873.0,100.0,6.3,16.1,741.0,556.92,444.78
2018,5,9,15,15,859.5,98.5,6.3,16.1,698.5,501.37,397.52
2018,5,9,15,30,846.0,97.0,6.3,16.1,656.0,445.81,349.01
2018,5,9,15,45,826.5,95.5,6.55,15.8,609.0,384.34,295.27
2018,5,9,16,0,807.0,94.0,6.8,15.5,562.0,327.62,244.11
2018,5,9,16,15,781.5,91.0,6.8,15.3,511.5,269.63,191.51
2018,5,9,16,30,756.0,88.0,6.8,15.1,461.0,214.13,141.96
2018,5,9,16,45,722.0,85.0,6.85,14.95,409.0,160.28,97.33
2018,5,9,17,0,688.0,82.0,6.9,14.8,357.0,105.62,58.86
2018,5,9,17,15,642.0,77.0,6.8,14.6,305.0,57.66,45.85
2018,5,9,17,30,596.0,72.0,6.7,14.4,253.0,50.11,39.2
2018,5,9,17,45,528.5,65.5,6.55,14.2,203.5,47.44,36.77
2018,5,9,18,0,461.0,59.0,6.4,14.0,154.0,44.7,34.09
2018,5,9,18,15,362.5,49.5,6.25,13.85,111.0,39.05,28.57
2018,5,9,18,30,264.0,40.0,6.1,13.7,68.0,31.3,20.55
2018,5,9,18,45,155.0,24.5,5.9,13.55,39.0,19.48,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,8.58,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.3,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.65,13.05,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.65,12.95,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.55,12.7,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.5,12.65,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.5,12.55,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,5.1,12.5,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,5.0,12.5,4.0,0.0,0.0
2018,5,10,5,15,62.0,15.0,5.15,12.7,19.0,25.88,0.0
2018,5,10,5,30,115.0,26.0,5.3,12.9,34.0,65.54,24.41
2018,5,10,5,45,208.5,40.5,5.45,13.1,69.5,120.52,87.09
2018,5,10,6,0,302.0,55.0,5.6,13.3,105.0,182.02,141.79
2018,5,10,6,15,263.5,71.0,5.6,13.45,125.5,201.13,162.45
2018,5,10,6,30,225.0,87.0,5.6,13.6,146.0,207.67,170.84
2018,5,10,6,45,158.0,112.5,5.6,13.7,158.5,205.62,170.24
2018,5,10,7,0,91.0,138.0,5.6,13.8,171.0,202.86,167.52
2018,5,10,7,15,99.5,159.5,5.7,13.95,200.5,235.46,194.68
2018,5,10,7,30,108.0,181.0,5.8,14.1,230.0,268.6,221.79
2018,5,10,7,45,230.5,192.0,5.85,14.25,313.0,382.31,316.76
2018,5,10,8,0,353.0,203.0,5.9,14.4,396.0,496.44,409.93
2018,5,10,8,15,490.5,184.0,6.0,14.55,478.0,610.57,501.75
2018,5,10,8,30,628.0,165.0,6.1,14.7,560.0,727.8,593.91
2018,5,10,8,45,728.0,140.5,6.25,14.8,630.0,808.28,653.7
2018,5,10,9,0,828.0,116.0,6.4,14.9,700.0,888.31,712.17
2018,5,10,9,15,751.0,158.5,6.45,15.0,711.0,889.87,711.35
2018,5,10,9,30,674.0,201.0,6.5,15.1,722.0,879.85,702.44
2018,5,10,9,45,633.0,235.0,6.55,15.2,741.0,888.09,706.83
2018,5,10,10,0,592.0,269.0,6.6,15.3,760.0,891.21,706.39
2018,5,10,10,15,538.0,302.0,6.6,15.4,759.5,875.03,691.46
2018,5,10,10,30,484.0,335.0,6.6,15.5,759.0,857.56,675.67
2018,5,10,10,45,524.0,328.0,6.6,15.6,797.0,890.21,699.88
2018,5,10,11,0,564.0,321.0,6.6,15.7,835.0,920.71,722.19
2018,5,10,11,15,618.0,297.5,6.45,15.7,868.0,947.04,741.63
2018,5,10,11,30,672.0,274.0,6.3,15.7,901.0,969.8,758.37
2018,5,10,11,45,695.0,264.0,6.2,15.75,915.5,971.45,759.05
2018,5,10,12,0,718.0,254.0,6.1,15.8,930.0,969.71,756.95
2018,5,10,12,15,690.0,271.5,6.2,15.75,920.0,942.78,737.73
2018,5,10,12,30,662.0,289.0,6.3,15.7,910.0,913.81,716.46
2018,5,10,12,45,688.5,269.0,6.4,15.7,909.0,897.26,705.87
2018,5,10,13,0,715.0,249.0,6.5,15.7,908.0,877.0,692.38
2018,5,10,13,15,690.0,254.5,6.65,15.6,881.0,833.66,660.66
2018,5,10,13,30,665.0,260.0,6.8,15.5,854.0,789.72,628.11
2018,5,10,13,45,701.5,230.0,6.9,15.45,841.0,760.08,607.24
2018,5,10,14,0,738.0,200.0,7.0,15.4,828.0,725.81,582.26
2018,5,10,14,15,798.5,161.5,7.1,15.35,818.5,695.87,560.28
2018,5,10,14,30,859.0,123.0,7.2,15.3,809.0,659.45,532.31
2018,5,10,14,45,846.5,122.0,7.25,15.25,771.5,606.38,489.06
2018,5,10,15,0,834.0,121.0,7.3,15.2,734.0,553.32,444.77
2018,5,10,15,15,803.5,122.5,7.3,15.2,685.5,493.66,394.04
2018,5,10,15,30,773.0,124.0,7.3,15.2,637.0,435.96,343.87
2018,5,10,15,45,733.5,122.5,7.45,15.0,581.0,371.07,287.58
2018,5,10,16,0,694.0,121.0,7.6,14.8,525.0,312.87,235.97
2018,5,10,16,15,683.0,112.0,7.6,14.65,480.5,259.5,187.3
2018,5,10,16,30,672.0,103.0,7.6,14.5,436.0,207.13,140.13
2018,5,10,16,45,647.5,99.5,7.6,14.35,391.5,158.59,99.45
2018,5,10,17,0,623.0,96.0,7.6,14.2,347.0,112.92,67.33
2018,5,10,17,15,578.0,90.5,7.6,14.0,297.5,68.46,48.17
2018,5,10,17,30,533.0,85.0,7.6,13.8,248.0,60.67,48.73
2018,5,10,17,45,460.0,77.5,7.6,13.55,199.0,56.67,45.11
2018,5,10,18,0,387.0,70.0,7.6,13.3,150.0,52.45,41.08
2018,5,10,18,15,293.0,57.5,7.5,13.15,108.5,44.04,33.06
2018,5,10,18,30,199.0,45.0,7.4,13.0,67.0,35.28,24.1
2018,5,10,18,45,114.5,27.5,7.3,12.85,39.0,22.53,2.47
2018,5,10,19,0,30.0,10.0,7.2,12.7,11.0,9.53,0.0
2018,5,10,19,15,15.0,5.0,7.15,12.7,5.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.7,12.6,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.35,12.55,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.8,12.35,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,11,4,45,9.5,2.5,3.25,11.55,2.0,0.0,0.0
2018,5,11,5,0,19.0,5.0,3.3,11.6,4.0,0.0,0.0
2018,5,11,5,15,74.0,16.0,3.45,11.85,20.0,29.16,0.0
2018,5,11,5,30,129.0,27.0,3.6,12.1,36.0,70.63,30.53
2018,5,11,5,45,206.5,40.0,3.8,12.3,68.5,119.25,86.68
2018,5,11,6,0,284.0,53.0,4.0,12.5,101.0,173.26,135.18
2018,5,11,6,15,334.0,66.5,4.1,12.75,141.5,225.22,182.13
2018,5,11,6,30,384.0,80.0,4.2,13.0,182.0,282.42,232.85
2018,5,11,6,45,413.5,94.0,4.3,13.2,225.5,334.3,278.17
2018,5,11,7,0,443.0,108.0,4.4,13.4,269.0,388.53,324.17
2018,5,11,7,15,470.5,121.5,4.3,13.65,316.0,442.99,368.7
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,499.0,413.11
2018,5,11,7,45,522.0,145.5,4.15,14.1,409.0,550.34,452.87
2018,5,11,8,0,546.0,156.0,4.1,14.3,455.0,602.29,492.17
2018,5,11,8,15,571.0,164.0,4.1,14.6,501.5,657.98,533.29
2018,5,11,8,30,596.0,172.0,4.1,14.9,548.0,708.6,569.85
2018,5,11,8,45,605.0,185.0,4.1,15.2,590.0,750.26,598.69
2018,5,11,9,0,614.0,198.0,4.1,15.5,632.0,790.2,625.83
2018,5,11,9,15,629.5,207.0,4.15,15.85,674.0,830.04,652.83
2018,5,11,9,30,645.0,216.0,4.2,16.2,716.0,868.12,678.12
2018,5,11,9,45,697.5,203.0,4.3,16.5,765.0,916.72,710.88
2018,5,11,10,0,750.0,190.0,4.4,16.8,814.0,963.98,742.57
2018,5,11,10,15,797.0,173.5,4.45,17.0,856.0,994.67,762.39
2018,5,11,10,30,844.0,157.0,4.5,17.2,898.0,1029.36,785.03
2018,5,11,10,45,890.0,135.0,4.5,17.4,932.5,1045.23,794.23
2018,5,11,11,0,936.0,113.0,4.5,17.6,967.0,1067.67,808.09
2018,5,11,11,15,940.5,112.5,4.5,17.7,981.0,1066.96,806.6
2018,5,11,11,30,945.0,112.0,4.5,17.8,995.0,1062.55,802.93
2018,5,11,11,45,948.5,110.5,4.5,17.95,1001.0,1052.45,795.41
2018,5,11,12,0,952.0,109.0,4.5,18.1,1007.0,1038.73,785.59
2018,5,11,12,15,951.5,109.0,4.5,18.2,1005.0,1019.08,772.02
2018,5,11,12,30,951.0,109.0,4.5,18.3,1003.0,996.04,756.23
2018,5,11,12,45,949.0,109.0,4.55,18.35,993.0,968.34,737.87
2018,5,11,13,0,947.0,109.0,4.6,18.4,983.0,937.53,717.3
2018,5,11,13,15,943.5,108.0,4.7,18.45,965.0,901.53,693.36
2018,5,11,13,30,940.0,107.0,4.8,18.5,947.0,862.8,667.26
2018,5,11,13,45,934.5,106.0,4.85,18.5,922.0,820.0,637.79
2018,5,11,14,0,929.0,105.0,4.9,18.5,897.0,774.98,606.42
2018,5,11,14,15,921.0,104.0,5.05,18.5,865.5,726.24,571.76
2018,5,11,14,30,913.0,103.0,5.2,18.5,834.0,675.94,533.4
2018,5,11,14,45,902.5,101.5,5.4,18.45,796.0,622.38,491.66
2018,5,11,15,0,892.0,100.0,5.6,18.4,758.0,567.98,447.91
2018,5,11,15,15,878.5,98.5,5.6,18.4,715.0,511.54,400.7
2018,5,11,15,30,865.0,97.0,5.6,18.4,672.0,455.06,352.17
2018,5,11,15,45,848.0,94.0,5.8,18.2,624.5,392.21,297.92
2018,5,11,16,0,831.0,91.0,6.0,18.0,577.0,333.85,245.91
2018,5,11,16,15,809.0,88.0,5.95,17.75,526.5,275.46,193.4
2018,5,11,16,30,787.0,85.0,5.9,17.5,476.0,219.12,143.41
2018,5,11,16,45,757.5,81.5,5.8,17.3,424.0,163.67,97.52
2018,5,11,17,0,728.0,78.0,5.7,17.1,372.0,111.65,61.38
2018,5,11,17,15,685.5,73.0,5.5,16.7,319.0,56.94,36.37
2018,5,11,17,30,643.0,68.0,5.3,16.3,266.0,46.77,35.95
2018,5,11,17,45,580.0,62.0,5.15,15.95,215.5,44.32,33.76
2018,5,11,18,0,517.0,56.0,5.0,15.6,165.0,41.8,31.35
2018,5,11,18,15,421.0,47.0,4.8,15.4,120.0,36.43,26.18
2018,5,11,18,30,325.0,38.0,4.6,15.2,75.0,30.84,20.3
2018,5,11,18,45,206.5,26.0,4.4,14.95,45.5,20.66,3.45
2018,5,11,19,0,88.0,14.0,4.2,14.7,16.0,13.34,0.0
2018,5,11,19,15,44.0,7.0,4.05,14.75,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.05,16.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,5,12,4,45,16.5,3.0,2.45,15.3,2.5,0.0,0.0
2018,5,12,5,0,33.0,6.0,2.4,15.3,5.0,0.0,0.0
2018,5,12,5,15,137.5,17.0,2.4,15.65,25.5,42.18,0.0
2018,5,12,5,30,242.0,28.0,2.4,16.0,46.0,99.62,47.23
2018,5,12,5,45,356.0,37.0,2.35,16.35,86.0,162.32,116.18
2018,5,12,6,0,470.0,46.0,2.3,16.7,126.0,234.62,179.34
2018,5,12,6,15,542.0,52.5,2.35,16.9,175.0,299.06,236.45
2018,5,12,6,30,614.0,59.0,2.4,17.1,224.0,370.66,298.2
2018,5,12,6,45,662.0,63.5,2.45,17.3,276.0,434.08,351.86
2018,5,12,7,0,710.0,68.0,2.5,17.5,328.0,499.54,405.36
2018,5,12,7,15,743.5,72.0,2.45,17.7,380.5,560.51,453.18
2018,5,12,7,30,777.0,76.0,2.4,17.9,433.0,622.91,500.35
2018,5,12,7,45,801.0,79.5,2.35,18.15,484.5,678.98,539.77
2018,5,12,8,0,825.0,83.0,2.3,18.4,536.0,734.9,577.52
2018,5,12,8,15,843.0,85.5,2.15,18.65,584.5,778.71,604.97
2018,5,12,8,30,861.0,88.0,2.0,18.9,633.0,826.61,634.57
2018,5,12,8,45,874.0,90.0,1.85,19.15,677.0,868.06,658.82
2018,5,12,9,0,887.0,92.0,1.7,19.4,721.0,907.4,680.99
2018,5,12,9,15,895.5,94.5,1.65,19.5,760.0,940.75,700.28
2018,5,12,9,30,904.0,97.0,1.6,19.6,799.0,971.28,717.55
2018,5,12,9,45,906.5,102.0,1.55,19.7,832.0,995.74,730.75
2018,5,12,10,0,909.0,107.0,1.5,19.8,865.0,1016.76,741.73
2018,5,12,10,15,781.5,176.0,1.7,19.7,842.5,981.69,721.16
2018,5,12,10,30,654.0,245.0,1.9,19.6,820.0,937.17,694.44
2018,5,12,10,45,556.0,301.5,2.05,19.5,798.5,894.41,664.67
2018,5,12,11,0,458.0,358.0,2.2,19.4,777.0,851.21,633.86
2018,5,12,11,15,496.0,347.5,2.4,19.3,807.0,873.83,652.1
2018,5,12,11,30,534.0,337.0,2.6,19.2,837.0,893.87,667.96
2018,5,12,11,45,515.5,346.0,2.8,19.05,831.0,874.79,655.89
2018,5,12,12,0,497.0,355.0,3.0,18.9,825.0,853.76,642.62
2018,5,12,12,15,423.0,390.5,3.15,18.8,790.0,803.85,606.95
2018,5,12,12,30,349.0,426.0,3.3,18.7,755.0,749.62,567.98
2018,5,12,12,45,380.5,406.0,3.45,18.55,761.0,744.84,567.03
2018,5,12,13,0,412.0,386.0,3.6,18.4,767.0,741.25,566.4
2018,5,12,13,15,455.5,359.0,3.7,18.3,773.0,734.01,563.2
2018,5,12,13,30,499.0,332.0,3.8,18.2,779.0,722.75,556.94
2018,5,12,13,45,578.5,285.5,3.9,18.05,790.0,716.87,555.35
2018,5,12,14,0,658.0,239.0,4.0,17.9,801.0,703.76,547.99
2018,5,12,14,15,759.5,181.5,3.95,17.75,807.5,687.53,537.7
2018,5,12,14,30,861.0,124.0,3.9,17.6,814.0,662.27,519.77
2018,5,12,14,45,849.5,121.5,3.85,17.45,776.0,609.68,478.72
2018,5,12,15,0,838.0,119.0,3.8,17.3,738.0,554.51,434.82
2018,5,12,15,15,823.5,117.0,3.8,17.3,696.0,499.29,389.44
2018,5,12,15,30,809.0,115.0,3.8,17.3,654.0,444.31,342.96
2018,5,12,15,45,789.0,111.5,3.55,17.0,606.5,386.49,293.2
2018,5,12,16,0,769.0,108.0,3.3,16.7,559.0,330.08,243.59
2018,5,12,16,15,743.5,105.0,3.2,16.55,509.5,270.29,191.02
2018,5,12,16,30,718.0,102.0,3.1,16.4,460.0,216.63,144.05
2018,5,12,16,45,685.0,97.0,3.0,16.25,408.5,163.09,100.2
2018,5,12,17,0,652.0,92.0,2.9,16.1,357.0,113.4,65.52
2018,5,12,17,15,606.5,86.5,2.75,15.85,306.0,67.18,45.22
2018,5,12,17,30,561.0,81.0,2.6,15.6,255.0,57.01,45.14
2018,5,12,17,45,495.5,73.0,2.5,15.4,205.5,53.41,41.92
2018,5,12,18,0,430.0,65.0,2.4,15.2,156.0,49.65,38.36
2018,5,12,18,15,336.5,54.0,2.3,14.95,113.5,41.16,30.42
2018,5,12,18,30,243.0,43.0,2.2,14.7,71.0,33.53,22.75
2018,5,12,18,45,147.5,28.5,2.1,14.45,43.0,22.66,5.92
2018,5,12,19,0,52.0,14.0,2.0,14.2,15.0,13.34,0.0
2018,5,12,19,15,26.0,7.0,2.0,14.1,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
