Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.75,13.35,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.8,13.4,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,2.95,13.45,4.0,3.81,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.5,7.0,6.48,0.0
2018,5,13,5,45,0.0,13.0,3.2,13.55,13.0,12.04,4.26
2018,5,13,6,0,0.0,19.0,3.3,13.6,19.0,17.61,9.26
2018,5,13,6,15,0.0,29.0,3.3,13.65,29.0,26.9,17.38
2018,5,13,6,30,0.0,39.0,3.3,13.7,39.0,36.21,25.47
2018,5,13,6,45,0.0,59.0,3.35,13.75,59.0,54.86,41.45
2018,5,13,7,0,0.0,79.0,3.4,13.8,79.0,73.99,57.64
2018,5,13,7,15,0.0,93.0,3.3,13.9,93.0,87.49,68.85
2018,5,13,7,30,0.0,107.0,3.2,14.0,107.0,100.99,79.91
2018,5,13,7,45,0.0,114.5,3.15,14.15,114.5,108.04,85.45
2018,5,13,8,0,0.0,122.0,3.1,14.3,122.0,115.12,90.98
2018,5,13,8,15,0.0,130.0,3.1,14.45,130.0,122.73,96.89
2018,5,13,8,30,0.0,138.0,3.1,14.6,138.0,130.36,102.79
2018,5,13,8,45,0.5,148.5,3.05,14.8,149.0,140.9,111.03
2018,5,13,9,0,1.0,159.0,3.0,15.0,160.0,151.46,119.23
2018,5,13,9,15,3.0,172.5,3.05,15.15,175.0,166.39,131.01
2018,5,13,9,30,5.0,186.0,3.1,15.3,190.0,181.4,142.78
2018,5,13,9,45,11.0,230.0,3.1,15.4,239.0,230.41,181.65
2018,5,13,10,0,17.0,274.0,3.1,15.5,288.0,279.78,220.13
2018,5,13,10,15,19.5,295.5,3.15,15.6,312.0,303.33,238.02
2018,5,13,10,30,22.0,317.0,3.2,15.7,336.0,326.79,255.79
2018,5,13,10,45,23.5,326.5,3.25,15.8,347.5,348.45,272.06
2018,5,13,11,0,25.0,336.0,3.3,15.9,359.0,358.43,279.37
2018,5,13,11,15,25.0,342.5,3.35,15.95,365.5,363.57,283.05
2018,5,13,11,30,25.0,349.0,3.4,16.0,372.0,368.45,286.58
2018,5,13,11,45,26.0,353.5,3.45,16.0,378.0,372.04,289.26
2018,5,13,12,0,27.0,358.0,3.5,16.0,384.0,375.33,291.77
2018,5,13,12,15,33.5,377.5,3.5,16.0,409.5,398.36,309.41
2018,5,13,12,30,40.0,397.0,3.5,16.0,435.0,420.56,326.29
2018,5,13,12,45,46.0,402.0,3.55,16.0,445.0,427.33,331.64
2018,5,13,13,0,52.0,407.0,3.6,16.0,455.0,433.43,336.56
2018,5,13,13,15,49.5,387.0,3.6,15.95,432.0,407.96,317.5
2018,5,13,13,30,47.0,367.0,3.6,15.9,409.0,382.87,298.75
2018,5,13,13,45,37.0,339.5,3.6,15.85,372.0,345.49,270.24
2018,5,13,14,0,27.0,312.0,3.6,15.8,335.0,309.31,242.46
2018,5,13,14,15,33.5,321.0,3.6,15.7,348.5,318.6,250.25
2018,5,13,14,30,40.0,330.0,3.6,15.6,362.0,326.8,257.04
2018,5,13,14,45,46.5,322.0,3.6,15.55,357.5,318.95,251.35
2018,5,13,15,0,53.0,314.0,3.6,15.5,353.0,310.3,244.98
2018,5,13,15,15,88.0,303.0,3.6,15.5,363.5,311.92,246.59
2018,5,13,15,30,123.0,292.0,3.6,15.5,374.0,306.38,242.01
2018,5,13,15,45,158.5,274.0,3.6,15.3,372.0,293.94,231.51
2018,5,13,16,0,194.0,256.0,3.6,15.1,370.0,277.46,217.01
2018,5,13,16,15,217.5,228.5,3.6,14.95,346.0,246.65,190.6
2018,5,13,16,30,241.0,201.0,3.6,14.8,322.0,208.41,157.77
2018,5,13,16,45,270.5,175.0,3.6,14.65,297.0,174.41,128.51
2018,5,13,17,0,300.0,149.0,3.6,14.5,272.0,137.45,99.09
2018,5,13,17,15,380.0,119.0,3.55,14.35,252.5,89.41,66.19
2018,5,13,17,30,460.0,89.0,3.5,14.2,233.0,63.18,50.88
2018,5,13,17,45,381.0,80.5,3.45,14.05,185.0,58.49,46.67
2018,5,13,18,0,302.0,72.0,3.4,13.9,137.0,53.58,42.07
2018,5,13,18,15,215.5,57.0,3.35,13.75,97.0,43.28,32.46
2018,5,13,18,30,129.0,42.0,3.3,13.6,57.0,34.06,23.4
2018,5,13,18,45,78.0,27.0,3.2,13.5,35.0,22.22,6.99
2018,5,13,19,0,27.0,12.0,3.1,13.4,13.0,11.44,0.0
2018,5,13,19,15,13.5,6.0,3.1,13.4,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.35,13.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.35,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.25,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.35,12.1,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.1,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.15,3.0,2.86,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.2,5.0,4.62,0.0
2018,5,14,5,45,0.0,8.5,2.1,12.25,8.5,7.87,0.88
2018,5,14,6,0,0.0,12.0,2.0,12.3,12.0,11.11,3.82
2018,5,14,6,15,0.0,17.5,1.95,12.45,17.5,16.21,8.32
2018,5,14,6,30,0.0,23.0,1.9,12.6,23.0,21.32,12.8
2018,5,14,6,45,0.0,40.5,1.85,12.7,40.5,37.61,26.85
2018,5,14,7,0,0.0,58.0,1.8,12.8,58.0,53.92,40.76
2018,5,14,7,15,0.0,67.0,1.85,12.95,67.0,62.33,47.77
2018,5,14,7,30,0.0,76.0,1.9,13.1,76.0,70.74,54.69
2018,5,14,7,45,0.0,83.5,1.95,13.2,83.5,77.77,60.37
2018,5,14,8,0,0.0,91.0,2.0,13.3,91.0,84.84,66.05
2018,5,14,8,15,0.0,106.5,2.1,13.5,106.5,99.75,78.17
2018,5,14,8,30,0.0,122.0,2.2,13.7,122.0,114.7,90.2
2018,5,14,8,45,0.0,132.0,2.35,13.85,132.0,124.32,97.77
2018,5,14,9,0,0.0,142.0,2.5,14.0,142.0,133.94,105.32
2018,5,14,9,15,1.5,156.0,2.6,14.15,157.0,148.85,117.18
2018,5,14,9,30,3.0,170.0,2.7,14.3,172.0,163.83,129.03
2018,5,14,9,45,6.5,200.5,2.85,14.45,205.5,196.94,155.41
2018,5,14,10,0,10.0,231.0,3.0,14.6,239.0,230.21,181.61
2018,5,14,10,15,11.5,245.0,3.1,14.7,254.5,245.28,193.19
2018,5,14,10,30,13.0,259.0,3.2,14.8,270.0,260.29,204.74
2018,5,14,10,45,14.5,275.0,3.3,14.9,288.0,277.18,217.72
2018,5,14,11,0,16.0,291.0,3.4,15.0,306.0,293.94,230.55
2018,5,14,11,15,41.5,333.0,3.45,15.05,372.0,370.37,290.33
2018,5,14,11,30,67.0,375.0,3.5,15.1,438.0,436.52,341.07
2018,5,14,11,45,189.0,399.0,3.55,15.15,578.0,588.02,458.0
2018,5,14,12,0,311.0,423.0,3.6,15.2,718.0,732.76,565.41
2018,5,14,12,15,379.5,399.0,3.65,15.2,758.0,763.92,589.07
2018,5,14,12,30,448.0,375.0,3.7,15.2,798.0,797.19,614.63
2018,5,14,12,45,385.5,401.5,3.75,15.2,763.0,744.61,575.11
2018,5,14,13,0,323.0,428.0,3.8,15.2,728.0,699.3,540.91
2018,5,14,13,15,341.5,412.5,3.85,15.2,724.0,684.74,531.44
2018,5,14,13,30,360.0,397.0,3.9,15.2,720.0,668.15,520.16
2018,5,14,13,45,462.5,336.5,4.0,15.15,740.0,674.46,528.09
2018,5,14,14,0,565.0,276.0,4.1,15.1,760.0,670.1,527.53
2018,5,14,14,15,573.5,254.0,4.1,15.0,730.5,626.87,495.42
2018,5,14,14,30,582.0,232.0,4.1,14.9,701.0,582.04,461.58
2018,5,14,14,45,475.0,259.5,4.15,14.8,630.5,511.33,405.7
2018,5,14,15,0,368.0,287.0,4.2,14.7,560.0,451.02,357.55
2018,5,14,15,15,371.0,268.5,4.2,14.7,530.5,413.48,327.32
2018,5,14,15,30,374.0,250.0,4.2,14.7,501.0,375.34,295.8
2018,5,14,15,45,442.5,214.5,4.25,14.55,490.5,343.56,267.89
2018,5,14,16,0,511.0,179.0,4.3,14.4,480.0,306.93,234.21
2018,5,14,16,15,442.5,178.5,4.3,14.25,423.0,255.94,191.59
2018,5,14,16,30,374.0,178.0,4.3,14.1,366.0,212.49,156.34
2018,5,14,16,45,354.5,161.5,4.3,13.95,324.5,176.31,126.82
2018,5,14,17,0,335.0,145.0,4.3,13.8,283.0,137.76,98.25
2018,5,14,17,15,309.0,128.0,4.3,13.65,241.5,101.25,76.89
2018,5,14,17,30,283.0,111.0,4.3,13.5,200.0,84.0,69.53
2018,5,14,17,45,244.5,93.5,4.25,13.35,160.5,72.02,58.85
2018,5,14,18,0,206.0,76.0,4.2,13.2,121.0,59.57,47.51
2018,5,14,18,15,156.0,59.5,4.15,13.05,88.5,47.39,36.19
2018,5,14,18,30,106.0,43.0,4.1,12.9,56.0,34.8,24.19
2018,5,14,18,45,68.0,28.0,4.05,12.8,35.0,23.01,8.53
2018,5,14,19,0,30.0,13.0,4.0,12.7,14.0,12.39,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.7,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.65,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.55,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.35,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.35,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.45,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.5,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.0,2.5,12.65,4.0,3.81,0.0
2018,5,15,5,30,0.0,7.0,2.5,12.8,7.0,6.48,0.0
2018,5,15,5,45,0.0,12.5,2.5,13.0,12.5,11.57,3.95
2018,5,15,6,0,0.0,18.0,2.5,13.2,18.0,16.68,8.52
2018,5,15,6,15,0.0,29.5,2.45,13.3,29.5,27.37,17.84
2018,5,15,6,30,0.0,41.0,2.4,13.4,41.0,38.07,27.12
2018,5,15,6,45,3.0,74.0,2.3,13.5,75.0,71.05,55.34
2018,5,15,7,0,6.0,107.0,2.2,13.6,109.0,105.84,84.66
2018,5,15,7,15,11.5,135.0,2.2,13.7,140.0,137.52,110.98
2018,5,15,7,30,17.0,163.0,2.2,13.8,171.0,169.73,137.32
2018,5,15,7,45,12.5,168.5,2.2,13.9,174.5,171.69,138.25
2018,5,15,8,0,8.0,174.0,2.2,14.0,178.0,173.44,139.04
2018,5,15,8,15,8.5,188.0,2.25,14.1,193.0,187.59,150.08
2018,5,15,8,30,9.0,202.0,2.3,14.2,208.0,201.77,161.02
2018,5,15,8,45,23.5,238.5,2.35,14.35,255.0,251.05,200.38
2018,5,15,9,0,38.0,275.0,2.4,14.5,302.0,312.96,248.84
2018,5,15,9,15,69.0,318.5,2.5,14.6,371.0,388.16,307.31
2018,5,15,9,30,100.0,362.0,2.6,14.7,440.0,464.55,365.4
2018,5,15,9,45,130.0,382.0,2.7,14.8,488.0,528.11,412.87
2018,5,15,10,0,160.0,402.0,2.8,14.9,536.0,579.12,450.59
2018,5,15,10,15,208.0,412.0,2.9,15.0,592.0,637.28,493.89
2018,5,15,10,30,256.0,422.0,3.0,15.1,648.0,707.66,545.11
2018,5,15,10,45,316.0,411.0,3.1,15.2,696.5,754.76,579.95
2018,5,15,11,0,376.0,400.0,3.2,15.3,745.0,800.85,613.89
2018,5,15,11,15,476.5,353.0,3.35,15.35,796.5,858.99,657.94
2018,5,15,11,30,577.0,306.0,3.5,15.4,848.0,905.14,693.34
2018,5,15,11,45,732.5,217.0,3.6,15.45,909.5,960.0,734.22
2018,5,15,12,0,888.0,128.0,3.7,15.5,971.0,995.04,758.29
2018,5,15,12,15,889.5,127.0,3.8,15.55,969.5,977.44,746.44
2018,5,15,12,30,891.0,126.0,3.9,15.6,968.0,956.63,732.82
2018,5,15,12,45,891.5,123.5,4.0,15.6,959.0,930.35,715.51
2018,5,15,13,0,892.0,121.0,4.1,15.6,950.0,901.09,696.05
2018,5,15,13,15,889.0,120.5,4.15,15.6,933.5,867.87,673.43
2018,5,15,13,30,886.0,120.0,4.2,15.6,917.0,832.08,648.84
2018,5,15,13,45,883.0,117.0,4.3,15.6,893.5,791.55,620.98
2018,5,15,14,0,880.0,114.0,4.4,15.6,870.0,748.8,591.3
2018,5,15,14,15,873.5,112.5,4.45,15.5,840.0,702.97,557.92
2018,5,15,14,30,867.0,111.0,4.5,15.4,810.0,655.57,521.44
2018,5,15,14,45,860.5,107.5,4.5,15.35,774.5,605.01,481.34
2018,5,15,15,0,854.0,104.0,4.5,15.3,739.0,553.32,439.25
2018,5,15,15,15,840.5,102.0,4.5,15.3,697.5,498.67,393.55
2018,5,15,15,30,827.0,100.0,4.5,15.3,656.0,440.51,343.88
2018,5,15,15,45,813.5,96.5,4.5,15.1,611.0,384.39,294.7
2018,5,15,16,0,800.0,93.0,4.5,14.9,566.0,328.88,244.86
2018,5,15,16,15,781.5,89.0,4.45,14.8,518.0,272.52,193.79
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,217.83,144.73
2018,5,15,16,45,738.0,80.5,4.35,14.65,420.0,163.71,99.13
2018,5,15,17,0,713.0,76.0,4.3,14.6,370.0,112.47,62.22
2018,5,15,17,15,674.5,71.0,4.3,14.45,319.0,59.03,35.76
2018,5,15,17,30,636.0,66.0,4.3,14.3,268.0,44.72,34.43
2018,5,15,17,45,581.5,60.0,4.25,14.2,219.0,42.19,32.15
2018,5,15,18,0,527.0,54.0,4.2,14.1,170.0,39.54,29.62
2018,5,15,18,15,440.5,46.5,4.05,14.0,126.0,35.42,25.58
2018,5,15,18,30,354.0,39.0,3.9,13.9,82.0,31.18,21.08
2018,5,15,18,45,234.5,28.0,3.8,13.8,51.0,23.27,9.52
2018,5,15,19,0,115.0,17.0,3.7,13.7,20.0,16.2,0.0
2018,5,15,19,15,57.5,8.5,3.6,13.65,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.2,13.35,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.35,12.7,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.65,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.0,3.5,3.05,12.8,3.0,0.0,0.0
2018,5,16,5,0,36.0,7.0,3.0,12.9,6.0,0.0,0.0
2018,5,16,5,15,138.0,19.5,3.1,13.15,29.0,45.16,0.0
2018,5,16,5,30,240.0,32.0,3.2,13.4,52.0,106.63,62.67
2018,5,16,5,45,346.0,41.5,3.3,13.6,92.0,164.77,121.14
2018,5,16,6,0,452.0,51.0,3.4,13.8,132.0,234.6,182.84
2018,5,16,6,15,503.0,59.0,3.4,13.95,176.5,291.14,234.28
2018,5,16,6,30,554.0,67.0,3.4,14.1,221.0,352.55,288.58
2018,5,16,6,45,621.5,70.0,3.35,14.2,276.0,421.46,347.5
2018,5,16,7,0,689.0,73.0,3.3,14.3,331.0,496.07,409.2
2018,5,16,7,15,722.5,76.5,3.3,14.4,382.5,553.46,455.55
2018,5,16,7,30,756.0,80.0,3.3,14.5,434.0,614.19,503.06
2018,5,16,7,45,780.5,84.0,3.25,14.65,485.0,670.11,544.07
2018,5,16,8,0,805.0,88.0,3.2,14.8,536.0,725.99,583.38
2018,5,16,8,15,823.5,90.5,3.2,14.9,584.0,774.93,617.1
2018,5,16,8,30,842.0,93.0,3.2,15.0,632.0,816.64,645.08
2018,5,16,8,45,856.5,95.0,3.2,15.15,676.0,858.6,672.81
2018,5,16,9,0,871.0,97.0,3.2,15.3,720.0,898.59,698.8
2018,5,16,9,15,877.0,101.0,3.25,15.45,758.0,930.7,719.39
2018,5,16,9,30,883.0,105.0,3.3,15.6,796.0,959.91,737.94
2018,5,16,9,45,881.5,112.5,3.35,15.7,827.5,982.58,752.12
2018,5,16,10,0,880.0,120.0,3.4,15.8,859.0,1001.72,763.97
2018,5,16,10,15,887.5,121.0,3.45,15.85,886.5,1019.38,775.06
2018,5,16,10,30,895.0,122.0,3.5,15.9,914.0,1033.74,784.0
2018,5,16,10,45,901.0,122.0,3.6,16.0,935.0,1042.13,789.28
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,1047.02,792.36
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,1045.85,790.88
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,1041.12,787.19
2018,5,16,11,45,917.0,121.0,3.65,16.2,988.0,1031.37,780.01
2018,5,16,12,0,920.0,120.0,3.6,16.2,994.0,1018.13,770.65
2018,5,16,12,15,917.5,121.0,3.6,16.25,991.0,998.18,757.06
2018,5,16,12,30,915.0,122.0,3.6,16.3,988.0,975.05,741.41
2018,5,16,12,45,908.5,125.0,3.6,16.3,977.5,947.14,722.66
2018,5,16,13,0,902.0,128.0,3.6,16.3,967.0,916.48,701.99
2018,5,16,13,15,899.5,126.0,3.7,16.3,949.5,881.95,679.13
2018,5,16,13,30,897.0,124.0,3.8,16.3,932.0,844.8,654.22
2018,5,16,13,45,893.5,121.5,3.85,16.3,908.5,803.96,626.18
2018,5,16,14,0,890.0,119.0,3.9,16.3,885.0,760.9,596.27
2018,5,16,14,15,883.5,117.0,3.95,16.2,854.5,714.19,562.52
2018,5,16,14,30,877.0,115.0,4.0,16.1,824.0,665.89,525.77
2018,5,16,14,45,869.5,111.5,4.05,16.05,787.5,614.29,485.45
2018,5,16,15,0,862.0,108.0,4.1,16.0,751.0,561.65,443.16
2018,5,16,15,15,848.5,106.0,4.1,16.0,708.5,506.59,397.55
2018,5,16,15,30,835.0,104.0,4.1,16.0,666.0,448.09,348.02
2018,5,16,15,45,819.5,101.0,4.15,15.8,620.5,391.23,298.72
2018,5,16,16,0,804.0,98.0,4.2,15.6,575.0,335.2,248.89
2018,5,16,16,15,783.5,93.5,4.2,15.5,525.5,277.68,197.28
2018,5,16,16,30,763.0,89.0,4.2,15.4,476.0,222.07,147.79
2018,5,16,16,45,733.5,85.0,4.2,15.25,424.5,167.77,102.41
2018,5,16,17,0,704.0,81.0,4.2,15.1,373.0,112.29,62.05
2018,5,16,17,15,663.5,76.0,4.2,14.95,321.5,63.53,38.99
2018,5,16,17,30,623.0,71.0,4.2,14.8,270.0,48.48,37.71
2018,5,16,17,45,565.5,64.5,4.2,14.6,220.5,45.73,35.25
2018,5,16,18,0,508.0,58.0,4.2,14.4,171.0,42.84,32.52
2018,5,16,18,15,420.0,50.0,4.1,14.25,127.0,38.45,28.24
2018,5,16,18,30,332.0,42.0,4.0,14.1,83.0,33.93,23.48
2018,5,16,18,45,217.0,29.5,3.95,13.9,51.5,23.31,10.28
2018,5,16,19,0,102.0,17.0,3.9,13.7,20.0,16.2,0.0
2018,5,16,19,15,51.0,8.5,3.85,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.75,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.15,13.1,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.2,6.0,5.72,0.0
2018,5,17,5,15,110.5,19.5,3.35,13.35,28.0,39.95,0.0
2018,5,17,5,30,194.0,33.0,3.5,13.5,50.0,96.82,58.55
2018,5,17,5,45,290.5,45.0,3.6,13.65,88.5,150.8,111.41
2018,5,17,6,0,387.0,57.0,3.7,13.8,127.0,215.73,168.66
2018,5,17,6,15,271.0,58.5,3.75,13.9,115.0,189.68,152.85
2018,5,17,6,30,155.0,60.0,3.8,14.0,103.0,142.63,116.11
2018,5,17,6,45,78.0,76.5,3.85,14.1,98.0,122.05,99.14
2018,5,17,7,0,1.0,93.0,3.9,14.2,93.0,88.51,69.78
2018,5,17,7,15,1.0,106.5,3.9,14.25,106.5,101.54,80.56
2018,5,17,7,30,1.0,120.0,3.9,14.3,120.0,114.57,91.16
2018,5,17,7,45,89.0,155.0,3.95,14.4,204.5,228.29,187.23
2018,5,17,8,0,177.0,190.0,4.0,14.5,289.0,336.64,276.34
2018,5,17,8,15,297.5,210.0,4.0,14.55,393.5,472.02,385.06
2018,5,17,8,30,418.0,230.0,4.0,14.6,498.0,617.17,497.33
2018,5,17,8,45,439.5,241.5,4.05,14.7,541.0,661.84,529.5
2018,5,17,9,0,461.0,253.0,4.1,14.8,584.0,706.18,561.52
2018,5,17,9,15,352.0,303.5,4.1,14.85,564.0,658.63,521.6
2018,5,17,9,30,243.0,354.0,4.1,14.9,544.0,616.68,485.76
2018,5,17,9,45,183.0,373.0,4.1,14.95,519.5,569.19,447.75
2018,5,17,10,0,123.0,392.0,4.1,15.0,495.0,531.47,416.66
2018,5,17,10,15,91.5,383.5,4.1,15.05,461.5,477.79,374.81
2018,5,17,10,30,60.0,375.0,4.1,15.1,428.0,436.25,341.81
2018,5,17,10,45,42.0,358.0,4.15,15.1,395.5,399.11,312.74
2018,5,17,11,0,24.0,341.0,4.2,15.1,363.0,362.07,283.54
2018,5,17,11,15,30.5,363.0,4.25,15.15,391.5,389.48,304.72
2018,5,17,11,30,37.0,385.0,4.3,15.2,420.0,416.36,325.18
2018,5,17,11,45,33.0,374.0,4.4,15.2,405.5,399.04,311.8
2018,5,17,12,0,29.0,363.0,4.5,15.2,391.0,381.8,298.61
2018,5,17,12,15,24.0,342.0,4.6,15.2,365.0,353.93,277.17
2018,5,17,12,30,19.0,321.0,4.7,15.2,339.0,320.7,251.49
2018,5,17,12,45,18.0,310.5,4.85,15.2,327.5,308.53,242.25
2018,5,17,13,0,17.0,300.0,5.0,15.2,316.0,296.43,233.0
2018,5,17,13,15,36.0,324.0,5.1,15.15,357.0,336.68,265.35
2018,5,17,13,30,55.0,348.0,5.2,15.1,398.0,371.25,292.96
2018,5,17,13,45,270.0,302.0,5.35,15.05,536.0,492.83,393.5
2018,5,17,14,0,485.0,256.0,5.5,15.0,674.0,593.99,475.31
2018,5,17,14,15,407.5,267.5,5.6,14.9,610.0,526.19,421.38
2018,5,17,14,30,330.0,279.0,5.7,14.8,546.0,464.19,371.92
2018,5,17,14,45,242.5,299.5,5.8,14.75,491.0,411.18,328.85
2018,5,17,15,0,155.0,320.0,5.9,14.7,436.0,367.98,293.62
2018,5,17,15,15,271.0,268.5,5.9,14.7,457.0,365.8,292.1
2018,5,17,15,30,387.0,217.0,5.9,14.7,478.0,351.22,278.77
2018,5,17,15,45,468.0,186.5,5.95,14.5,480.5,330.88,259.18
2018,5,17,16,0,549.0,156.0,6.0,14.3,483.0,300.98,229.98
2018,5,17,16,15,527.0,143.0,6.05,14.15,435.0,249.87,184.94
2018,5,17,16,30,505.0,130.0,6.1,14.0,387.0,202.07,143.13
2018,5,17,16,45,462.0,131.5,6.1,13.9,347.5,164.34,112.37
2018,5,17,17,0,419.0,133.0,6.1,13.8,308.0,131.29,89.36
2018,5,17,17,15,327.0,125.5,6.1,13.7,251.0,101.49,75.95
2018,5,17,17,30,235.0,118.0,6.1,13.6,194.0,88.59,73.61
2018,5,17,17,45,201.5,99.5,6.05,13.45,156.5,76.08,62.47
2018,5,17,18,0,168.0,81.0,6.0,13.3,119.0,63.07,50.66
2018,5,17,18,15,126.0,63.0,5.9,13.25,87.5,49.92,38.48
2018,5,17,18,30,84.0,45.0,5.8,13.2,56.0,37.9,27.04
2018,5,17,18,45,49.0,29.0,5.7,13.15,34.5,24.81,11.99
2018,5,17,19,0,14.0,13.0,5.6,13.1,13.0,12.39,0.0
2018,5,17,19,15,7.0,6.5,5.5,13.1,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.2,13.05,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.15,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.2,1.0,0.95,0.0
2018,5,18,5,15,0.0,3.5,4.15,13.25,3.5,3.34,0.0
2018,5,18,5,30,0.0,6.0,4.2,13.3,6.0,5.55,0.0
2018,5,18,5,45,0.0,9.0,4.25,13.35,9.0,8.33,1.27
2018,5,18,6,0,0.0,12.0,4.3,13.4,12.0,11.11,3.79
2018,5,18,6,15,0.0,18.5,4.3,13.45,18.5,17.14,9.06
2018,5,18,6,30,0.0,25.0,4.3,13.5,25.0,23.18,14.32
2018,5,18,6,45,0.0,37.5,4.25,13.55,37.5,34.81,24.31
2018,5,18,7,0,0.0,50.0,4.2,13.6,50.0,46.46,34.22
2018,5,18,7,15,0.0,58.5,4.15,13.65,58.5,54.4,40.86
2018,5,18,7,30,0.0,67.0,4.1,13.7,67.0,62.34,47.43
2018,5,18,7,45,0.0,77.5,4.05,13.75,77.5,72.16,55.52
2018,5,18,8,0,0.0,88.0,4.0,13.8,88.0,81.99,63.55
2018,5,18,8,15,0.0,96.5,3.9,13.9,96.5,90.07,70.04
2018,5,18,8,30,0.0,105.0,3.8,14.0,105.0,98.22,76.54
2018,5,18,8,45,0.0,110.0,3.75,14.1,110.0,103.01,80.23
2018,5,18,9,0,0.0,115.0,3.7,14.2,115.0,107.8,83.93
2018,5,18,9,15,1.5,139.0,3.65,14.3,140.0,132.3,103.79
2018,5,18,9,30,3.0,163.0,3.6,14.4,165.0,156.95,123.56
2018,5,18,9,45,7.0,202.0,3.6,14.45,207.5,198.8,157.07
2018,5,18,10,0,11.0,241.0,3.6,14.5,250.0,240.91,190.35
2018,5,18,10,15,15.5,265.0,3.65,14.65,278.5,268.83,212.08
2018,5,18,10,30,20.0,289.0,3.7,14.8,307.0,296.71,233.65
2018,5,18,10,45,16.5,278.0,3.7,14.9,293.0,281.98,221.62
2018,5,18,11,0,13.0,267.0,3.7,15.0,279.0,267.3,209.78
2018,5,18,11,15,11.5,248.5,3.8,15.05,259.0,247.44,194.08
2018,5,18,11,30,10.0,230.0,3.9,15.1,239.0,227.72,178.47
2018,5,18,11,45,9.5,220.5,4.0,15.1,229.5,217.73,170.58
2018,5,18,12,0,9.0,211.0,4.1,15.1,220.0,207.76,162.7
2018,5,18,12,15,10.5,225.5,4.25,15.1,235.5,222.53,174.5
2018,5,18,12,30,12.0,240.0,4.4,15.1,251.0,237.09,186.1
2018,5,18,12,45,17.0,288.5,4.55,15.1,304.5,286.75,225.32
2018,5,18,13,0,22.0,337.0,4.7,15.1,358.0,335.66,263.58
2018,5,18,13,15,26.0,345.0,4.75,15.05,369.0,348.02,273.39
2018,5,18,13,30,30.0,353.0,4.8,15.0,380.0,355.68,279.67
2018,5,18,13,45,32.5,340.5,4.9,14.95,369.0,342.63,269.99
2018,5,18,14,0,35.0,328.0,5.0,14.9,358.0,329.46,260.21
2018,5,18,14,15,22.5,266.5,5.05,14.75,285.5,261.63,207.03
2018,5,18,14,30,10.0,205.0,5.1,14.6,213.0,196.23,155.06
2018,5,18,14,45,6.0,184.5,5.15,14.5,189.0,174.28,137.67
2018,5,18,15,0,2.0,164.0,5.2,14.4,165.0,152.84,120.55
2018,5,18,15,15,99.0,142.0,5.2,14.4,209.0,176.83,140.84
2018,5,18,15,30,196.0,120.0,5.2,14.4,253.0,187.47,148.66
2018,5,18,15,45,196.0,132.5,5.4,14.15,257.5,188.02,147.9
2018,5,18,16,0,196.0,145.0,5.6,13.9,262.0,185.39,144.44
2018,5,18,16,15,214.5,133.0,5.7,13.8,251.0,166.93,127.26
2018,5,18,16,30,233.0,121.0,5.8,13.7,240.0,146.35,108.17
2018,5,18,16,45,448.0,105.0,5.85,13.55,303.5,140.82,93.5
2018,5,18,17,0,663.0,89.0,5.9,13.4,367.0,116.99,67.72
2018,5,18,17,15,516.5,95.0,5.9,13.3,294.0,76.86,51.78
2018,5,18,17,30,370.0,101.0,5.9,13.2,221.0,71.25,58.29
2018,5,18,17,45,250.0,87.0,5.9,13.05,161.5,67.4,54.84
2018,5,18,18,0,130.0,73.0,5.9,12.9,102.0,57.25,45.57
2018,5,18,18,15,98.0,56.5,5.85,12.85,75.5,47.58,36.51
2018,5,18,18,30,66.0,40.0,5.8,12.8,49.0,34.27,24.02
2018,5,18,18,45,38.0,26.0,5.7,12.7,30.5,22.6,10.95
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,11.44,0.0
2018,5,18,19,15,5.0,6.0,5.6,12.6,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.55,12.55,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.15,12.35,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.4,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.65,12.45,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.65,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.65,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.45,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.95,0.0
2018,5,19,5,15,0.0,3.5,5.9,12.4,3.5,3.34,0.0
2018,5,19,5,30,0.0,6.0,5.9,12.4,6.0,5.55,0.0
2018,5,19,5,45,0.0,10.5,5.9,12.45,10.5,9.72,2.46
2018,5,19,6,0,0.0,15.0,5.9,12.5,15.0,13.89,6.19
2018,5,19,6,15,0.0,19.5,5.85,12.5,19.5,18.07,9.9
2018,5,19,6,30,0.0,24.0,5.8,12.5,24.0,22.25,13.57
2018,5,19,6,45,0.0,39.5,5.8,12.5,39.5,36.68,26.01
2018,5,19,7,0,0.0,55.0,5.8,12.5,55.0,51.13,38.36
2018,5,19,7,15,0.0,67.5,5.8,12.6,67.5,62.8,48.19
2018,5,19,7,30,0.0,80.0,5.8,12.7,80.0,74.48,57.92
2018,5,19,7,45,0.0,87.5,5.75,12.75,87.5,81.52,63.65
2018,5,19,8,0,0.0,95.0,5.7,12.8,95.0,88.68,69.43
2018,5,19,8,15,0.0,102.5,5.7,12.9,102.5,95.85,75.17
2018,5,19,8,30,0.0,110.0,5.7,13.0,110.0,103.04,80.9
2018,5,19,8,45,0.0,106.0,5.7,13.1,106.0,99.16,77.42
2018,5,19,9,0,0.0,102.0,5.7,13.2,102.0,95.35,74.03
2018,5,19,9,15,0.0,112.0,5.7,13.35,112.0,104.93,81.73
2018,5,19,9,30,0.0,122.0,5.7,13.5,122.0,114.53,89.4
2018,5,19,9,45,0.5,133.5,5.7,13.65,134.0,126.05,98.64
2018,5,19,10,0,1.0,145.0,5.7,13.8,146.0,137.58,107.85
2018,5,19,10,15,1.0,140.0,5.8,13.9,141.0,132.79,103.75
2018,5,19,10,30,1.0,135.0,5.9,14.0,136.0,128.02,99.72
2018,5,19,10,45,3.0,150.0,5.95,14.1,153.0,144.36,112.96
2018,5,19,11,0,5.0,165.0,6.0,14.2,170.0,160.69,126.11
2018,5,19,11,15,8.0,198.0,6.05,14.25,205.5,195.22,153.91
2018,5,19,11,30,11.0,231.0,6.1,14.3,241.0,229.66,181.42
2018,5,19,11,45,13.0,258.0,6.2,14.4,270.0,257.15,203.19
2018,5,19,12,0,15.0,285.0,6.3,14.5,299.0,284.39,224.66
2018,5,19,12,15,16.0,293.5,6.35,14.5,308.5,292.63,231.16
2018,5,19,12,30,17.0,302.0,6.4,14.5,318.0,300.66,237.55
2018,5,19,12,45,18.5,312.5,6.45,14.55,330.0,310.82,245.61
2018,5,19,13,0,20.0,323.0,6.5,14.6,342.0,320.68,253.45
2018,5,19,13,15,18.5,305.5,6.55,14.55,322.5,301.47,238.48
2018,5,19,13,30,17.0,288.0,6.6,14.5,303.0,282.47,223.67
2018,5,19,13,45,15.0,272.5,6.65,14.5,285.5,265.16,210.09
2018,5,19,14,0,13.0,257.0,6.7,14.5,268.0,248.08,196.67
2018,5,19,14,15,13.5,257.5,6.75,14.45,268.5,247.6,196.59
2018,5,19,14,30,14.0,258.0,6.8,14.4,269.0,246.94,196.37
2018,5,19,14,45,13.0,246.0,6.8,14.35,256.0,233.99,186.27
2018,5,19,15,0,12.0,234.0,6.8,14.3,243.0,221.17,176.27
2018,5,19,15,15,10.0,218.0,6.8,14.3,225.0,204.46,163.05
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,188.04,150.03
2018,5,19,15,45,9.0,197.5,6.8,14.05,203.0,183.05,146.42
2018,5,19,16,0,10.0,193.0,6.8,13.8,199.0,177.77,142.55
2018,5,19,16,15,18.5,186.5,6.8,13.65,196.5,172.43,138.31
2018,5,19,16,30,27.0,180.0,6.8,13.5,194.0,161.09,128.92
2018,5,19,16,45,82.5,166.5,6.8,13.35,202.5,154.13,121.04
2018,5,19,17,0,138.0,153.0,6.8,13.2,211.0,135.32,103.91
2018,5,19,17,15,102.0,100.5,6.75,13.05,140.5,85.3,65.64
2018,5,19,17,30,66.0,48.0,6.7,12.9,70.0,41.8,31.99
2018,5,19,17,45,33.0,27.5,6.65,12.7,38.5,24.67,16.6
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,6.48,0.17
2018,5,19,18,15,0.0,6.0,6.55,12.45,6.0,5.55,0.0
2018,5,19,18,30,0.0,5.0,6.5,12.4,5.0,4.62,0.0
2018,5,19,18,45,0.0,3.5,6.4,12.35,3.5,3.24,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.3,2.0,1.91,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.3,1.0,0.95,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.3,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.15,12.3,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.15,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.5,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.91,0.0
2018,5,20,5,15,0.0,6.0,6.0,12.55,6.0,5.55,0.0
2018,5,20,5,30,0.0,10.0,6.0,12.6,10.0,9.26,1.37
2018,5,20,5,45,0.0,17.5,6.05,12.7,17.5,16.22,7.89
2018,5,20,6,0,0.0,25.0,6.1,12.8,25.0,23.18,14.1
2018,5,20,6,15,0.0,35.0,6.1,12.8,35.0,32.49,22.26
2018,5,20,6,30,0.0,45.0,6.1,12.8,45.0,41.8,30.37
2018,5,20,6,45,0.0,60.0,6.1,12.85,60.0,55.79,42.37
2018,5,20,7,0,0.0,75.0,6.1,12.9,75.0,69.91,54.34
2018,5,20,7,15,0.0,69.5,6.05,12.95,69.5,64.67,49.7
2018,5,20,7,30,0.0,64.0,6.0,13.0,64.0,59.54,45.17
2018,5,20,7,45,0.0,63.5,5.95,13.0,63.5,59.09,44.63
2018,5,20,8,0,0.0,63.0,5.9,13.0,63.0,58.64,44.09
2018,5,20,8,15,0.0,75.0,5.9,13.05,75.0,69.86,53.37
2018,5,20,8,30,0.0,87.0,5.9,13.1,87.0,81.11,62.59
2018,5,20,8,45,0.0,95.0,5.85,13.1,95.0,88.63,68.67
2018,5,20,9,0,0.0,103.0,5.8,13.1,103.0,96.3,74.85
2018,5,20,9,15,6.5,159.0,5.85,13.15,164.0,156.32,124.36
2018,5,20,9,30,13.0,215.0,5.9,13.2,225.0,217.36,173.93
2018,5,20,9,45,20.0,266.5,5.95,13.25,283.0,275.11,220.18
2018,5,20,10,0,27.0,318.0,6.0,13.3,341.0,345.29,275.63
2018,5,20,10,15,32.0,338.5,6.05,13.4,366.5,370.77,295.27
2018,5,20,10,30,37.0,359.0,6.1,13.5,392.0,396.03,314.73
2018,5,20,10,45,85.5,378.0,6.15,13.65,456.5,463.24,368.52
2018,5,20,11,0,134.0,397.0,6.2,13.8,521.0,541.52,429.83
2018,5,20,11,15,277.5,399.0,6.25,13.85,660.0,695.09,550.52
2018,5,20,11,30,421.0,401.0,6.3,13.9,799.0,842.88,663.18
2018,5,20,11,45,474.5,385.5,6.35,14.0,836.5,871.45,684.8
2018,5,20,12,0,528.0,370.0,6.4,14.1,874.0,896.68,704.41
2018,5,20,12,15,542.0,360.5,6.45,14.15,877.0,886.35,697.2
2018,5,20,12,30,556.0,351.0,6.5,14.2,880.0,873.46,688.28
2018,5,20,12,45,489.0,374.0,6.55,14.2,836.0,815.54,643.83
2018,5,20,13,0,422.0,397.0,6.6,14.2,792.0,758.82,600.04
2018,5,20,13,15,296.0,411.5,6.65,14.1,686.0,644.68,511.48
2018,5,20,13,30,170.0,426.0,6.7,14.0,580.0,539.02,427.89
2018,5,20,13,45,151.0,408.5,6.75,13.9,542.5,497.75,396.25
2018,5,20,14,0,132.0,391.0,6.8,13.8,505.0,457.9,365.31
2018,5,20,14,15,133.0,372.5,6.85,13.65,484.0,432.42,345.92
2018,5,20,14,30,134.0,354.0,6.9,13.5,463.0,406.84,326.23
2018,5,20,14,45,142.0,339.5,6.9,13.4,450.5,388.72,312.2
2018,5,20,15,0,150.0,325.0,6.9,13.3,438.0,369.68,297.17
2018,5,20,15,15,79.0,252.5,6.9,13.3,311.5,265.15,212.99
2018,5,20,15,30,8.0,180.0,6.9,13.3,185.0,168.64,134.65
2018,5,20,15,45,29.5,186.5,6.85,13.1,204.5,178.19,142.7
2018,5,20,16,0,51.0,193.0,6.8,12.9,224.0,187.08,149.79
2018,5,20,16,15,143.5,199.5,6.8,12.85,275.5,206.91,163.21
2018,5,20,16,30,236.0,206.0,6.8,12.8,327.0,213.25,164.09
2018,5,20,16,45,279.5,179.0,6.8,12.75,308.0,181.29,135.17
2018,5,20,17,0,323.0,152.0,6.8,12.7,289.0,144.78,104.6
2018,5,20,17,15,323.5,131.5,6.8,12.65,253.0,107.18,80.28
2018,5,20,17,30,324.0,111.0,6.8,12.6,217.0,78.28,64.7
2018,5,20,17,45,294.0,94.5,6.8,12.6,178.0,68.2,55.67
2018,5,20,18,0,264.0,78.0,6.8,12.6,139.0,57.55,45.93
2018,5,20,18,15,206.5,62.5,6.8,12.55,103.0,49.72,38.51
2018,5,20,18,30,149.0,47.0,6.8,12.5,67.0,37.95,27.35
2018,5,20,18,45,86.0,31.0,6.75,12.5,41.5,25.45,13.92
2018,5,20,19,0,23.0,15.0,6.7,12.5,16.0,14.3,0.0
2018,5,20,19,15,11.5,7.5,6.6,12.5,8.0,7.15,0.0
2018,5,20,19,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.4,12.45,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.15,12.45,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.15,12.4,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,5,21,4,45,6.5,3.5,3.4,12.45,3.5,0.0,0.0
2018,5,21,5,0,13.0,7.0,3.3,12.5,7.0,8.52,0.0
2018,5,21,5,15,71.5,23.5,3.2,12.55,29.5,42.32,0.0
2018,5,21,5,30,130.0,40.0,3.1,12.6,52.0,85.11,55.57
2018,5,21,5,45,204.0,53.5,3.05,12.7,86.0,128.8,96.51
2018,5,21,6,0,278.0,67.0,3.0,12.8,120.0,187.46,147.91
2018,5,21,6,15,209.0,82.0,2.85,12.9,128.5,183.72,148.75
2018,5,21,6,30,140.0,97.0,2.7,13.0,137.0,171.56,140.49
2018,5,21,6,45,132.0,122.5,2.6,13.05,166.0,202.23,166.79
2018,5,21,7,0,124.0,148.0,2.5,13.1,195.0,231.68,191.16
2018,5,21,7,15,162.5,170.0,2.45,13.25,241.5,285.21,235.26
2018,5,21,7,30,201.0,192.0,2.4,13.4,288.0,342.0,281.02
2018,5,21,7,45,180.0,217.0,2.3,13.55,310.0,362.28,295.52
2018,5,21,8,0,159.0,242.0,2.2,13.7,332.0,380.15,307.83
2018,5,21,8,15,135.5,260.0,2.25,13.9,341.5,385.96,310.69
2018,5,21,8,30,112.0,278.0,2.3,14.1,351.0,389.55,311.75
2018,5,21,8,45,96.5,292.5,2.35,14.35,358.5,382.38,304.8
2018,5,21,9,0,81.0,307.0,2.4,14.6,366.0,385.34,305.63
2018,5,21,9,15,117.5,335.0,2.55,14.8,425.0,462.33,364.75
2018,5,21,9,30,154.0,363.0,2.7,15.0,484.0,528.28,414.23
2018,5,21,9,45,155.0,385.0,2.85,15.15,511.5,554.07,432.31
2018,5,21,10,0,156.0,407.0,3.0,15.3,539.0,579.04,449.93
2018,5,21,10,15,130.0,415.0,3.15,15.4,527.5,561.35,435.47
2018,5,21,10,30,104.0,423.0,3.3,15.5,516.0,530.17,411.34
2018,5,21,10,45,85.5,423.0,3.45,15.65,500.5,509.92,395.46
2018,5,21,11,0,67.0,423.0,3.6,15.8,485.0,489.26,379.18
2018,5,21,11,15,54.5,407.5,3.75,15.8,458.5,458.51,355.85
2018,5,21,11,30,42.0,392.0,3.9,15.8,432.0,427.95,332.54
2018,5,21,11,45,43.5,397.5,4.05,15.85,439.0,432.52,336.14
2018,5,21,12,0,45.0,403.0,4.2,15.9,446.0,436.67,339.37
2018,5,21,12,15,43.5,401.0,4.4,15.85,442.5,430.15,334.75
2018,5,21,12,30,42.0,399.0,4.6,15.8,439.0,423.47,330.05
2018,5,21,12,45,36.0,382.0,4.8,15.75,416.0,398.12,310.98
2018,5,21,13,0,30.0,365.0,5.0,15.7,393.0,373.26,292.18
2018,5,21,13,15,27.0,349.0,5.2,15.55,374.0,352.44,276.58
2018,5,21,13,30,24.0,333.0,5.4,15.4,355.0,331.99,261.16
2018,5,21,13,45,20.0,308.5,5.55,15.25,326.5,302.24,238.28
2018,5,21,14,0,16.0,284.0,5.7,15.1,298.0,275.05,217.25
2018,5,21,14,15,14.5,268.0,5.8,14.9,280.5,257.85,204.07
2018,5,21,14,30,13.0,252.0,5.9,14.7,263.0,240.87,190.98
2018,5,21,14,45,13.5,246.5,6.0,14.55,257.5,234.74,186.52
2018,5,21,15,0,14.0,241.0,6.1,14.4,252.0,228.5,181.94
2018,5,21,15,15,16.0,237.5,6.1,14.4,249.0,224.6,179.12
2018,5,21,15,30,18.0,234.0,6.1,14.4,246.0,220.33,175.98
2018,5,21,15,45,20.5,225.5,6.2,14.0,238.5,211.53,169.4
2018,5,21,16,0,23.0,217.0,6.3,13.6,231.0,202.31,162.38
2018,5,21,16,15,39.0,209.5,6.25,13.4,230.5,191.87,153.69
2018,5,21,16,30,55.0,202.0,6.2,13.2,230.0,183.76,146.64
2018,5,21,16,45,95.0,185.5,6.2,13.05,228.0,170.29,133.99
2018,5,21,17,0,135.0,169.0,6.2,12.9,226.0,146.74,113.59
2018,5,21,17,15,186.0,145.0,6.15,12.75,212.5,119.08,92.6
2018,5,21,17,30,237.0,121.0,6.1,12.6,199.0,90.55,75.63
2018,5,21,17,45,216.5,102.0,6.1,12.45,164.0,77.82,64.3
2018,5,21,18,0,196.0,83.0,6.1,12.3,129.0,64.55,52.25
2018,5,21,18,15,152.5,65.5,6.0,12.25,96.0,51.82,40.44
2018,5,21,18,30,109.0,48.0,5.9,12.2,63.0,38.65,28.06
2018,5,21,18,45,64.0,31.5,5.85,12.15,39.5,26.93,15.45
2018,5,21,19,0,19.0,15.0,5.8,12.1,16.0,14.3,0.0
2018,5,21,19,15,9.5,7.5,5.7,12.1,8.0,7.15,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.15,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.2,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.25,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.4,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.55,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.6,1.0,0.95,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.65,3.0,2.77,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.62,0.0
2018,5,22,5,45,0.0,8.0,4.2,12.75,8.0,7.4,0.55
2018,5,22,6,0,0.0,11.0,4.2,12.8,11.0,10.18,3.04
2018,5,22,6,15,0.0,15.0,4.2,12.9,15.0,13.9,6.31
2018,5,22,6,30,0.0,19.0,4.2,13.0,19.0,17.61,9.55
2018,5,22,6,45,0.0,32.0,4.2,13.05,32.0,29.7,19.96
2018,5,22,7,0,0.0,45.0,4.2,13.1,45.0,41.8,30.29
2018,5,22,7,15,0.0,55.5,4.15,13.2,55.5,51.6,38.54
2018,5,22,7,30,0.0,66.0,4.1,13.3,66.0,61.41,46.7
2018,5,22,7,45,0.0,76.5,4.1,13.35,76.5,71.23,54.8
2018,5,22,8,0,0.0,87.0,4.1,13.4,87.0,81.06,62.84
2018,5,22,8,15,0.0,98.0,4.1,13.45,98.0,91.51,71.33
2018,5,22,8,30,0.0,109.0,4.1,13.5,109.0,102.06,79.85
2018,5,22,8,45,0.0,119.5,4.15,13.6,119.5,112.15,87.92
2018,5,22,9,0,0.0,130.0,4.2,13.7,130.0,122.24,95.95
2018,5,22,9,15,1.5,147.0,4.25,13.8,148.0,140.01,110.29
2018,5,22,9,30,3.0,164.0,4.3,13.9,166.0,157.88,124.6
2018,5,22,9,45,5.5,185.5,4.4,14.05,190.0,181.15,143.21
2018,5,22,10,0,8.0,207.0,4.5,14.2,214.0,204.49,161.74
2018,5,22,10,15,9.0,218.0,4.55,14.3,226.0,216.11,170.76
2018,5,22,10,30,10.0,229.0,4.6,14.4,238.0,227.69,179.75
2018,5,22,10,45,10.0,227.5,4.7,14.45,236.5,226.05,178.26
2018,5,22,11,0,10.0,226.0,4.8,14.5,235.0,224.39,176.79
2018,5,22,11,15,11.5,244.0,4.85,14.55,254.5,243.01,191.47
2018,5,22,11,30,13.0,262.0,4.9,14.6,274.0,261.47,205.95
2018,5,22,11,45,14.0,271.5,4.9,14.65,284.5,271.06,213.39
2018,5,22,12,0,15.0,281.0,4.9,14.7,295.0,280.48,220.71
2018,5,22,12,15,16.5,297.0,4.95,14.7,312.5,296.38,233.2
2018,5,22,12,30,18.0,313.0,5.0,14.7,330.0,312.0,245.45
2018,5,22,12,45,20.0,320.0,5.0,14.75,339.0,319.21,251.12
2018,5,22,13,0,22.0,327.0,5.0,14.8,348.0,326.13,256.6
2018,5,22,13,15,22.0,326.5,5.0,14.75,347.0,324.02,255.11
2018,5,22,13,30,22.0,326.0,5.0,14.7,346.0,321.8,253.58
2018,5,22,13,45,34.0,338.0,4.95,14.65,368.0,341.27,269.35
2018,5,22,14,0,46.0,350.0,4.9,14.6,390.0,357.33,282.34
2018,5,22,14,15,62.0,361.0,4.95,14.55,413.0,373.62,295.65
2018,5,22,14,30,78.0,372.0,5.0,14.5,436.0,387.76,307.2
2018,5,22,14,45,81.5,355.5,5.0,14.45,419.5,368.51,292.48
2018,5,22,15,0,85.0,339.0,5.0,14.4,403.0,348.9,277.42
2018,5,22,15,15,96.0,322.5,5.0,14.4,391.0,332.57,264.73
2018,5,22,15,30,107.0,306.0,5.0,14.4,379.0,315.02,250.77
2018,5,22,15,45,119.0,285.0,5.0,14.25,361.0,289.04,229.85
2018,5,22,16,0,131.0,264.0,5.0,14.1,343.0,265.35,210.31
2018,5,22,16,15,161.5,240.0,5.0,13.95,329.0,243.06,190.9
2018,5,22,16,30,192.0,216.0,5.0,13.8,315.0,217.52,168.28
2018,5,22,16,45,216.0,191.5,5.0,13.7,292.0,187.43,142.26
2018,5,22,17,0,240.0,167.0,5.0,13.6,269.0,149.12,110.85
2018,5,22,17,15,264.5,141.0,4.95,13.45,240.0,113.03,85.49
2018,5,22,17,30,289.0,115.0,4.9,13.3,211.0,86.61,71.89
2018,5,22,17,45,285.0,96.5,4.9,13.15,177.5,74.15,60.85
2018,5,22,18,0,281.0,78.0,4.9,13.0,144.0,57.42,45.77
2018,5,22,18,15,230.5,63.0,4.85,12.9,108.5,47.38,36.44
2018,5,22,18,30,180.0,48.0,4.8,12.8,73.0,38.76,28.14
2018,5,22,18,45,111.5,32.5,4.7,12.7,46.0,26.65,15.5
2018,5,22,19,0,43.0,17.0,4.6,12.6,19.0,14.24,0.0
2018,5,22,19,15,21.5,8.5,4.55,12.6,9.5,8.1,0.0
