Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.91,0.0
2018,5,23,5,15,0.0,8.0,3.4,12.7,8.0,7.41,0.0
2018,5,23,5,30,0.0,14.0,3.4,12.8,14.0,12.97,4.47
2018,5,23,5,45,0.0,24.0,3.4,12.85,24.0,22.26,13.02
2018,5,23,6,0,0.0,34.0,3.4,12.9,34.0,31.56,21.28
2018,5,23,6,15,6.0,55.0,3.4,13.0,56.5,53.93,40.61
2018,5,23,6,30,12.0,76.0,3.4,13.1,79.0,77.74,61.12
2018,5,23,6,45,30.5,109.5,3.4,13.15,120.5,126.68,102.83
2018,5,23,7,0,49.0,143.0,3.4,13.2,162.0,174.52,143.04
2018,5,23,7,15,54.5,161.5,3.45,13.3,185.5,199.02,163.13
2018,5,23,7,30,60.0,180.0,3.5,13.4,209.0,223.93,183.3
2018,5,23,7,45,77.0,204.5,3.6,13.55,245.5,264.11,215.88
2018,5,23,8,0,94.0,229.0,3.7,13.7,282.0,305.49,248.94
2018,5,23,8,15,76.0,245.5,3.75,13.85,291.0,311.08,251.94
2018,5,23,8,30,58.0,262.0,3.8,14.0,300.0,315.1,253.71
2018,5,23,8,45,52.0,274.0,3.9,14.15,309.5,323.24,259.2
2018,5,23,9,0,46.0,286.0,4.0,14.3,319.0,330.87,264.26
2018,5,23,9,15,39.5,297.0,4.05,14.4,326.5,336.48,267.72
2018,5,23,9,30,33.0,308.0,4.1,14.5,334.0,341.61,270.85
2018,5,23,9,45,44.5,335.0,4.2,14.65,371.5,380.66,301.04
2018,5,23,10,0,56.0,362.0,4.3,14.8,409.0,419.75,330.87
2018,5,23,10,15,88.5,392.0,4.3,14.85,469.5,482.77,379.4
2018,5,23,10,30,121.0,422.0,4.3,14.9,530.0,558.05,436.12
2018,5,23,10,45,137.0,436.0,4.35,14.9,561.0,586.91,457.44
2018,5,23,11,0,153.0,450.0,4.4,14.9,592.0,614.95,478.29
2018,5,23,11,15,163.5,461.5,4.35,14.9,615.0,633.86,491.81
2018,5,23,11,30,174.0,473.0,4.3,14.9,638.0,651.62,504.49
2018,5,23,11,45,178.0,475.0,4.3,14.95,644.5,652.1,504.57
2018,5,23,12,0,182.0,477.0,4.3,15.0,651.0,651.54,504.03
2018,5,23,12,15,177.0,475.5,4.25,15.0,644.5,637.9,493.63
2018,5,23,12,30,172.0,474.0,4.2,15.0,638.0,623.68,482.9
2018,5,23,12,45,149.5,466.5,4.15,15.0,608.0,587.39,455.46
2018,5,23,13,0,127.0,459.0,4.1,15.0,578.0,551.88,428.65
2018,5,23,13,15,127.5,451.0,4.1,15.0,568.5,536.35,417.43
2018,5,23,13,30,128.0,443.0,4.1,15.0,559.0,520.48,405.84
2018,5,23,13,45,196.0,415.0,4.15,15.0,588.0,538.13,421.4
2018,5,23,14,0,264.0,387.0,4.2,15.0,617.0,550.54,432.56
2018,5,23,14,15,498.5,279.0,4.25,14.95,693.5,599.28,474.42
2018,5,23,14,30,733.0,171.0,4.3,14.9,770.0,625.64,497.51
2018,5,23,14,45,802.5,135.0,4.35,14.85,764.0,597.81,475.71
2018,5,23,15,0,872.0,99.0,4.4,14.8,758.0,563.1,447.54
2018,5,23,15,15,860.0,96.5,4.4,14.8,716.5,508.33,401.78
2018,5,23,15,30,848.0,94.0,4.4,14.8,675.0,453.42,354.68
2018,5,23,15,45,833.0,92.0,4.5,14.6,630.0,397.89,306.21
2018,5,23,16,0,818.0,90.0,4.6,14.4,585.0,338.34,253.32
2018,5,23,16,15,797.5,87.0,4.6,14.25,536.5,281.69,202.01
2018,5,23,16,30,777.0,84.0,4.6,14.1,488.0,226.89,152.61
2018,5,23,16,45,750.0,80.5,4.65,13.95,437.5,172.78,106.38
2018,5,23,17,0,723.0,77.0,4.7,13.8,387.0,121.73,68.18
2018,5,23,17,15,685.5,73.0,4.7,13.6,336.5,68.61,39.06
2018,5,23,17,30,648.0,69.0,4.7,13.4,286.0,46.25,35.91
2018,5,23,17,45,521.0,70.0,4.7,13.25,225.5,49.31,38.67
2018,5,23,18,0,394.0,71.0,4.7,13.1,165.0,52.23,41.16
2018,5,23,18,15,206.0,59.0,4.65,12.95,107.5,47.16,36.27
2018,5,23,18,30,18.0,47.0,4.6,12.8,50.0,41.14,30.26
2018,5,23,18,45,20.5,30.5,4.55,12.65,32.5,27.2,16.2
2018,5,23,19,0,23.0,14.0,4.5,12.5,15.0,12.54,0.0
2018,5,23,19,15,11.5,7.0,4.5,12.45,7.5,6.67,0.0
2018,5,23,19,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.2,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.6,12.15,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.5,12.2,2.0,1.91,0.0
2018,5,24,5,15,0.0,8.5,2.45,12.25,8.5,7.87,0.0
2018,5,24,5,30,0.0,15.0,2.4,12.3,15.0,13.9,5.29
2018,5,24,5,45,0.0,25.0,2.3,12.4,25.0,23.19,13.86
2018,5,24,6,0,0.0,35.0,2.2,12.5,35.0,32.5,22.14
2018,5,24,6,15,0.0,45.0,2.15,12.6,45.0,41.81,30.34
2018,5,24,6,30,0.0,55.0,2.1,12.7,55.0,51.13,38.43
2018,5,24,6,45,0.0,66.5,2.05,12.75,66.5,61.86,47.59
2018,5,24,7,0,0.0,78.0,2.0,12.8,78.0,72.82,56.8
2018,5,24,7,15,0.0,97.0,2.0,12.95,97.0,91.23,72.14
2018,5,24,7,30,0.0,116.0,2.0,13.1,116.0,109.69,87.3
2018,5,24,7,45,0.5,133.5,2.05,13.25,134.0,127.04,101.35
2018,5,24,8,0,1.0,151.0,2.1,13.4,152.0,144.44,115.29
2018,5,24,8,15,6.5,181.5,2.15,13.55,186.0,178.96,143.2
2018,5,24,8,30,12.0,212.0,2.2,13.7,220.0,213.94,171.06
2018,5,24,8,45,17.0,237.5,2.25,13.85,249.5,243.78,194.44
2018,5,24,9,0,22.0,263.0,2.3,14.0,279.0,273.86,217.75
2018,5,24,9,15,26.5,284.0,2.35,14.15,304.5,310.49,245.89
2018,5,24,9,30,31.0,305.0,2.4,14.3,330.0,336.42,265.43
2018,5,24,9,45,40.5,327.0,2.5,14.4,360.5,368.19,289.68
2018,5,24,10,0,50.0,349.0,2.6,14.5,391.0,399.99,313.72
2018,5,24,10,15,68.0,376.5,2.7,14.6,436.0,445.9,348.54
2018,5,24,10,30,86.0,404.0,2.8,14.7,481.0,491.63,382.77
2018,5,24,10,45,72.5,402.0,2.85,14.8,468.0,474.49,368.83
2018,5,24,11,0,59.0,400.0,2.9,14.9,455.0,457.05,355.0
2018,5,24,11,15,47.5,384.5,3.05,14.9,429.0,427.66,332.67
2018,5,24,11,30,36.0,369.0,3.2,14.9,403.0,398.44,310.35
2018,5,24,11,45,120.0,406.5,3.3,14.9,521.5,525.9,409.29
2018,5,24,12,0,204.0,444.0,3.4,14.9,640.0,639.92,494.96
2018,5,24,12,15,215.5,456.0,3.55,14.85,662.5,655.26,506.06
2018,5,24,12,30,227.0,468.0,3.7,14.8,685.0,668.89,516.52
2018,5,24,12,45,165.0,459.0,3.8,14.75,616.0,594.11,460.38
2018,5,24,13,0,103.0,450.0,3.9,14.7,547.0,518.0,402.79
2018,5,24,13,15,102.5,440.5,4.0,14.6,535.5,502.12,391.72
2018,5,24,13,30,102.0,431.0,4.1,14.5,524.0,486.08,380.17
2018,5,24,13,45,111.5,425.0,4.15,14.4,524.0,482.08,377.92
2018,5,24,14,0,121.0,419.0,4.2,14.3,524.0,474.75,373.05
2018,5,24,14,15,112.0,401.5,4.15,14.2,496.0,443.52,349.34
2018,5,24,14,30,103.0,384.0,4.1,14.1,468.0,414.27,327.08
2018,5,24,14,45,112.0,367.0,4.05,14.0,455.0,394.62,312.39
2018,5,24,15,0,121.0,350.0,4.0,13.9,442.0,375.26,297.64
2018,5,24,15,15,199.5,318.0,4.0,13.9,459.5,376.56,298.96
2018,5,24,15,30,278.0,286.0,4.0,13.9,477.0,366.02,289.71
2018,5,24,15,45,374.5,243.5,3.9,13.85,482.0,348.68,273.42
2018,5,24,16,0,471.0,201.0,3.8,13.8,487.0,316.71,243.5
2018,5,24,16,15,472.0,181.0,3.8,13.8,447.5,270.33,202.81
2018,5,24,16,30,473.0,161.0,3.8,13.8,408.0,223.91,162.04
2018,5,24,16,45,431.5,152.5,3.75,13.8,360.0,180.06,126.32
2018,5,24,17,0,390.0,144.0,3.7,13.8,312.0,141.01,97.61
2018,5,24,17,15,376.5,126.5,3.7,13.7,271.5,101.09,72.48
2018,5,24,17,30,363.0,109.0,3.7,13.6,231.0,76.52,62.83
2018,5,24,17,45,323.5,94.0,3.65,13.55,189.0,67.53,54.87
2018,5,24,18,0,284.0,79.0,3.6,13.5,147.0,58.04,46.26
2018,5,24,18,15,233.0,64.5,3.55,13.4,111.5,48.42,37.35
2018,5,24,18,30,182.0,50.0,3.5,13.3,76.0,40.28,29.51
2018,5,24,18,45,114.5,35.0,3.45,13.25,49.0,28.59,17.51
2018,5,24,19,0,47.0,20.0,3.4,13.2,22.0,16.62,0.0
2018,5,24,19,15,23.5,10.0,3.35,13.15,11.0,9.53,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.85,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.8,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,5,25,4,45,0.0,1.5,3.05,13.05,1.5,0.0,0.0
2018,5,25,5,0,0.0,3.0,3.1,13.1,3.0,2.86,0.0
2018,5,25,5,15,0.0,10.0,3.15,13.15,10.0,9.27,0.0
2018,5,25,5,30,0.0,17.0,3.2,13.2,17.0,15.76,6.78
2018,5,25,5,45,0.0,28.5,3.2,13.3,28.5,26.45,16.53
2018,5,25,6,0,0.0,40.0,3.2,13.4,40.0,37.16,26.0
2018,5,25,6,15,2.0,50.0,3.2,13.5,50.5,47.32,34.91
2018,5,25,6,30,4.0,60.0,3.2,13.6,61.0,57.71,43.91
2018,5,25,6,45,30.5,90.0,3.2,13.7,101.5,105.23,84.57
2018,5,25,7,0,57.0,120.0,3.2,13.8,142.0,153.44,125.36
2018,5,25,7,15,37.5,100.0,3.2,13.95,115.5,121.76,98.33
2018,5,25,7,30,18.0,80.0,3.2,14.1,89.0,89.55,70.7
2018,5,25,7,45,9.0,71.0,3.25,14.25,75.5,72.57,56.0
2018,5,25,8,0,0.0,62.0,3.3,14.4,62.0,57.71,43.04
2018,5,25,8,15,1.0,102.5,3.3,14.55,103.0,96.64,75.31
2018,5,25,8,30,2.0,143.0,3.3,14.7,144.0,136.75,108.0
2018,5,25,8,45,5.5,173.5,3.3,14.85,177.5,169.62,134.43
2018,5,25,9,0,9.0,204.0,3.3,15.0,211.0,202.8,160.79
2018,5,25,9,15,10.0,216.0,3.3,15.15,224.0,215.48,170.44
2018,5,25,9,30,11.0,228.0,3.3,15.3,237.0,228.17,180.09
2018,5,25,9,45,10.5,232.5,3.3,15.4,241.0,231.99,182.68
2018,5,25,10,0,10.0,237.0,3.3,15.5,245.0,235.78,185.28
2018,5,25,10,15,10.5,238.5,3.35,15.55,247.5,237.57,186.45
2018,5,25,10,30,11.0,240.0,3.4,15.6,250.0,239.35,187.64
2018,5,25,10,45,12.0,247.0,3.5,15.65,258.0,246.96,193.45
2018,5,25,11,0,13.0,254.0,3.6,15.7,266.0,254.48,199.21
2018,5,25,11,15,15.0,270.0,3.65,15.75,284.0,271.63,212.49
2018,5,25,11,30,17.0,286.0,3.7,15.8,302.0,288.59,225.57
2018,5,25,11,45,28.0,325.5,3.75,15.8,352.0,345.0,269.37
2018,5,25,12,0,39.0,365.0,3.8,15.8,402.0,392.79,305.98
2018,5,25,12,15,40.5,374.0,3.85,15.8,412.5,400.41,311.63
2018,5,25,12,30,42.0,383.0,3.9,15.8,423.0,407.56,317.11
2018,5,25,12,45,39.5,374.0,3.95,15.8,411.5,393.29,306.29
2018,5,25,13,0,37.0,365.0,4.0,15.8,400.0,379.14,295.63
2018,5,25,13,15,29.5,341.5,4.0,15.8,369.0,347.26,271.18
2018,5,25,13,30,22.0,318.0,4.0,15.8,338.0,314.32,245.83
2018,5,25,13,45,23.5,319.0,4.0,15.8,340.0,315.56,247.11
2018,5,25,14,0,25.0,320.0,4.0,15.8,342.0,314.64,246.64
2018,5,25,14,15,24.0,309.0,3.95,15.75,329.5,300.88,236.21
2018,5,25,14,30,23.0,298.0,3.9,15.7,317.0,288.8,227.09
2018,5,25,14,45,18.5,273.0,3.85,15.65,288.0,261.47,205.94
2018,5,25,15,0,14.0,248.0,3.8,15.6,259.0,234.77,185.18
2018,5,25,15,15,18.0,242.0,3.8,15.6,255.0,229.62,181.48
2018,5,25,15,30,22.0,236.0,3.8,15.6,251.0,223.93,177.24
2018,5,25,15,45,29.0,232.5,3.6,15.5,251.0,216.64,171.62
2018,5,25,16,0,36.0,229.0,3.4,15.4,251.0,211.84,167.86
2018,5,25,16,15,37.0,210.5,3.4,15.3,231.5,192.48,152.43
2018,5,25,16,30,38.0,192.0,3.4,15.2,212.0,173.15,136.94
2018,5,25,16,45,87.5,180.0,3.35,15.15,219.5,165.99,129.22
2018,5,25,17,0,137.0,168.0,3.3,15.1,227.0,147.39,112.59
2018,5,25,17,15,179.5,145.5,3.3,14.95,212.5,120.76,92.56
2018,5,25,17,30,222.0,123.0,3.3,14.8,198.0,91.78,75.97
2018,5,25,17,45,229.0,103.5,3.3,14.7,169.5,78.85,64.62
2018,5,25,18,0,236.0,84.0,3.3,14.6,141.0,65.35,52.53
2018,5,25,18,15,192.5,67.0,3.35,14.45,106.5,53.01,41.24
2018,5,25,18,30,149.0,50.0,3.4,14.3,72.0,40.25,29.39
2018,5,25,18,45,91.0,34.0,3.5,14.15,46.0,27.83,17.02
2018,5,25,19,0,33.0,18.0,3.6,14.0,20.0,15.79,0.0
2018,5,25,19,15,16.5,9.0,3.65,13.9,10.0,8.58,0.0
2018,5,25,19,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.05,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.1,13.15,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,26,4,45,3.5,3.5,4.85,13.2,3.5,0.0,0.0
2018,5,26,5,0,7.0,7.0,4.9,13.2,7.0,7.68,0.0
2018,5,26,5,15,53.0,22.0,5.0,13.25,27.0,36.98,0.0
2018,5,26,5,30,99.0,37.0,5.1,13.3,47.0,71.99,48.17
2018,5,26,5,45,185.0,51.0,5.15,13.35,83.0,119.07,89.36
2018,5,26,6,0,271.0,65.0,5.2,13.4,119.0,182.29,144.23
2018,5,26,6,15,306.5,80.0,5.2,13.45,157.5,229.21,186.54
2018,5,26,6,30,342.0,95.0,5.2,13.5,196.0,279.64,231.16
2018,5,26,6,45,341.5,114.0,5.15,13.6,231.0,318.7,265.17
2018,5,26,7,0,341.0,133.0,5.1,13.7,266.0,357.02,297.45
2018,5,26,7,15,283.0,157.0,5.05,13.75,277.5,354.36,294.75
2018,5,26,7,30,225.0,181.0,5.0,13.8,289.0,354.48,293.49
2018,5,26,7,45,134.0,197.0,4.9,13.8,263.5,305.98,251.66
2018,5,26,8,0,43.0,213.0,4.8,13.8,238.0,248.68,201.96
2018,5,26,8,15,87.5,242.0,4.7,13.85,297.5,316.04,257.17
2018,5,26,8,30,132.0,271.0,4.6,13.9,357.0,397.63,322.27
2018,5,26,8,45,133.0,288.5,4.55,13.95,380.0,420.6,339.15
2018,5,26,9,0,134.0,306.0,4.5,14.0,403.0,443.1,355.67
2018,5,26,9,15,83.0,301.0,4.35,14.05,362.0,380.62,304.34
2018,5,26,9,30,32.0,296.0,4.2,14.1,321.0,327.64,260.27
2018,5,26,9,45,27.0,301.5,4.1,14.2,323.5,328.09,259.9
2018,5,26,10,0,22.0,307.0,4.0,14.3,326.0,316.94,250.41
2018,5,26,10,15,23.5,320.5,3.95,14.35,341.0,331.49,261.4
2018,5,26,10,30,25.0,334.0,3.9,14.4,356.0,357.43,281.06
2018,5,26,10,45,22.5,325.0,3.8,14.5,345.5,333.95,262.33
2018,5,26,11,0,20.0,316.0,3.7,14.6,335.0,321.99,252.68
2018,5,26,11,15,20.0,321.5,3.75,14.65,340.5,326.73,256.19
2018,5,26,11,30,20.0,327.0,3.8,14.7,346.0,331.33,259.57
2018,5,26,11,45,29.5,355.0,3.85,14.75,383.0,375.77,293.94
2018,5,26,12,0,39.0,383.0,3.9,14.8,420.0,410.54,320.53
2018,5,26,12,15,63.5,406.0,4.05,14.85,466.5,453.67,354.06
2018,5,26,12,30,88.0,429.0,4.2,14.9,513.0,495.07,386.04
2018,5,26,12,45,150.0,433.5,4.3,15.0,575.5,555.89,433.55
2018,5,26,13,0,212.0,438.0,4.4,15.1,638.0,606.23,472.63
2018,5,26,13,15,399.0,358.5,4.55,15.1,726.0,684.6,536.62
2018,5,26,13,30,586.0,279.0,4.7,15.1,814.0,743.33,584.94
2018,5,26,13,45,712.5,212.0,4.85,15.15,845.5,753.41,595.55
2018,5,26,14,0,839.0,145.0,5.0,15.2,877.0,751.7,597.12
2018,5,26,14,15,706.0,189.5,5.15,15.2,791.0,661.64,527.13
2018,5,26,14,30,573.0,234.0,5.3,15.2,705.0,580.5,463.06
2018,5,26,14,45,328.0,285.5,5.45,15.15,552.5,450.38,359.18
2018,5,26,15,0,83.0,337.0,5.6,15.1,400.0,346.33,274.92
2018,5,26,15,15,68.5,313.0,5.6,15.1,363.0,311.5,247.69
2018,5,26,15,30,54.0,289.0,5.6,15.1,326.0,278.44,221.6
2018,5,26,15,45,102.0,266.5,5.8,14.95,331.0,272.26,216.52
2018,5,26,16,0,150.0,244.0,6.0,14.8,336.0,256.66,202.83
2018,5,26,16,15,219.5,221.0,6.0,14.65,343.0,239.92,186.47
2018,5,26,16,30,289.0,198.0,6.0,14.5,350.0,220.21,166.57
2018,5,26,16,45,370.0,165.5,6.05,14.4,339.5,181.87,130.65
2018,5,26,17,0,451.0,133.0,6.1,14.3,329.0,139.53,93.71
2018,5,26,17,15,504.5,112.0,6.0,14.15,305.0,96.16,64.82
2018,5,26,17,30,558.0,91.0,5.9,14.0,281.0,63.22,50.93
2018,5,26,17,45,501.0,83.5,5.85,13.85,232.5,60.38,48.45
2018,5,26,18,0,444.0,76.0,5.8,13.7,184.0,55.95,44.39
2018,5,26,18,15,362.5,65.5,5.7,13.6,140.0,49.3,38.12
2018,5,26,18,30,281.0,55.0,5.6,13.5,96.0,42.37,31.36
2018,5,26,18,45,184.0,39.0,5.45,13.45,62.0,30.58,19.49
2018,5,26,19,0,87.0,23.0,5.3,13.4,28.0,19.0,0.0
2018,5,26,19,15,43.5,11.5,5.15,13.4,14.0,10.96,0.0
2018,5,26,19,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.9,13.25,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.6,12.95,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,5,27,4,45,15.5,4.5,2.1,12.7,4.5,0.0,0.0
2018,5,27,5,0,31.0,9.0,2.0,12.8,9.0,13.04,0.0
2018,5,27,5,15,118.5,24.5,2.0,13.0,35.0,55.58,0.34
2018,5,27,5,30,206.0,40.0,2.0,13.2,61.0,107.43,72.96
2018,5,27,5,45,224.0,47.5,2.0,13.4,82.0,132.54,99.34
2018,5,27,6,0,242.0,55.0,2.0,13.6,103.0,159.92,125.47
2018,5,27,6,15,122.5,74.0,1.95,13.85,98.5,131.26,105.07
2018,5,27,6,30,3.0,93.0,1.9,14.1,94.0,91.0,71.92
2018,5,27,6,45,23.5,119.5,1.8,14.3,128.5,133.76,108.0
2018,5,27,7,0,44.0,146.0,1.7,14.5,163.0,174.51,141.75
2018,5,27,7,15,139.0,167.0,1.7,14.7,232.0,266.12,217.62
2018,5,27,7,30,234.0,188.0,1.7,14.9,301.0,368.24,299.59
2018,5,27,7,45,303.5,199.0,1.75,15.15,362.0,440.02,355.54
2018,5,27,8,0,373.0,210.0,1.8,15.4,423.0,516.96,414.25
2018,5,27,8,15,288.5,247.5,1.9,15.6,420.5,504.5,401.31
2018,5,27,8,30,204.0,285.0,2.0,15.8,418.0,473.04,374.51
2018,5,27,8,45,162.5,310.0,2.05,15.95,420.5,469.59,369.81
2018,5,27,9,0,121.0,335.0,2.1,16.1,423.0,462.83,362.37
2018,5,27,9,15,193.0,339.5,2.2,16.25,488.5,535.82,418.46
2018,5,27,9,30,265.0,344.0,2.3,16.4,554.0,624.11,483.88
2018,5,27,9,45,328.5,346.5,2.4,16.6,618.0,691.64,532.85
2018,5,27,10,0,392.0,349.0,2.5,16.8,682.0,771.08,589.25
2018,5,27,10,15,328.5,387.0,2.6,16.9,672.0,739.89,564.22
2018,5,27,10,30,265.0,425.0,2.7,17.0,662.0,716.5,545.24
2018,5,27,10,45,266.0,435.5,2.8,17.15,678.0,726.77,552.23
2018,5,27,11,0,267.0,446.0,2.9,17.3,694.0,735.61,557.99
2018,5,27,11,15,219.5,458.5,2.95,17.4,664.5,686.24,521.29
2018,5,27,11,30,172.0,471.0,3.0,17.5,635.0,646.88,491.64
2018,5,27,11,45,162.0,475.0,3.1,17.55,630.0,635.67,483.56
2018,5,27,12,0,152.0,479.0,3.2,17.6,625.0,623.79,474.84
2018,5,27,12,15,167.0,478.5,3.3,17.65,638.5,630.77,480.57
2018,5,27,12,30,182.0,478.0,3.4,17.7,652.0,636.36,485.22
2018,5,27,12,45,202.0,471.0,3.55,17.75,662.5,638.78,487.98
2018,5,27,13,0,222.0,464.0,3.7,17.8,673.0,639.49,489.5
2018,5,27,13,15,260.0,444.0,3.75,17.8,684.5,644.02,494.17
2018,5,27,13,30,298.0,424.0,3.8,17.8,696.0,642.11,494.08
2018,5,27,13,45,510.5,309.5,3.9,17.8,761.5,687.2,533.0
2018,5,27,14,0,723.0,195.0,4.0,17.8,827.0,713.24,556.73
2018,5,27,14,15,798.0,151.0,4.0,17.75,826.0,690.79,541.02
2018,5,27,14,30,873.0,107.0,4.0,17.7,825.0,661.18,519.42
2018,5,27,14,45,864.0,105.0,4.0,17.65,789.5,610.98,480.2
2018,5,27,15,0,855.0,103.0,4.0,17.6,754.0,559.89,439.35
2018,5,27,15,15,842.5,101.0,4.0,17.6,713.0,506.4,395.41
2018,5,27,15,30,830.0,99.0,4.0,17.6,672.0,452.82,350.17
2018,5,27,15,45,816.0,96.0,3.9,17.4,628.0,393.76,299.63
2018,5,27,16,0,802.0,93.0,3.8,17.2,584.0,339.04,251.28
2018,5,27,16,15,782.5,90.0,3.7,17.05,536.5,283.71,201.87
2018,5,27,16,30,763.0,87.0,3.6,16.9,489.0,230.11,154.15
2018,5,27,16,45,736.5,83.5,3.5,16.75,439.0,176.98,109.11
2018,5,27,17,0,710.0,80.0,3.4,16.6,389.0,126.83,71.45
2018,5,27,17,15,673.0,75.5,3.25,16.35,338.5,73.94,41.3
2018,5,27,17,30,636.0,71.0,3.1,16.1,288.0,47.35,36.48
2018,5,27,17,45,585.0,65.5,3.0,15.9,239.5,45.36,34.78
2018,5,27,18,0,534.0,60.0,2.9,15.7,191.0,43.28,32.85
2018,5,27,18,15,457.0,52.5,2.75,15.5,146.5,39.32,29.1
2018,5,27,18,30,380.0,45.0,2.6,15.3,102.0,35.22,25.0
2018,5,27,18,45,263.5,33.5,2.5,15.05,66.0,27.01,16.6
2018,5,27,19,0,147.0,22.0,2.4,14.8,30.0,17.45,0.0
2018,5,27,19,15,73.5,11.0,2.3,14.75,15.0,10.48,0.0
2018,5,27,19,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.65,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.55,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.35,13.25,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.0,4.5,1.4,13.4,5.0,0.0,0.0
2018,5,28,5,0,54.0,9.0,1.4,13.5,10.0,16.36,0.0
2018,5,28,5,15,166.0,22.5,1.4,13.7,37.5,62.88,4.55
2018,5,28,5,30,278.0,36.0,1.4,13.9,65.0,121.3,81.64
2018,5,28,5,45,372.0,45.0,1.4,14.1,106.0,177.54,132.15
2018,5,28,6,0,466.0,54.0,1.4,14.3,147.0,244.02,190.07
2018,5,28,6,15,529.0,59.5,1.35,14.6,194.0,303.44,242.17
2018,5,28,6,30,592.0,65.0,1.3,14.9,241.0,368.85,297.7
2018,5,28,6,45,636.5,69.5,1.25,15.15,291.0,428.97,347.32
2018,5,28,7,0,681.0,74.0,1.2,15.4,341.0,492.46,397.64
2018,5,28,7,15,713.0,77.5,1.2,15.85,391.5,548.38,440.32
2018,5,28,7,30,745.0,81.0,1.2,16.3,442.0,607.25,483.62
2018,5,28,7,45,769.5,83.5,1.2,16.7,491.0,660.56,520.43
2018,5,28,8,0,794.0,86.0,1.2,17.1,540.0,713.86,555.57
2018,5,28,8,15,813.0,88.5,1.25,17.35,587.5,762.42,587.44
2018,5,28,8,30,832.0,91.0,1.3,17.6,635.0,804.13,614.12
2018,5,28,8,45,846.5,92.5,1.3,17.9,678.5,844.95,639.17
2018,5,28,9,0,861.0,94.0,1.3,18.2,722.0,883.89,662.57
2018,5,28,9,15,870.0,96.5,1.4,18.4,760.0,916.7,683.35
2018,5,28,9,30,879.0,99.0,1.5,18.6,798.0,946.86,702.38
2018,5,28,9,45,884.0,102.0,1.55,18.85,830.0,970.86,716.52
2018,5,28,10,0,889.0,105.0,1.6,19.1,862.0,991.71,728.71
2018,5,28,10,15,895.0,106.0,1.7,19.2,888.5,1008.17,739.28
2018,5,28,10,30,901.0,107.0,1.8,19.3,915.0,1021.32,747.84
2018,5,28,10,45,905.0,108.0,1.9,19.45,935.0,1029.05,752.89
2018,5,28,11,0,909.0,109.0,2.0,19.6,955.0,1033.3,755.85
2018,5,28,11,15,911.5,109.5,2.1,19.65,968.0,1032.01,755.64
2018,5,28,11,30,914.0,110.0,2.2,19.7,981.0,1027.23,753.3
2018,5,28,11,45,914.5,111.0,2.3,19.8,986.5,1017.49,747.69
2018,5,28,12,0,915.0,112.0,2.4,19.9,992.0,1004.35,739.93
2018,5,28,12,15,915.0,112.0,2.5,19.9,990.5,986.45,729.36
2018,5,28,12,30,915.0,112.0,2.6,19.9,989.0,965.36,716.66
2018,5,28,12,45,914.0,111.0,2.75,19.95,980.0,939.3,700.87
2018,5,28,13,0,913.0,110.0,2.9,20.0,971.0,910.28,682.92
2018,5,28,13,15,909.0,109.5,3.0,19.95,954.0,876.35,661.31
2018,5,28,13,30,905.0,109.0,3.1,19.9,937.0,839.88,637.72
2018,5,28,13,45,899.0,109.0,3.25,19.85,913.5,799.95,611.7
2018,5,28,14,0,893.0,109.0,3.4,19.8,890.0,757.97,583.8
2018,5,28,14,15,885.5,108.0,3.45,19.75,860.0,712.19,551.88
2018,5,28,14,30,878.0,107.0,3.5,19.7,830.0,664.9,516.54
2018,5,28,14,45,868.5,105.0,3.55,19.65,794.0,614.23,477.78
2018,5,28,15,0,859.0,103.0,3.6,19.6,758.0,562.69,437.25
2018,5,28,15,15,846.5,101.5,3.6,19.6,717.5,509.48,394.05
2018,5,28,15,30,834.0,100.0,3.6,19.6,677.0,456.17,349.51
2018,5,28,15,45,818.5,97.5,3.6,19.4,632.0,396.8,299.42
2018,5,28,16,0,803.0,95.0,3.6,19.2,587.0,341.91,251.52
2018,5,28,16,15,783.0,91.5,3.55,19.0,539.0,285.98,202.17
2018,5,28,16,30,763.0,88.0,3.5,18.8,491.0,231.85,154.48
2018,5,28,16,45,736.5,84.5,3.4,18.65,441.5,178.74,109.73
2018,5,28,17,0,710.0,81.0,3.3,18.5,392.0,128.61,72.21
2018,5,28,17,15,674.0,76.5,3.25,18.2,341.5,75.68,41.95
2018,5,28,17,30,638.0,72.0,3.2,17.9,291.0,48.03,36.8
2018,5,28,17,45,587.0,66.0,3.1,17.6,242.0,45.67,34.8
2018,5,28,18,0,536.0,60.0,3.0,17.3,193.0,43.18,32.54
2018,5,28,18,15,460.0,53.0,2.85,17.0,148.5,39.66,29.22
2018,5,28,18,30,384.0,46.0,2.7,16.7,104.0,36.04,25.58
2018,5,28,18,45,268.0,34.0,2.6,16.35,67.5,27.37,16.92
2018,5,28,19,0,152.0,22.0,2.5,16.0,31.0,17.42,0.0
2018,5,28,19,15,76.0,11.0,2.45,15.85,15.5,10.48,0.0
2018,5,28,19,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.25,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.9,14.15,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.6,13.65,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.75,13.6,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,5,29,4,45,22.5,4.5,2.25,13.9,5.0,0.0,0.0
2018,5,29,5,0,45.0,9.0,2.4,14.0,10.0,15.06,0.0
2018,5,29,5,15,147.0,24.0,2.5,14.15,37.5,60.93,7.34
2018,5,29,5,30,249.0,39.0,2.6,14.3,65.0,117.01,79.41
2018,5,29,5,45,342.5,48.5,2.65,14.5,105.5,170.52,127.38
2018,5,29,6,0,436.0,58.0,2.7,14.7,146.0,237.09,185.53
2018,5,29,6,15,501.0,65.5,2.7,14.95,193.5,298.05,239.32
2018,5,29,6,30,566.0,73.0,2.7,15.2,241.0,365.29,297.11
2018,5,29,6,45,612.0,78.0,2.7,15.4,291.0,425.59,347.96
2018,5,29,7,0,658.0,83.0,2.7,15.6,341.0,489.38,399.98
2018,5,29,7,15,690.5,86.5,2.75,15.8,391.0,546.09,445.01
2018,5,29,7,30,723.0,90.0,2.8,16.0,441.0,602.3,488.43
2018,5,29,7,45,747.5,94.0,2.8,16.25,490.5,656.4,528.15
2018,5,29,8,0,772.0,98.0,2.8,16.5,540.0,710.53,565.83
2018,5,29,8,15,790.0,101.0,2.9,16.65,586.5,758.04,598.67
2018,5,29,8,30,808.0,104.0,3.0,16.8,633.0,804.44,630.34
2018,5,29,8,45,822.0,106.0,3.1,17.0,675.5,844.86,657.27
2018,5,29,9,0,836.0,108.0,3.2,17.2,718.0,876.6,677.92
2018,5,29,9,15,851.0,108.0,3.3,17.3,757.5,911.46,700.98
2018,5,29,9,30,866.0,108.0,3.4,17.4,797.0,944.06,722.35
2018,5,29,9,45,882.5,104.5,3.55,17.55,832.0,971.83,740.57
2018,5,29,10,0,899.0,101.0,3.7,17.7,867.0,996.94,757.01
2018,5,29,10,15,904.5,102.5,3.8,17.8,894.0,1013.61,767.56
2018,5,29,10,30,910.0,104.0,3.9,17.9,921.0,1026.92,775.99
2018,5,29,10,45,912.5,106.5,4.0,18.0,941.0,1034.81,780.87
2018,5,29,11,0,915.0,109.0,4.1,18.1,961.0,1039.14,783.51
2018,5,29,11,15,917.5,109.5,4.25,18.1,974.0,1037.87,783.11
2018,5,29,11,30,920.0,110.0,4.4,18.1,987.0,1033.08,780.51
2018,5,29,11,45,920.0,111.0,4.55,18.15,992.5,1022.82,774.62
2018,5,29,12,0,920.0,112.0,4.7,18.2,998.0,1009.16,766.44
2018,5,29,12,15,918.5,113.5,4.9,18.1,996.5,991.25,756.17
2018,5,29,12,30,917.0,115.0,5.1,18.0,995.0,970.16,743.57
2018,5,29,12,45,912.5,117.0,5.35,17.9,985.5,943.76,727.39
2018,5,29,13,0,908.0,119.0,5.6,17.8,976.0,914.55,708.95
2018,5,29,13,15,903.5,120.0,5.8,17.6,960.0,881.73,687.6
2018,5,29,13,30,899.0,121.0,6.0,17.4,944.0,846.41,664.12
2018,5,29,13,45,891.5,121.5,6.25,17.25,920.0,805.96,636.59
2018,5,29,14,0,884.0,122.0,6.5,17.1,896.0,763.59,607.17
2018,5,29,14,15,876.0,121.5,6.65,16.85,866.5,718.25,574.05
2018,5,29,14,30,868.0,121.0,6.8,16.6,837.0,671.46,537.86
2018,5,29,14,45,855.5,121.0,6.9,16.4,801.0,621.17,497.75
2018,5,29,15,0,843.0,121.0,7.0,16.2,765.0,568.2,454.55
2018,5,29,15,15,829.5,119.0,7.0,16.2,724.0,514.16,408.88
2018,5,29,15,30,816.0,117.0,7.0,16.2,683.0,460.22,362.17
2018,5,29,15,45,799.0,114.5,7.05,15.85,638.0,404.86,313.73
2018,5,29,16,0,782.0,112.0,7.1,15.5,593.0,350.5,265.04
2018,5,29,16,15,758.0,110.0,7.1,15.3,545.0,295.91,215.63
2018,5,29,16,30,734.0,108.0,7.1,15.1,497.0,238.9,164.67
2018,5,29,16,45,701.0,105.0,7.1,14.9,446.0,186.33,119.74
2018,5,29,17,0,668.0,102.0,7.1,14.7,395.0,137.52,82.6
2018,5,29,17,15,626.5,96.5,7.1,14.45,344.0,90.34,55.77
2018,5,29,17,30,585.0,91.0,7.1,14.2,293.0,62.88,50.59
2018,5,29,17,45,525.0,84.5,7.15,14.0,243.5,60.87,48.87
2018,5,29,18,0,465.0,78.0,7.2,13.8,194.0,57.32,45.61
2018,5,29,18,15,388.0,67.0,7.1,13.65,149.0,50.32,39.08
2018,5,29,18,30,311.0,56.0,7.0,13.5,104.0,43.02,32.04
2018,5,29,18,45,212.5,40.5,6.9,13.4,68.0,31.68,20.83
2018,5,29,19,0,114.0,25.0,6.8,13.3,32.0,19.86,0.08
2018,5,29,19,15,57.0,12.5,6.7,13.25,16.0,11.91,0.0
2018,5,29,19,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.3,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,6.0,13.15,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,6.05,13.1,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.1,13.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.1,13.05,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.3,12.85,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.4,12.8,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.55,12.75,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.8,12.65,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,7.0,12.55,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.2,12.5,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.25,12.5,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.0,1.0,7.5,12.55,1.0,0.0,0.0
2018,5,30,5,0,0.0,2.0,7.6,12.6,2.0,1.91,0.0
2018,5,30,5,15,0.0,4.0,7.6,12.65,4.0,3.7,0.0
2018,5,30,5,30,0.0,6.0,7.6,12.7,6.0,5.55,0.0
2018,5,30,5,45,0.0,8.5,7.6,12.75,8.5,7.87,0.96
2018,5,30,6,0,0.0,11.0,7.6,12.8,11.0,10.18,3.05
2018,5,30,6,15,0.0,27.5,7.55,12.9,27.5,25.51,16.29
2018,5,30,6,30,0.0,44.0,7.5,13.0,44.0,40.87,29.54
2018,5,30,6,45,39.0,82.0,7.5,13.05,97.5,101.03,81.44
2018,5,30,7,0,78.0,120.0,7.5,13.1,151.0,172.35,142.41
2018,5,30,7,15,52.0,136.0,7.45,13.2,158.0,168.79,138.69
2018,5,30,7,30,26.0,152.0,7.4,13.3,165.0,169.74,138.46
2018,5,30,7,45,23.0,161.0,7.35,13.35,173.0,177.34,144.28
2018,5,30,8,0,20.0,170.0,7.3,13.4,181.0,177.82,144.14
2018,5,30,8,15,21.5,201.5,7.3,13.45,214.5,210.97,171.02
2018,5,30,8,30,23.0,233.0,7.3,13.5,248.0,244.21,197.67
2018,5,30,8,45,29.0,254.5,7.3,13.55,275.0,281.54,227.56
2018,5,30,9,0,35.0,276.0,7.3,13.6,302.0,309.52,249.68
2018,5,30,9,15,77.0,317.0,7.3,13.75,377.5,391.68,316.08
2018,5,30,9,30,119.0,358.0,7.3,13.9,453.0,487.91,392.17
2018,5,30,9,45,194.0,373.0,7.3,14.05,535.0,577.0,462.92
2018,5,30,10,0,269.0,388.0,7.3,14.2,617.0,680.05,542.84
2018,5,30,10,15,256.0,408.0,7.25,14.35,631.5,689.33,547.79
2018,5,30,10,30,243.0,428.0,7.2,14.5,646.0,696.91,551.76
2018,5,30,10,45,258.0,432.0,7.2,14.6,668.0,714.41,564.66
2018,5,30,11,0,273.0,436.0,7.2,14.7,690.0,730.7,576.61
2018,5,30,11,15,329.0,425.0,7.25,14.75,735.5,771.36,608.51
2018,5,30,11,30,385.0,414.0,7.3,14.8,781.0,810.11,638.7
2018,5,30,11,45,393.5,415.5,7.35,14.8,792.5,812.09,640.12
2018,5,30,12,0,402.0,417.0,7.4,14.8,804.0,812.1,640.25
2018,5,30,12,15,467.0,379.5,7.5,14.75,828.5,831.81,657.45
2018,5,30,12,30,532.0,342.0,7.6,14.7,853.0,841.46,667.17
2018,5,30,12,45,585.5,313.0,7.7,14.7,870.5,843.08,670.32
2018,5,30,13,0,639.0,284.0,7.8,14.7,888.0,842.22,671.49
2018,5,30,13,15,609.5,294.5,7.8,14.65,862.5,802.33,640.7
2018,5,30,13,30,580.0,305.0,7.8,14.6,837.0,763.51,610.59
2018,5,30,13,45,677.0,246.0,7.85,14.55,851.5,757.97,609.19
2018,5,30,14,0,774.0,187.0,7.9,14.5,866.0,743.92,600.64
2018,5,30,14,15,810.0,162.0,7.9,14.45,851.0,710.26,574.79
2018,5,30,14,30,846.0,137.0,7.9,14.4,836.0,671.6,544.37
2018,5,30,14,45,837.0,135.0,7.9,14.35,801.0,621.88,503.66
2018,5,30,15,0,828.0,133.0,7.9,14.3,766.0,571.36,461.41
2018,5,30,15,15,814.5,130.5,7.9,14.3,725.0,517.61,415.52
2018,5,30,15,30,801.0,128.0,7.9,14.3,684.0,464.0,368.66
2018,5,30,15,45,780.5,126.5,7.9,14.1,638.5,408.97,319.92
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,351.19,268.11
2018,5,30,16,15,731.0,123.5,7.9,13.8,544.0,296.33,218.34
2018,5,30,16,30,702.0,122.0,7.9,13.7,495.0,244.32,171.47
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,193.04,127.7
2018,5,30,17,0,624.0,117.0,7.9,13.4,392.0,146.31,92.16
2018,5,30,17,15,566.0,111.5,7.85,13.25,337.0,101.1,66.29
2018,5,30,17,30,508.0,106.0,7.8,13.1,282.0,74.26,60.97
2018,5,30,17,45,431.5,99.0,7.75,12.95,231.5,71.06,58.18
2018,5,30,18,0,355.0,92.0,7.7,12.8,181.0,67.73,55.1
2018,5,30,18,15,274.0,77.5,7.6,12.7,137.0,58.31,46.34
2018,5,30,18,30,193.0,63.0,7.5,12.6,93.0,49.88,38.2
2018,5,30,18,45,120.0,45.0,7.4,12.5,61.5,36.17,24.81
2018,5,30,19,0,47.0,27.0,7.3,12.4,30.0,22.79,2.68
2018,5,30,19,15,24.0,14.5,7.25,12.4,16.0,13.82,0.0
2018,5,30,19,30,1.0,2.0,7.2,12.4,2.0,0.0,0.0
2018,5,30,19,45,0.5,1.0,7.15,12.45,1.0,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.1,12.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.05,12.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.55,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.65,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.7,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.75,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.8,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.75,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.05,12.7,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.0,12.65,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.6,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.55,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,6.01,0.0
2018,5,31,5,15,1.0,13.5,6.2,12.6,13.5,12.72,0.0
2018,5,31,5,30,0.0,21.0,6.2,12.7,21.0,19.48,10.03
2018,5,31,5,45,0.0,35.0,6.25,12.75,35.0,32.52,21.72
2018,5,31,6,0,0.0,49.0,6.3,12.8,49.0,45.91,33.53
2018,5,31,6,15,0.0,60.5,6.35,12.9,60.5,56.81,43.12
2018,5,31,6,30,0.0,72.0,6.4,13.0,72.0,67.72,52.56
2018,5,31,6,45,1.0,93.5,6.45,13.1,94.0,89.31,70.92
2018,5,31,7,0,2.0,115.0,6.5,13.2,116.0,111.03,89.16
2018,5,31,7,15,6.0,136.0,6.5,13.25,139.0,134.21,108.49
2018,5,31,7,30,10.0,157.0,6.5,13.3,162.0,157.75,127.92
2018,5,31,7,45,13.5,177.0,6.5,13.4,184.5,180.24,146.23
2018,5,31,8,0,17.0,197.0,6.5,13.5,207.0,202.98,164.57
2018,5,31,8,15,115.0,230.5,6.5,13.6,305.5,335.38,275.1
2018,5,31,8,30,213.0,264.0,6.5,13.7,404.0,456.75,374.06
2018,5,31,8,45,333.0,265.0,6.55,13.85,500.5,579.35,472.55
2018,5,31,9,0,453.0,266.0,6.6,14.0,597.0,709.2,574.09
2018,5,31,9,15,597.0,220.0,6.65,14.1,680.5,808.83,652.41
2018,5,31,9,30,741.0,174.0,6.7,14.2,764.0,908.96,726.77
2018,5,31,9,45,801.5,152.0,6.75,14.3,814.5,952.14,756.95
2018,5,31,10,0,862.0,130.0,6.8,14.4,865.0,990.83,783.91
2018,5,31,10,15,869.0,131.0,6.85,14.45,892.0,1007.78,795.16
2018,5,31,10,30,876.0,132.0,6.9,14.5,919.0,1021.53,804.28
2018,5,31,10,45,880.5,133.0,6.95,14.55,939.0,1029.47,809.32
2018,5,31,11,0,885.0,134.0,7.0,14.6,959.0,1034.02,812.06
2018,5,31,11,15,888.5,135.0,7.0,14.65,973.0,1034.13,811.46
2018,5,31,11,30,892.0,136.0,7.0,14.7,987.0,1030.81,808.53
2018,5,31,11,45,893.5,136.5,7.0,14.7,993.5,1021.62,801.66
2018,5,31,12,0,895.0,137.0,7.0,14.7,1000.0,1009.11,792.54
2018,5,31,12,15,892.0,138.5,6.95,14.75,997.0,990.02,778.34
2018,5,31,12,30,889.0,140.0,6.9,14.8,994.0,967.94,762.09
2018,5,31,12,45,882.5,143.0,6.85,14.8,984.0,941.18,742.64
2018,5,31,13,0,876.0,146.0,6.8,14.8,974.0,911.82,721.31
2018,5,31,13,15,874.0,144.0,6.75,14.8,958.0,879.28,697.64
2018,5,31,13,30,872.0,142.0,6.7,14.8,942.0,844.2,672.06
2018,5,31,13,45,868.0,140.0,6.6,14.8,919.0,805.18,643.27
2018,5,31,14,0,864.0,138.0,6.5,14.8,896.0,764.06,612.81
2018,5,31,14,15,857.5,135.0,6.45,14.8,866.0,718.4,577.58
2018,5,31,14,30,851.0,132.0,6.4,14.8,836.0,671.22,540.0
2018,5,31,14,45,843.0,129.5,6.4,14.75,801.5,621.07,499.56
2018,5,31,15,0,835.0,127.0,6.4,14.7,767.0,570.46,457.77
2018,5,31,15,15,821.5,125.0,6.4,14.7,726.0,516.88,412.5
2018,5,31,15,30,808.0,123.0,6.4,14.7,685.0,463.42,366.2
2018,5,31,15,45,791.5,119.0,6.4,14.55,639.5,407.43,317.01
2018,5,31,16,0,775.0,115.0,6.4,14.4,594.0,352.4,267.6
2018,5,31,16,15,752.5,112.0,6.35,14.3,546.0,297.81,218.06
2018,5,31,16,30,730.0,109.0,6.3,14.2,498.0,240.58,166.76
2018,5,31,16,45,700.5,104.5,6.3,14.1,447.5,187.61,121.13
2018,5,31,17,0,671.0,100.0,6.3,14.0,397.0,137.98,82.78
2018,5,31,17,15,630.5,94.5,6.3,13.8,346.0,90.63,55.21
2018,5,31,17,30,590.0,89.0,6.3,13.6,295.0,61.0,49.02
2018,5,31,17,45,534.0,82.0,6.25,13.45,245.5,58.46,46.82
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,55.8,44.36
2018,5,31,18,15,398.0,65.5,6.1,13.15,151.0,49.05,38.07
2018,5,31,18,30,318.0,56.0,6.0,13.0,106.0,42.91,32.08
2018,5,31,18,45,216.5,42.5,5.9,12.85,71.0,33.22,22.41
2018,5,31,19,0,115.0,29.0,5.8,12.7,36.0,23.68,4.5
2018,5,31,19,15,60.0,16.5,5.65,12.65,20.0,15.73,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.25,12.4,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.95,12.25,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.75,12.15,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.8,12.2,15.0,20.99,0.0
2018,6,1,5,15,149.0,27.5,3.7,12.35,41.5,65.55,15.7
2018,6,1,5,30,245.0,41.0,3.6,12.5,68.0,117.93,81.46
2018,6,1,5,45,340.0,50.5,3.5,12.6,108.5,171.71,129.65
2018,6,1,6,0,435.0,60.0,3.4,12.7,149.0,238.49,188.46
2018,6,1,6,15,498.5,67.0,3.3,12.85,196.0,298.22,241.81
2018,6,1,6,30,562.0,74.0,3.2,13.0,243.0,364.0,299.07
2018,6,1,6,45,607.0,79.5,3.05,13.15,293.0,424.04,350.15
2018,6,1,7,0,652.0,85.0,2.9,13.3,343.0,487.5,402.24
2018,6,1,7,15,685.5,89.5,2.8,13.55,393.5,545.65,448.34
2018,6,1,7,30,719.0,94.0,2.7,13.8,444.0,605.36,494.08
2018,6,1,7,45,745.0,97.0,2.55,14.05,493.5,657.09,531.79
2018,6,1,8,0,771.0,100.0,2.4,14.3,543.0,711.09,568.66
2018,6,1,8,15,790.5,102.5,2.35,14.6,590.0,759.16,600.69
2018,6,1,8,30,810.0,105.0,2.3,14.9,637.0,806.24,631.37
2018,6,1,8,45,826.0,106.0,2.25,15.2,680.0,847.31,657.2
2018,6,1,9,0,842.0,107.0,2.2,15.5,723.0,879.9,676.77
2018,6,1,9,15,857.5,107.5,2.2,15.75,763.5,915.94,699.15
2018,6,1,9,30,873.0,108.0,2.2,16.0,804.0,949.73,719.73
2018,6,1,9,45,890.0,104.5,2.2,16.3,839.5,978.14,736.42
2018,6,1,10,0,907.0,101.0,2.2,16.6,875.0,1003.92,751.31
2018,6,1,10,15,912.5,102.5,2.3,16.8,902.0,1020.74,761.75
2018,6,1,10,30,918.0,104.0,2.4,17.0,929.0,1034.19,770.14
2018,6,1,10,45,922.0,104.5,2.5,17.2,949.0,1041.61,774.68
2018,6,1,11,0,926.0,105.0,2.6,17.4,969.0,1045.52,777.07
2018,6,1,11,15,928.5,105.5,2.7,17.65,982.0,1044.36,776.1
2018,6,1,11,30,931.0,106.0,2.8,17.9,995.0,1039.66,772.93
2018,6,1,11,45,932.5,106.0,2.9,18.15,1001.0,1029.93,766.55
2018,6,1,12,0,934.0,106.0,3.0,18.4,1007.0,1016.76,757.98
2018,6,1,12,15,933.5,106.0,3.2,18.5,1005.0,998.29,747.19
2018,6,1,12,30,933.0,106.0,3.4,18.6,1003.0,976.6,734.1
2018,6,1,12,45,931.5,105.5,3.55,18.75,994.0,950.39,717.33
2018,6,1,13,0,930.0,105.0,3.7,18.9,985.0,921.18,698.39
2018,6,1,13,15,926.5,104.5,3.9,18.9,968.5,887.41,676.78
2018,6,1,13,30,923.0,104.0,4.1,18.9,952.0,851.02,653.03
2018,6,1,13,45,918.5,103.0,4.25,18.9,928.5,810.94,626.11
2018,6,1,14,0,914.0,102.0,4.4,18.9,905.0,768.64,597.43
2018,6,1,14,15,907.0,101.0,4.6,18.85,875.0,722.59,566.05
2018,6,1,14,30,900.0,100.0,4.8,18.8,845.0,674.94,530.5
2018,6,1,14,45,891.0,98.5,4.95,18.7,809.5,624.25,491.45
2018,6,1,15,0,882.0,97.0,5.1,18.6,774.0,572.6,450.41
2018,6,1,15,15,870.0,95.5,5.1,18.6,733.0,518.71,405.88
