Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,15,30,858.0,94.0,5.1,18.6,692.0,464.64,359.96
2018,6,1,15,45,843.0,92.0,5.4,18.3,647.0,409.02,312.37
2018,6,1,16,0,828.0,90.0,5.7,18.0,602.0,354.0,263.86
2018,6,1,16,15,808.5,87.0,5.75,17.75,553.5,292.67,209.38
2018,6,1,16,30,789.0,84.0,5.8,17.5,505.0,237.76,160.16
2018,6,1,16,45,763.0,81.0,5.85,17.25,455.0,183.72,113.77
2018,6,1,17,0,737.0,78.0,5.9,17.0,405.0,132.58,74.44
2018,6,1,17,15,701.5,74.0,5.85,16.6,354.0,83.29,46.17
2018,6,1,17,30,666.0,70.0,5.8,16.2,303.0,46.26,35.47
2018,6,1,17,45,617.0,65.0,5.7,15.85,254.0,44.6,34.09
2018,6,1,18,0,568.0,60.0,5.6,15.5,205.0,42.86,32.52
2018,6,1,18,15,495.0,53.0,5.3,15.25,159.0,39.3,29.16
2018,6,1,18,30,422.0,46.0,5.0,15.0,113.0,35.61,25.49
2018,6,1,18,45,311.0,36.5,4.75,14.75,76.5,29.37,19.08
2018,6,1,19,0,200.0,27.0,4.5,14.5,40.0,21.46,4.63
2018,6,1,19,15,111.5,16.0,4.25,14.4,22.0,15.25,0.0
2018,6,1,19,30,23.0,5.0,4.0,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.7,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.25,14.1,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.35,13.75,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.25,13.35,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,2,4,45,44.0,7.0,1.65,13.1,8.0,0.0,0.0
2018,6,2,5,0,88.0,14.0,1.6,13.2,16.0,26.03,0.0
2018,6,2,5,15,203.0,25.0,1.55,13.4,43.5,73.54,19.41
2018,6,2,5,30,318.0,36.0,1.5,13.6,71.0,131.4,89.52
2018,6,2,5,45,410.5,44.0,1.45,13.8,113.0,188.2,140.35
2018,6,2,6,0,503.0,52.0,1.4,14.0,155.0,254.97,198.72
2018,6,2,6,15,563.5,57.5,1.4,14.2,203.0,315.1,251.71
2018,6,2,6,30,624.0,63.0,1.4,14.4,251.0,380.96,307.93
2018,6,2,6,45,666.0,67.5,1.4,14.65,301.5,441.24,357.97
2018,6,2,7,0,708.0,72.0,1.4,14.9,352.0,503.18,407.54
2018,6,2,7,15,738.0,75.0,1.5,15.25,402.5,560.03,451.85
2018,6,2,7,30,768.0,78.0,1.6,15.6,453.0,617.98,495.64
2018,6,2,7,45,791.0,81.0,1.7,15.95,502.5,671.67,533.8
2018,6,2,8,0,814.0,84.0,1.8,16.3,552.0,725.19,570.52
2018,6,2,8,15,831.0,86.5,1.9,16.7,599.0,767.52,598.5
2018,6,2,8,30,848.0,89.0,2.0,17.1,646.0,813.63,628.87
2018,6,2,8,45,861.5,90.5,2.05,17.55,689.0,854.1,654.29
2018,6,2,9,0,875.0,92.0,2.1,18.0,732.0,892.58,678.09
2018,6,2,9,15,882.0,95.5,2.15,18.35,770.0,925.05,697.85
2018,6,2,9,30,889.0,99.0,2.2,18.7,808.0,954.73,715.68
2018,6,2,9,45,890.5,103.5,2.25,19.05,839.0,977.23,728.68
2018,6,2,10,0,892.0,108.0,2.3,19.4,870.0,996.42,739.59
2018,6,2,10,15,898.0,109.5,2.3,19.65,897.0,1013.51,748.91
2018,6,2,10,30,904.0,111.0,2.3,19.9,924.0,1027.29,756.15
2018,6,2,10,45,907.5,112.5,2.35,20.15,944.0,1035.15,760.23
2018,6,2,11,0,911.0,114.0,2.4,20.4,964.0,1039.51,762.22
2018,6,2,11,15,913.5,114.5,2.45,20.6,977.0,1038.34,760.92
2018,6,2,11,30,916.0,115.0,2.5,20.8,990.0,1033.67,757.51
2018,6,2,11,45,917.0,115.5,2.55,21.0,996.0,1024.05,751.03
2018,6,2,12,0,918.0,116.0,2.6,21.2,1002.0,1011.04,742.48
2018,6,2,12,15,920.5,114.5,2.7,21.3,1001.5,994.22,732.28
2018,6,2,12,30,923.0,113.0,2.8,21.4,1001.0,974.13,719.93
2018,6,2,12,45,926.0,110.0,2.85,21.5,994.0,949.86,704.37
2018,6,2,13,0,929.0,107.0,2.9,21.6,987.0,922.42,686.68
2018,6,2,13,15,925.5,106.5,3.05,21.55,970.0,888.72,665.78
2018,6,2,13,30,922.0,106.0,3.2,21.5,953.0,852.41,642.82
2018,6,2,13,45,916.5,105.5,3.35,21.45,929.5,812.1,616.72
2018,6,2,14,0,911.0,105.0,3.5,21.4,906.0,769.65,588.72
2018,6,2,14,15,903.5,104.0,3.6,21.25,876.0,723.42,557.46
2018,6,2,14,30,896.0,103.0,3.7,21.1,846.0,675.64,522.37
2018,6,2,14,45,886.5,101.5,3.8,20.95,810.0,624.87,484.06
2018,6,2,15,0,877.0,100.0,3.9,20.8,774.0,573.19,443.88
2018,6,2,15,15,865.0,98.0,3.9,20.8,733.0,519.15,400.24
2018,6,2,15,30,853.0,96.0,3.9,20.8,692.0,464.94,355.19
2018,6,2,15,45,837.5,94.0,4.05,20.45,647.0,409.41,308.5
2018,6,2,16,0,822.0,92.0,4.2,20.1,602.0,349.85,257.38
2018,6,2,16,15,801.5,90.0,4.2,19.85,554.0,294.17,208.28
2018,6,2,16,30,781.0,88.0,4.2,19.6,506.0,240.29,160.72
2018,6,2,16,45,754.5,84.5,4.2,19.3,455.5,186.22,114.98
2018,6,2,17,0,728.0,81.0,4.2,19.0,405.0,135.1,76.05
2018,6,2,17,15,692.0,76.5,4.05,18.65,354.0,81.19,43.82
2018,6,2,17,30,656.0,72.0,3.9,18.3,303.0,47.65,36.39
2018,6,2,17,45,606.0,67.0,3.8,17.9,254.0,46.06,35.1
2018,6,2,18,0,556.0,62.0,3.7,17.5,205.0,44.41,33.62
2018,6,2,18,15,482.0,55.0,3.5,17.15,159.5,40.93,30.38
2018,6,2,18,30,408.0,48.0,3.3,16.8,114.0,37.35,26.83
2018,6,2,18,45,299.0,38.0,3.15,16.45,77.5,30.71,20.15
2018,6,2,19,0,190.0,28.0,3.0,16.1,41.0,22.25,5.95
2018,6,2,19,15,105.0,16.5,2.9,15.9,22.5,15.73,0.0
2018,6,2,19,30,20.0,5.0,2.8,15.7,4.0,0.0,0.0
2018,6,2,19,45,10.0,2.5,2.65,15.55,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.85,14.05,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.35,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.25,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,3,4,45,38.5,7.0,2.3,13.5,8.0,0.0,0.0
2018,6,3,5,0,77.0,14.0,2.4,13.6,16.0,24.44,0.0
2018,6,3,5,15,186.5,25.5,2.35,13.8,43.0,70.85,20.13
2018,6,3,5,30,296.0,37.0,2.3,14.0,70.0,126.62,86.52
2018,6,3,5,45,388.0,45.5,2.25,14.15,111.5,182.6,136.48
2018,6,3,6,0,480.0,54.0,2.2,14.3,153.0,248.51,194.3
2018,6,3,6,15,542.5,60.5,2.15,14.55,201.0,309.38,248.03
2018,6,3,6,30,605.0,67.0,2.1,14.8,249.0,376.24,305.29
2018,6,3,6,45,649.0,71.0,2.05,15.05,299.5,436.06,355.32
2018,6,3,7,0,693.0,75.0,2.0,15.3,350.0,499.14,406.13
2018,6,3,7,15,724.0,78.5,2.05,15.6,400.5,554.9,449.87
2018,6,3,7,30,755.0,82.0,2.1,15.9,451.0,613.46,494.34
2018,6,3,7,45,778.5,85.0,2.1,16.2,500.5,666.95,532.43
2018,6,3,8,0,802.0,88.0,2.1,16.5,550.0,720.33,568.77
2018,6,3,8,15,819.5,90.5,2.15,16.7,596.5,767.93,600.77
2018,6,3,8,30,837.0,93.0,2.2,16.9,643.0,808.59,627.43
2018,6,3,8,45,850.5,94.5,2.25,17.15,686.0,848.67,653.32
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,886.81,677.58
2018,6,3,9,15,873.0,98.5,2.45,17.55,767.0,919.71,699.26
2018,6,3,9,30,882.0,101.0,2.6,17.7,805.0,949.96,719.13
2018,6,3,9,45,888.0,103.5,2.7,17.85,837.5,974.5,734.68
2018,6,3,10,0,894.0,106.0,2.8,18.0,870.0,995.94,748.23
2018,6,3,10,15,837.0,140.0,2.9,18.05,873.0,984.48,740.11
2018,6,3,10,30,780.0,174.0,3.0,18.1,876.0,977.47,735.38
2018,6,3,10,45,555.5,291.5,3.1,18.2,797.0,877.98,664.69
2018,6,3,11,0,331.0,409.0,3.2,18.3,718.0,760.51,576.13
2018,6,3,11,15,338.5,418.5,3.3,18.35,738.5,773.61,586.16
2018,6,3,11,30,346.0,428.0,3.4,18.4,759.0,784.9,594.02
2018,6,3,11,45,370.0,424.0,3.5,18.4,780.0,797.01,603.32
2018,6,3,12,0,394.0,420.0,3.6,18.4,801.0,806.96,611.13
2018,6,3,12,15,390.5,417.0,3.75,18.35,794.0,789.31,599.34
2018,6,3,12,30,387.0,414.0,3.9,18.3,787.0,770.29,586.67
2018,6,3,12,45,512.5,356.0,4.0,18.25,844.5,819.06,625.41
2018,6,3,13,0,638.0,298.0,4.1,18.2,902.0,854.55,654.04
2018,6,3,13,15,696.5,257.5,4.25,18.1,907.0,842.55,647.97
2018,6,3,13,30,755.0,217.0,4.4,18.0,912.0,824.68,637.98
2018,6,3,13,45,756.5,207.0,4.5,17.85,888.0,784.82,610.35
2018,6,3,14,0,758.0,197.0,4.6,17.7,864.0,742.94,580.74
2018,6,3,14,15,804.0,164.5,4.65,17.6,851.0,710.13,557.61
2018,6,3,14,30,850.0,132.0,4.7,17.5,838.0,672.19,529.76
2018,6,3,14,45,852.5,123.5,4.8,17.35,805.5,624.53,493.09
2018,6,3,15,0,855.0,115.0,4.9,17.2,773.0,574.93,453.77
2018,6,3,15,15,852.0,107.0,4.9,17.2,733.0,521.24,409.52
2018,6,3,15,30,849.0,99.0,4.9,17.2,693.0,466.53,363.16
2018,6,3,15,45,834.0,97.0,5.0,16.9,648.5,411.42,315.7
2018,6,3,16,0,819.0,95.0,5.1,16.6,604.0,352.28,263.82
2018,6,3,16,15,800.0,92.0,5.1,16.4,556.0,296.35,213.54
2018,6,3,16,30,781.0,89.0,5.1,16.2,508.0,242.05,164.71
2018,6,3,16,45,755.5,86.0,5.1,16.0,458.5,188.56,118.56
2018,6,3,17,0,730.0,83.0,5.1,15.8,409.0,137.92,79.24
2018,6,3,17,15,694.5,78.5,5.1,15.55,358.0,83.76,46.1
2018,6,3,17,30,659.0,74.0,5.1,15.3,307.0,49.09,38.12
2018,6,3,17,45,609.5,68.5,5.1,15.1,257.5,47.18,36.5
2018,6,3,18,0,560.0,63.0,5.1,14.9,208.0,45.16,34.66
2018,6,3,18,15,487.5,55.5,5.0,14.7,162.0,41.28,31.01
2018,6,3,18,30,415.0,48.0,4.9,14.5,116.0,37.24,27.02
2018,6,3,18,45,308.5,38.0,4.8,14.3,79.0,30.6,20.31
2018,6,3,19,0,202.0,28.0,4.7,14.1,42.0,22.22,6.88
2018,6,3,19,15,113.0,17.0,4.6,14.05,23.5,16.2,0.0
2018,6,3,19,30,24.0,6.0,4.5,14.0,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.4,13.9,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.6,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.5,13.45,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.85,13.2,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.95,13.15,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.05,13.1,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,47.5,7.5,5.9,13.3,8.5,0.0,0.0
2018,6,4,5,0,95.0,15.0,6.1,13.4,17.0,27.97,0.0
2018,6,4,5,15,211.5,25.5,6.2,13.55,45.0,75.79,23.07
2018,6,4,5,30,328.0,36.0,6.3,13.7,73.0,133.77,91.67
2018,6,4,5,45,419.0,44.0,6.45,13.9,115.0,190.57,143.25
2018,6,4,6,0,510.0,52.0,6.6,14.1,157.0,257.19,202.97
2018,6,4,6,15,569.0,57.5,6.65,14.25,205.0,316.99,257.54
2018,6,4,6,30,628.0,63.0,6.7,14.4,253.0,382.36,315.78
2018,6,4,6,45,668.0,68.0,6.8,14.55,303.5,442.32,368.37
2018,6,4,7,0,708.0,73.0,6.9,14.7,354.0,503.71,420.76
2018,6,4,7,15,739.0,76.5,6.85,14.8,405.0,561.72,468.89
2018,6,4,7,30,770.0,80.0,6.8,14.9,456.0,620.93,516.7
2018,6,4,7,45,693.5,111.0,6.75,15.05,477.0,637.22,527.46
2018,6,4,8,0,617.0,142.0,6.7,15.2,498.0,642.51,529.04
2018,6,4,8,15,536.5,185.5,6.65,15.3,513.5,644.32,527.26
2018,6,4,8,30,456.0,229.0,6.6,15.4,529.0,643.44,522.94
2018,6,4,8,45,444.0,252.5,6.55,15.5,560.5,672.88,543.65
2018,6,4,9,0,432.0,276.0,6.5,15.6,592.0,699.79,562.07
2018,6,4,9,15,431.0,293.0,6.5,15.7,622.5,727.53,581.49
2018,6,4,9,30,430.0,310.0,6.5,15.8,653.0,753.4,599.35
2018,6,4,9,45,451.5,318.5,6.45,15.9,692.0,790.21,625.81
2018,6,4,10,0,473.0,327.0,6.4,16.0,731.0,825.8,651.08
2018,6,4,10,15,557.5,297.0,6.45,16.0,788.0,882.47,694.65
2018,6,4,10,30,642.0,267.0,6.5,16.0,845.0,941.39,739.23
2018,6,4,10,45,687.0,244.0,6.5,16.05,875.0,964.03,755.38
2018,6,4,11,0,732.0,221.0,6.5,16.1,905.0,983.74,768.75
2018,6,4,11,15,832.0,166.5,6.55,16.1,954.0,1017.76,792.86
2018,6,4,11,30,932.0,112.0,6.6,16.1,1003.0,1046.42,813.06
2018,6,4,11,45,932.5,112.0,6.6,16.1,1008.5,1035.77,805.08
2018,6,4,12,0,933.0,112.0,6.6,16.1,1014.0,1021.71,794.97
2018,6,4,12,15,932.5,112.5,6.7,16.1,1012.5,1003.84,782.8
2018,6,4,12,30,932.0,113.0,6.8,16.1,1011.0,982.75,768.35
2018,6,4,12,45,930.5,112.5,6.85,16.05,1002.0,956.66,750.18
2018,6,4,13,0,929.0,112.0,6.9,16.0,993.0,927.61,729.84
2018,6,4,13,15,925.5,111.5,6.9,16.0,976.5,893.99,705.74
2018,6,4,13,30,922.0,111.0,6.9,16.0,960.0,857.76,679.66
2018,6,4,13,45,901.0,119.5,6.95,16.0,932.0,813.75,647.82
2018,6,4,14,0,880.0,128.0,7.0,16.0,904.0,768.62,614.91
2018,6,4,14,15,868.0,129.0,7.0,15.95,872.5,722.31,579.8
2018,6,4,14,30,856.0,130.0,7.0,15.9,841.0,674.88,542.13
2018,6,4,14,45,855.0,123.0,7.0,15.8,807.5,626.21,503.04
2018,6,4,15,0,854.0,116.0,7.0,15.7,774.0,575.92,461.66
2018,6,4,15,15,854.5,108.0,7.0,15.7,736.5,524.08,417.77
2018,6,4,15,30,855.0,100.0,7.0,15.7,699.0,470.84,371.5
2018,6,4,15,45,840.0,98.0,7.05,15.5,654.5,415.44,322.63
2018,6,4,16,0,825.0,96.0,7.1,15.3,610.0,356.01,269.47
2018,6,4,16,15,804.5,93.5,7.05,15.15,561.5,299.76,218.19
2018,6,4,16,30,784.0,91.0,7.0,15.0,513.0,245.31,168.64
2018,6,4,16,45,756.5,88.0,7.0,14.85,462.5,191.33,121.64
2018,6,4,17,0,729.0,85.0,7.0,14.7,412.0,140.42,81.72
2018,6,4,17,15,692.5,81.0,7.0,14.5,361.0,86.5,48.29
2018,6,4,17,30,656.0,77.0,7.0,14.3,310.0,51.29,40.23
2018,6,4,17,45,546.0,77.0,6.95,14.15,250.0,53.81,42.55
2018,6,4,18,0,436.0,77.0,6.9,14.0,190.0,56.13,44.56
2018,6,4,18,15,357.0,65.0,6.8,13.8,144.5,48.36,37.41
2018,6,4,18,30,278.0,53.0,6.7,13.6,99.0,40.25,29.77
2018,6,4,18,45,222.5,41.0,6.6,13.45,70.0,31.81,21.47
2018,6,4,19,0,167.0,29.0,6.5,13.3,41.0,22.99,8.1
2018,6,4,19,15,93.5,17.0,6.45,13.25,23.0,16.2,0.0
2018,6,4,19,30,20.0,5.0,6.4,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.35,13.15,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.2,13.05,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.45,12.8,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.75,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,12.45,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.35,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,6,5,4,45,26.5,7.5,6.35,12.6,8.0,0.0,0.0
2018,6,5,5,0,53.0,15.0,6.5,12.7,16.0,21.92,0.0
2018,6,5,5,15,147.5,29.5,6.6,12.8,43.5,67.6,21.95
2018,6,5,5,30,242.0,44.0,6.7,12.9,71.0,120.02,83.69
2018,6,5,5,45,279.0,55.5,6.75,13.0,101.5,157.79,119.9
2018,6,5,6,0,316.0,67.0,6.8,13.1,132.0,199.81,158.84
2018,6,5,6,15,271.0,88.5,6.75,13.2,155.0,215.6,175.99
2018,6,5,6,30,226.0,110.0,6.7,13.3,178.0,232.25,192.14
2018,6,5,6,45,278.0,124.5,6.65,13.4,224.0,286.96,239.39
2018,6,5,7,0,330.0,139.0,6.6,13.5,270.0,346.56,290.0
2018,6,5,7,15,373.0,151.0,6.5,13.65,318.0,411.78,344.04
2018,6,5,7,30,416.0,163.0,6.4,13.8,366.0,471.44,392.64
2018,6,5,7,45,401.0,186.5,6.35,13.9,399.5,504.75,418.2
2018,6,5,8,0,386.0,210.0,6.3,14.0,433.0,535.52,441.19
2018,6,5,8,15,387.5,229.0,6.2,14.15,468.5,572.15,468.57
2018,6,5,8,30,389.0,248.0,6.1,14.3,504.0,607.54,494.48
2018,6,5,8,45,369.5,272.5,6.0,14.4,528.5,617.96,500.48
2018,6,5,9,0,350.0,297.0,5.9,14.5,553.0,637.04,512.87
2018,6,5,9,15,355.5,314.0,5.85,14.6,586.0,668.53,535.44
2018,6,5,9,30,361.0,331.0,5.8,14.7,619.0,698.81,556.83
2018,6,5,9,45,358.0,348.5,5.75,14.75,644.0,720.12,571.21
2018,6,5,10,0,355.0,366.0,5.7,14.8,669.0,739.7,584.26
2018,6,5,10,15,319.0,391.0,5.65,14.85,670.0,732.69,576.54
2018,6,5,10,30,283.0,416.0,5.6,14.9,671.0,723.23,567.18
2018,6,5,10,45,451.5,346.0,5.55,14.95,763.0,829.14,650.01
2018,6,5,11,0,620.0,276.0,5.5,15.0,855.0,926.74,724.51
2018,6,5,11,15,580.5,307.0,5.5,14.95,855.5,912.7,711.98
2018,6,5,11,30,541.0,338.0,5.5,14.9,856.0,896.96,698.9
2018,6,5,11,45,578.0,327.0,5.5,14.9,883.5,913.1,711.32
2018,6,5,12,0,615.0,316.0,5.5,14.9,911.0,925.35,720.78
2018,6,5,12,15,616.0,313.5,5.55,14.85,908.5,908.73,709.14
2018,6,5,12,30,617.0,311.0,5.6,14.8,906.0,889.79,695.94
2018,6,5,12,45,555.0,337.0,5.65,14.75,868.5,839.75,658.18
2018,6,5,13,0,493.0,363.0,5.7,14.7,831.0,789.23,619.89
2018,6,5,13,15,505.0,352.5,5.75,14.7,824.5,769.29,605.96
2018,6,5,13,30,517.0,342.0,5.8,14.7,818.0,747.19,590.12
2018,6,5,13,45,637.5,266.0,5.85,14.7,838.5,746.97,593.52
2018,6,5,14,0,758.0,190.0,5.9,14.7,859.0,737.06,588.97
2018,6,5,14,15,829.5,149.0,5.85,14.7,858.5,714.64,572.56
2018,6,5,14,30,901.0,108.0,5.8,14.7,858.0,685.13,550.0
2018,6,5,14,45,893.0,106.0,5.8,14.7,822.5,634.7,509.38
2018,6,5,15,0,885.0,104.0,5.8,14.7,787.0,583.2,466.99
2018,6,5,15,15,873.0,102.5,5.8,14.7,746.0,529.29,421.59
2018,6,5,15,30,861.0,101.0,5.8,14.7,705.0,475.16,374.81
2018,6,5,15,45,845.5,98.5,5.8,14.6,659.5,418.84,325.26
2018,6,5,16,0,830.0,96.0,5.8,14.5,614.0,358.55,271.47
2018,6,5,16,15,809.0,94.0,5.8,14.4,565.5,302.33,220.32
2018,6,5,16,30,788.0,92.0,5.8,14.3,517.0,247.95,170.88
2018,6,5,16,45,760.5,88.5,5.8,14.2,466.0,193.32,123.29
2018,6,5,17,0,733.0,85.0,5.8,14.1,415.0,141.77,82.69
2018,6,5,17,15,695.5,81.0,5.8,13.95,363.5,87.57,48.82
2018,6,5,17,30,658.0,77.0,5.8,13.8,312.0,51.21,40.24
2018,6,5,17,45,604.5,72.5,5.8,13.6,262.0,50.2,39.42
2018,6,5,18,0,551.0,68.0,5.8,13.4,212.0,49.2,38.49
2018,6,5,18,15,476.0,60.0,5.7,13.25,165.5,45.07,34.59
2018,6,5,18,30,401.0,52.0,5.6,13.1,119.0,40.78,30.33
2018,6,5,18,45,293.5,41.0,5.55,12.95,81.5,31.85,21.62
2018,6,5,19,0,186.0,30.0,5.5,12.8,44.0,23.8,9.29
2018,6,5,19,15,103.5,17.5,5.45,12.75,24.5,16.68,0.0
2018,6,5,19,30,21.0,5.0,5.4,12.7,5.0,0.0,0.0
2018,6,5,19,45,10.5,2.5,5.35,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.6,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.85,12.6,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.75,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,4,45,25.0,7.0,5.1,13.05,7.5,0.0,0.0
2018,6,6,5,0,50.0,14.0,5.1,13.1,15.0,20.52,0.0
2018,6,6,5,15,46.0,23.0,5.15,13.15,26.0,34.4,9.49
2018,6,6,5,30,42.0,32.0,5.2,13.2,37.0,45.83,30.18
2018,6,6,5,45,27.0,50.0,5.25,13.3,53.5,58.91,43.24
2018,6,6,6,0,12.0,68.0,5.3,13.4,70.0,70.26,53.97
2018,6,6,6,15,9.5,60.5,5.3,13.5,62.5,60.74,46.35
2018,6,6,6,30,7.0,53.0,5.3,13.6,55.0,52.59,39.54
2018,6,6,6,45,10.5,62.5,5.35,13.7,66.5,63.66,49.05
2018,6,6,7,0,14.0,72.0,5.4,13.8,78.0,77.62,60.91
2018,6,6,7,15,17.5,117.0,5.4,13.95,125.0,121.98,98.18
2018,6,6,7,30,21.0,162.0,5.4,14.1,172.0,170.1,137.96
2018,6,6,7,45,12.5,164.0,5.4,14.2,170.0,166.07,133.87
2018,6,6,8,0,4.0,166.0,5.4,14.3,168.0,161.48,129.34
2018,6,6,8,15,18.0,203.5,5.45,14.45,215.0,209.96,169.04
2018,6,6,8,30,32.0,241.0,5.5,14.6,262.0,269.34,216.87
2018,6,6,8,45,70.5,278.5,5.5,14.7,329.0,342.62,275.99
2018,6,6,9,0,109.0,316.0,5.5,14.8,396.0,429.81,344.81
2018,6,6,9,15,91.5,335.5,5.55,14.9,405.0,424.13,338.74
2018,6,6,9,30,74.0,355.0,5.6,15.0,414.0,428.95,341.02
2018,6,6,9,45,85.5,373.5,5.65,15.05,444.5,459.52,364.44
2018,6,6,10,0,97.0,392.0,5.7,15.1,475.0,490.04,387.62
2018,6,6,10,15,95.0,405.0,5.7,15.15,488.5,501.17,395.31
2018,6,6,10,30,93.0,418.0,5.7,15.2,502.0,511.77,402.66
2018,6,6,10,45,128.0,432.0,5.75,15.25,550.0,571.52,448.67
2018,6,6,11,0,163.0,446.0,5.8,15.3,598.0,618.75,484.76
2018,6,6,11,15,230.5,440.5,5.85,15.35,659.0,687.43,537.76
2018,6,6,11,30,298.0,435.0,5.9,15.4,720.0,743.88,581.14
2018,6,6,11,45,512.5,329.0,5.9,15.4,823.0,850.49,666.29
2018,6,6,12,0,727.0,223.0,5.9,15.4,926.0,943.88,738.11
2018,6,6,12,15,794.5,187.5,5.95,15.45,954.5,952.33,743.83
2018,6,6,12,30,862.0,152.0,6.0,15.5,983.0,954.51,745.6
2018,6,6,12,45,851.0,157.5,6.0,15.5,971.5,926.79,725.81
2018,6,6,13,0,840.0,163.0,6.0,15.5,960.0,902.63,708.75
2018,6,6,13,15,835.5,162.0,5.95,15.5,943.5,869.29,684.71
2018,6,6,13,30,831.0,161.0,5.9,15.5,927.0,833.69,659.01
2018,6,6,13,45,824.5,159.5,5.9,15.5,903.5,793.99,630.38
2018,6,6,14,0,818.0,158.0,5.9,15.5,880.0,752.52,599.97
2018,6,6,14,15,809.0,157.0,5.95,15.45,851.0,708.2,566.0
2018,6,6,14,30,800.0,156.0,6.0,15.4,822.0,662.73,530.44
2018,6,6,14,45,788.0,154.5,6.0,15.35,787.0,614.06,491.51
2018,6,6,15,0,776.0,153.0,6.0,15.3,752.0,564.98,451.39
2018,6,6,15,15,761.5,149.5,6.0,15.3,711.5,512.71,407.77
2018,6,6,15,30,747.0,146.0,6.0,15.3,671.0,457.32,360.72
2018,6,6,15,45,726.5,143.5,6.15,15.1,626.5,403.91,314.57
2018,6,6,16,0,706.0,141.0,6.3,14.9,582.0,351.96,268.61
2018,6,6,16,15,680.5,137.0,6.3,14.75,534.5,299.05,221.36
2018,6,6,16,30,655.0,133.0,6.3,14.6,487.0,248.66,176.42
2018,6,6,16,45,622.5,128.0,6.35,14.45,438.0,199.03,133.96
2018,6,6,17,0,590.0,123.0,6.4,14.3,389.0,153.18,98.22
2018,6,6,17,15,548.5,115.0,6.35,14.1,339.0,108.36,70.32
2018,6,6,17,30,507.0,107.0,6.3,13.9,289.0,74.47,60.92
2018,6,6,17,45,451.5,98.5,6.25,13.75,241.5,70.23,57.26
2018,6,6,18,0,396.0,90.0,6.2,13.6,194.0,65.77,53.23
2018,6,6,18,15,324.0,77.5,6.1,13.45,150.5,57.91,45.97
2018,6,6,18,30,252.0,65.0,6.0,13.3,107.0,49.69,38.15
2018,6,6,18,45,170.5,48.0,5.9,13.2,72.5,38.58,27.4
2018,6,6,19,0,89.0,31.0,5.8,13.1,38.0,25.32,10.84
2018,6,6,19,15,47.0,17.5,5.8,13.1,21.0,16.68,0.0
2018,6,6,19,30,5.0,4.0,5.8,13.1,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.75,13.05,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.75,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.85,12.7,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,4,45,2.0,4.5,4.9,12.75,4.5,0.0,0.0
2018,6,7,5,0,4.0,9.0,4.9,12.8,9.0,9.15,0.0
2018,6,7,5,15,22.5,23.0,4.95,12.9,25.5,27.6,7.14
2018,6,7,5,30,41.0,37.0,5.0,13.0,42.0,51.67,34.98
2018,6,7,5,45,64.5,55.0,5.05,13.1,66.5,80.42,60.43
2018,6,7,6,0,88.0,73.0,5.1,13.2,91.0,111.54,87.86
2018,6,7,6,15,212.0,88.0,5.15,13.35,148.0,189.81,154.41
2018,6,7,6,30,336.0,103.0,5.2,13.5,205.0,283.63,234.37
2018,6,7,6,45,451.0,106.5,5.25,13.65,270.0,365.93,304.42
2018,6,7,7,0,566.0,110.0,5.3,13.8,335.0,463.26,385.6
2018,6,7,7,15,603.5,116.0,5.25,13.95,385.5,521.69,433.27
2018,6,7,7,30,641.0,122.0,5.2,14.1,436.0,582.14,481.41
2018,6,7,7,45,671.5,126.0,5.15,14.25,485.5,637.07,524.03
2018,6,7,8,0,702.0,130.0,5.1,14.4,535.0,692.69,566.17
2018,6,7,8,15,725.0,133.5,5.05,14.55,582.5,742.13,601.44
2018,6,7,8,30,748.0,137.0,5.0,14.7,630.0,791.0,635.7
2018,6,7,8,45,767.0,139.5,5.0,14.8,674.0,830.72,663.05
2018,6,7,9,0,786.0,142.0,5.0,14.9,718.0,872.72,691.85
2018,6,7,9,15,804.5,141.5,5.1,15.0,758.5,909.31,717.1
2018,6,7,9,30,823.0,141.0,5.2,15.1,799.0,943.86,740.82
2018,6,7,9,45,844.5,136.0,5.3,15.2,835.5,974.15,761.44
2018,6,7,10,0,866.0,131.0,5.4,15.3,872.0,993.74,774.49
2018,6,7,10,15,873.5,132.5,5.5,15.3,900.0,1011.92,786.98
2018,6,7,10,30,881.0,134.0,5.6,15.3,928.0,1026.92,797.32
2018,6,7,10,45,887.0,135.0,5.7,15.35,949.5,1036.6,803.89
2018,6,7,11,0,893.0,136.0,5.8,15.4,971.0,1042.9,808.21
2018,6,7,11,15,899.0,134.5,5.8,15.4,985.5,1043.26,807.93
2018,6,7,11,30,905.0,133.0,5.8,15.4,1000.0,1040.2,805.39
2018,6,7,11,45,910.0,131.5,5.8,15.4,1007.5,1032.72,799.88
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,1021.84,792.1
2018,6,7,12,15,913.5,130.5,5.8,15.45,1013.0,1003.3,778.86
2018,6,7,12,30,912.0,131.0,5.8,15.5,1011.0,981.66,763.53
2018,6,7,12,45,909.0,131.0,5.75,15.5,1001.5,955.19,744.63
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,925.9,723.76
2018,6,7,13,15,903.5,130.0,5.75,15.55,976.0,893.41,701.0
2018,6,7,13,30,901.0,129.0,5.8,15.6,960.0,858.33,676.24
2018,6,7,13,45,885.5,133.0,5.8,15.65,933.0,815.2,645.16
2018,6,7,14,0,870.0,137.0,5.8,15.7,906.0,770.69,612.89
2018,6,7,14,15,877.0,128.0,5.85,15.65,881.0,729.24,582.25
2018,6,7,14,30,884.0,119.0,5.9,15.6,856.0,685.09,548.02
2018,6,7,14,45,866.5,120.0,5.95,15.55,817.0,632.4,506.03
2018,6,7,15,0,849.0,121.0,6.0,15.5,778.0,579.53,462.92
2018,6,7,15,15,846.5,115.0,6.0,15.5,740.5,525.45,417.73
2018,6,7,15,30,844.0,109.0,6.0,15.5,703.0,472.45,372.08
2018,6,7,15,45,830.5,105.5,5.95,15.35,658.5,416.47,323.01
2018,6,7,16,0,817.0,102.0,5.9,15.2,614.0,361.03,273.28
2018,6,7,16,15,798.0,99.0,5.85,15.1,566.0,305.26,222.66
2018,6,7,16,30,779.0,96.0,5.8,15.0,518.0,251.12,173.53
2018,6,7,16,45,751.5,92.0,5.8,14.9,467.0,196.59,126.11
2018,6,7,17,0,724.0,88.0,5.8,14.8,416.0,140.37,81.47
2018,6,7,17,15,687.5,83.5,5.75,14.65,364.5,90.88,50.99
2018,6,7,17,30,651.0,79.0,5.7,14.5,313.0,52.56,41.32
2018,6,7,17,45,600.0,73.5,5.65,14.35,263.0,50.82,39.86
2018,6,7,18,0,549.0,68.0,5.6,14.2,213.0,49.0,38.2
2018,6,7,18,15,476.0,60.0,5.45,14.05,166.5,44.87,34.32
2018,6,7,18,30,403.0,52.0,5.3,13.9,120.0,40.56,30.08
2018,6,7,18,45,297.0,41.5,5.15,13.7,83.0,32.18,21.93
2018,6,7,19,0,191.0,31.0,5.0,13.5,46.0,24.56,10.85
2018,6,7,19,15,107.0,18.0,4.9,13.45,25.5,17.16,0.0
2018,6,7,19,30,23.0,5.0,4.8,13.4,5.0,0.0,0.0
2018,6,7,19,45,11.5,2.5,4.65,13.3,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.95,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,34.5,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,69.0,14.0,4.1,13.2,16.0,23.2,0.0
2018,6,8,5,15,162.5,27.5,4.2,13.45,43.0,68.26,24.0
2018,6,8,5,30,256.0,41.0,4.3,13.7,70.0,119.66,82.8
2018,6,8,5,45,258.0,47.0,4.4,13.9,88.5,140.95,105.92
2018,6,8,6,0,260.0,53.0,4.5,14.1,107.0,162.58,127.79
2018,6,8,6,15,131.0,67.5,4.5,14.25,95.0,131.91,105.76
2018,6,8,6,30,2.0,82.0,4.5,14.4,83.0,78.74,61.57
2018,6,8,6,45,4.0,106.0,4.5,14.55,107.5,103.57,82.55
2018,6,8,7,0,6.0,130.0,4.5,14.7,132.0,128.62,103.34
2018,6,8,7,15,16.5,155.0,4.45,14.9,162.5,160.2,129.42
2018,6,8,7,30,27.0,180.0,4.4,15.1,193.0,200.23,162.09
2018,6,8,7,45,45.5,208.5,4.4,15.25,233.5,244.23,197.74
2018,6,8,8,0,64.0,237.0,4.4,15.4,274.0,289.64,234.02
2018,6,8,8,15,88.0,263.5,4.4,15.55,319.0,338.48,272.68
2018,6,8,8,30,112.0,290.0,4.4,15.7,364.0,399.79,320.42
2018,6,8,8,45,146.5,313.0,4.45,15.9,416.5,456.95,364.59
2018,6,8,9,0,181.0,336.0,4.5,16.1,469.0,515.63,409.25
2018,6,8,9,15,172.0,356.5,4.5,16.25,488.0,532.7,420.46
2018,6,8,9,30,163.0,377.0,4.5,16.4,507.0,548.53,430.85
2018,6,8,9,45,154.0,394.5,4.5,16.55,521.5,559.97,437.94
2018,6,8,10,0,145.0,412.0,4.5,16.7,536.0,570.29,444.22
2018,6,8,10,15,172.0,420.0,4.5,16.85,571.5,605.2,470.1
2018,6,8,10,30,199.0,428.0,4.5,17.0,607.0,639.86,495.46
2018,6,8,10,45,210.5,435.5,4.5,17.15,629.0,657.82,507.96
2018,6,8,11,0,222.0,443.0,4.5,17.3,651.0,674.81,519.8
2018,6,8,11,15,167.5,454.5,4.5,17.4,612.5,628.56,483.57
2018,6,8,11,30,113.0,466.0,4.5,17.5,574.0,581.78,447.05
2018,6,8,11,45,129.5,474.0,4.55,17.6,598.5,601.51,462.04
2018,6,8,12,0,146.0,482.0,4.6,17.7,623.0,619.95,475.77
2018,6,8,12,15,157.5,482.0,4.7,17.7,634.0,624.33,479.52
2018,6,8,12,30,169.0,482.0,4.8,17.7,645.0,627.5,482.48
2018,6,8,12,45,144.0,470.0,4.9,17.75,608.0,584.81,450.69
2018,6,8,13,0,119.0,458.0,5.0,17.8,571.0,543.13,419.54
2018,6,8,13,15,93.5,439.5,5.05,17.75,527.5,493.3,382.11
2018,6,8,13,30,68.0,421.0,5.1,17.7,484.0,449.06,348.55
2018,6,8,13,45,338.0,310.0,5.15,17.65,610.5,555.73,437.64
2018,6,8,14,0,608.0,199.0,5.2,17.6,737.0,636.17,503.98
2018,6,8,14,15,742.5,153.0,5.25,17.55,788.0,659.37,522.78
2018,6,8,14,30,877.0,107.0,5.3,17.5,839.0,670.48,531.76
2018,6,8,14,45,869.0,104.5,5.35,17.45,804.0,620.91,492.51
2018,6,8,15,0,861.0,102.0,5.4,17.4,769.0,570.32,451.69
2018,6,8,15,15,848.5,100.5,5.4,17.4,728.5,517.54,407.84
2018,6,8,15,30,836.0,99.0,5.4,17.4,688.0,464.63,362.72
2018,6,8,15,45,824.0,95.5,5.4,17.1,644.5,410.33,315.73
2018,6,8,16,0,812.0,92.0,5.4,16.8,601.0,351.62,264.08
2018,6,8,16,15,796.0,88.0,5.35,16.65,554.5,296.23,214.1
2018,6,8,16,30,780.0,84.0,5.3,16.5,508.0,242.13,165.2
2018,6,8,16,45,759.0,79.5,5.25,16.3,459.0,188.29,118.27
2018,6,8,17,0,738.0,75.0,5.2,16.1,410.0,136.74,77.32
2018,6,8,17,15,708.0,71.0,5.1,15.9,361.0,87.59,47.01
2018,6,8,17,30,678.0,67.0,5.0,15.7,312.0,48.01,37.09
2018,6,8,17,45,637.0,61.5,4.9,15.45,263.5,41.44,31.34
2018,6,8,18,0,596.0,56.0,4.8,15.2,215.0,39.13,29.28
2018,6,8,18,15,531.5,50.0,4.65,15.0,169.5,36.23,26.55
2018,6,8,18,30,467.0,44.0,4.5,14.8,124.0,33.22,23.56
2018,6,8,18,45,367.5,36.0,4.35,14.55,86.5,28.25,18.55
2018,6,8,19,0,268.0,28.0,4.2,14.3,49.0,23.1,10.24
2018,6,8,19,15,157.0,17.5,4.15,14.2,27.5,16.68,0.0
2018,6,8,19,30,46.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.0,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,4.5,3.8,13.95,4.5,0.0,0.0
2018,6,9,5,0,17.0,9.0,4.0,14.0,9.0,11.0,0.0
2018,6,9,5,15,8.5,17.5,4.2,14.05,17.5,18.43,3.3
2018,6,9,5,30,0.0,26.0,4.4,14.1,26.0,24.14,13.9
2018,6,9,5,45,0.5,44.0,4.6,14.2,44.0,41.84,29.44
2018,6,9,6,0,1.0,62.0,4.8,14.3,62.0,59.71,45.03
2018,6,9,6,15,1.0,74.0,4.9,14.35,74.0,71.01,54.94
2018,6,9,6,30,1.0,86.0,5.0,14.4,86.0,82.37,64.69
2018,6,9,6,45,77.0,110.0,5.15,14.45,140.5,157.02,128.37
2018,6,9,7,0,153.0,134.0,5.3,14.5,195.0,230.25,190.5
2018,6,9,7,15,251.5,155.0,5.3,14.55,271.0,329.8,273.7
2018,6,9,7,30,350.0,176.0,5.3,14.6,347.0,430.29,356.08
2018,6,9,7,45,433.5,174.5,5.3,14.65,409.0,513.92,423.42
2018,6,9,8,0,517.0,173.0,5.3,14.7,471.0,593.54,486.53
2018,6,9,8,15,504.0,195.0,5.35,14.8,505.5,627.22,510.93
2018,6,9,8,30,491.0,217.0,5.4,14.9,540.0,658.2,533.02
2018,6,9,8,45,485.0,236.5,5.45,15.0,573.5,689.87,555.53
2018,6,9,9,0,479.0,256.0,5.5,15.1,607.0,719.31,576.12
2018,6,9,9,15,463.5,278.5,5.6,15.25,633.0,740.93,590.48
2018,6,9,9,30,448.0,301.0,5.7,15.4,659.0,759.76,602.73
2018,6,9,9,45,482.0,304.5,5.75,15.6,704.0,803.81,634.84
2018,6,9,10,0,516.0,308.0,5.8,15.8,749.0,847.04,665.92
2018,6,9,10,15,618.5,267.5,5.95,15.95,813.0,913.9,717.03
2018,6,9,10,30,721.0,227.0,6.1,16.1,877.0,978.41,764.19
2018,6,9,10,45,675.0,259.5,6.2,16.25,879.0,966.8,754.89
2018,6,9,11,0,629.0,292.0,6.3,16.4,881.0,951.02,741.45
2018,6,9,11,15,637.0,296.0,6.45,16.5,899.5,958.23,746.8
2018,6,9,11,30,645.0,300.0,6.6,16.6,918.0,962.58,750.03
2018,6,9,11,45,507.0,356.5,6.75,16.65,844.0,872.22,680.71
2018,6,9,12,0,369.0,413.0,6.9,16.7,770.0,775.55,606.06
2018,6,9,12,15,394.5,409.0,7.0,16.7,790.5,785.27,614.45
2018,6,9,12,30,420.0,405.0,7.1,16.7,811.0,797.04,623.88
2018,6,9,12,45,534.0,350.5,7.2,16.7,861.5,833.89,654.89
2018,6,9,13,0,648.0,296.0,7.3,16.7,912.0,862.42,679.39
2018,6,9,13,15,583.0,319.5,7.4,16.65,867.0,805.68,635.88
2018,6,9,13,30,518.0,343.0,7.5,16.6,822.0,749.73,592.83
2018,6,9,13,45,500.5,340.5,7.55,16.55,794.0,709.83,562.69
2018,6,9,14,0,483.0,338.0,7.6,16.5,766.0,669.94,532.17
2018,6,9,14,15,421.5,347.5,7.7,16.35,712.0,610.17,485.52
2018,6,9,14,30,360.0,357.0,7.8,16.2,658.0,555.77,442.57
2018,6,9,14,45,358.5,341.5,7.85,16.1,630.5,520.16,414.76
2018,6,9,15,0,357.0,326.0,7.9,16.0,603.0,484.22,386.19
2018,6,9,15,15,378.0,298.5,7.9,16.0,578.0,449.32,357.88
2018,6,9,15,30,399.0,271.0,7.9,16.0,553.0,408.97,324.45
2018,6,9,15,45,427.0,244.0,8.0,15.8,528.0,372.11,293.01
2018,6,9,16,0,455.0,217.0,8.1,15.6,503.0,332.16,257.92
2018,6,9,16,15,432.0,204.0,8.1,15.45,458.5,285.9,217.99
2018,6,9,16,30,409.0,191.0,8.1,15.3,414.0,242.12,180.29
2018,6,9,16,45,408.5,170.5,8.05,15.15,375.0,198.95,143.05
2018,6,9,17,0,408.0,150.0,8.0,15.0,336.0,156.12,108.13
2018,6,9,17,15,341.0,141.0,7.95,14.8,283.5,125.07,89.78
2018,6,9,17,30,274.0,132.0,7.9,14.6,231.0,97.7,81.32
2018,6,9,17,45,219.5,113.0,7.85,14.45,184.5,85.19,70.38
2018,6,9,18,0,165.0,94.0,7.8,14.3,138.0,72.17,58.78
2018,6,9,18,15,155.0,76.0,7.7,14.15,110.5,59.47,47.26
2018,6,9,18,30,145.0,58.0,7.6,14.0,83.0,46.28,35.11
2018,6,9,18,45,92.5,42.0,7.5,13.8,56.0,34.08,23.62
2018,6,9,19,0,40.0,26.0,7.4,13.6,29.0,22.54,10.23
2018,6,9,19,15,25.5,15.0,7.3,13.55,16.5,14.3,0.0
2018,6,9,19,30,11.0,4.0,7.2,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.5,2.0,7.05,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.7,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,6.05,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.4,12.9,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.3,12.85,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.95,12.55,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.8,12.25,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.75,12.1,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.75,11.95,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.8,11.85,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.8,12.15,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.8,12.3,14.0,17.08,0.0
2018,6,10,5,15,86.5,26.5,4.8,12.55,35.0,49.05,17.01
2018,6,10,5,30,140.0,40.0,4.8,12.8,56.0,84.16,58.24
2018,6,10,5,45,243.5,51.5,4.8,13.0,95.5,141.34,106.98
2018,6,10,6,0,347.0,63.0,4.8,13.2,135.0,205.61,162.74
2018,6,10,6,15,410.0,71.0,4.75,13.45,179.0,260.08,211.32
2018,6,10,6,30,473.0,79.0,4.7,13.7,223.0,324.77,267.71
2018,6,10,6,45,488.0,93.5,4.6,14.0,265.5,373.99,310.02
2018,6,10,7,0,503.0,108.0,4.5,14.3,308.0,419.54,348.05
2018,6,10,7,15,519.0,120.5,4.4,14.5,351.5,468.0,387.26
2018,6,10,7,30,535.0,133.0,4.3,14.7,395.0,516.8,425.55
2018,6,10,7,45,556.0,143.0,4.15,14.95,440.5,571.68,467.19
2018,6,10,8,0,577.0,153.0,4.0,15.2,486.0,621.92,504.43
2018,6,10,8,15,592.0,163.5,3.9,15.4,530.0,667.86,537.64
2018,6,10,8,30,607.0,174.0,3.8,15.6,574.0,713.0,569.52
2018,6,10,8,45,610.5,189.0,3.7,15.8,614.0,751.93,595.87
2018,6,10,9,0,614.0,204.0,3.6,16.0,654.0,788.82,620.26
2018,6,10,9,15,690.0,181.0,3.6,16.2,712.0,850.08,662.85
2018,6,10,9,30,766.0,158.0,3.6,16.4,770.0,907.2,701.0
2018,6,10,9,45,827.0,133.5,3.6,16.6,819.5,953.65,731.17
2018,6,10,10,0,888.0,109.0,3.6,16.8,869.0,991.27,755.01
2018,6,10,10,15,894.0,109.5,3.65,16.9,895.0,1007.49,764.85
2018,6,10,10,30,900.0,110.0,3.7,17.0,921.0,1020.47,772.74
2018,6,10,10,45,905.5,109.5,3.8,17.1,941.5,1028.56,777.8
2018,6,10,11,0,911.0,109.0,3.9,17.2,962.0,1033.24,780.7
2018,6,10,11,15,914.0,109.0,4.05,17.25,975.0,1032.47,780.53
2018,6,10,11,30,917.0,109.0,4.2,17.3,988.0,1028.22,778.11
2018,6,10,11,45,919.5,108.0,4.35,17.3,994.0,1019.03,772.53
2018,6,10,12,0,922.0,107.0,4.5,17.3,1000.0,1006.45,765.29
2018,6,10,12,15,921.0,107.0,4.7,17.3,998.0,988.18,754.55
2018,6,10,12,30,920.0,107.0,4.9,17.3,996.0,966.77,741.5
2018,6,10,12,45,917.5,106.5,5.15,17.25,986.5,940.47,725.33
2018,6,10,13,0,915.0,106.0,5.4,17.2,977.0,911.29,706.83
2018,6,10,13,15,911.0,105.5,5.55,17.15,960.5,878.07,684.56
2018,6,10,13,30,907.0,105.0,5.7,17.1,944.0,842.33,660.22
2018,6,10,13,45,902.0,104.5,5.85,17.0,921.5,803.43,633.4
2018,6,10,14,0,897.0,104.0,6.0,16.9,899.0,762.38,604.66
2018,6,10,14,15,890.5,102.5,6.1,16.8,869.5,717.44,572.44
2018,6,10,14,30,884.0,101.0,6.2,16.7,840.0,670.88,536.43
2018,6,10,14,45,876.0,99.0,6.3,16.6,805.5,621.56,497.26
2018,6,10,15,0,868.0,97.0,6.4,16.5,771.0,571.19,456.22
2018,6,10,15,15,856.5,95.5,6.4,16.5,731.0,518.68,412.02
2018,6,10,15,30,845.0,94.0,6.4,16.5,691.0,465.93,366.49
2018,6,10,15,45,832.5,90.5,6.55,16.2,647.0,411.05,318.66
2018,6,10,16,0,820.0,87.0,6.7,15.9,603.0,356.54,269.88
2018,6,10,16,15,803.5,84.0,6.7,15.7,556.5,296.7,215.91
2018,6,10,16,30,787.0,81.0,6.7,15.5,510.0,242.97,166.86
2018,6,10,16,45,765.0,77.0,6.7,15.35,461.0,189.01,119.34
2018,6,10,17,0,743.0,73.0,6.7,15.2,412.0,137.43,77.88
2018,6,10,17,15,710.5,69.0,6.65,15.0,362.0,87.85,46.69
2018,6,10,17,30,678.0,65.0,6.6,14.8,312.0,46.25,35.66
2018,6,10,17,45,634.5,60.5,6.55,14.6,263.5,40.56,30.66
2018,6,10,18,0,591.0,56.0,6.5,14.4,215.0,38.99,29.25
2018,6,10,18,15,525.5,50.5,6.25,14.25,170.0,36.5,26.89
2018,6,10,18,30,460.0,45.0,6.0,14.1,125.0,33.95,24.29
2018,6,10,18,45,359.5,37.0,5.8,14.0,87.5,29.02,19.31
2018,6,10,19,0,259.0,29.0,5.6,13.9,50.0,23.92,11.52
2018,6,10,19,15,151.5,18.0,5.5,13.85,28.5,17.16,0.0
2018,6,10,19,30,44.0,7.0,5.4,13.8,7.0,6.67,0.0
2018,6,10,19,45,22.0,3.5,5.3,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.1,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.65,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.1,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.05,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,11,4,45,53.0,7.0,4.4,13.4,8.5,0.0,0.0
2018,6,11,5,0,106.0,14.0,4.4,13.5,17.0,28.36,0.0
2018,6,11,5,15,221.0,25.0,4.4,13.7,45.5,77.0,27.88
2018,6,11,5,30,336.0,36.0,4.4,13.9,74.0,134.66,92.25
2018,6,11,5,45,369.0,45.0,4.35,14.05,106.0,174.65,130.89
2018,6,11,6,0,402.0,54.0,4.3,14.2,138.0,218.1,171.43
2018,6,11,6,15,247.5,75.0,4.25,14.4,131.0,196.18,158.51
2018,6,11,6,30,93.0,96.0,4.2,14.6,124.0,146.0,118.41
2018,6,11,6,45,51.0,113.5,4.1,14.8,129.5,140.65,114.01
2018,6,11,7,0,9.0,131.0,4.0,15.0,135.0,131.34,105.45
2018,6,11,7,15,19.5,156.0,3.95,15.25,165.5,163.04,131.58
2018,6,11,7,30,30.0,181.0,3.9,15.5,196.0,203.2,164.2
2018,6,11,7,45,30.5,198.0,3.85,15.7,214.5,221.88,178.68
2018,6,11,8,0,31.0,215.0,3.8,15.9,233.0,240.53,193.0
2018,6,11,8,15,55.5,241.5,3.7,16.15,277.0,288.45,231.16
2018,6,11,8,30,80.0,268.0,3.6,16.4,321.0,337.97,269.87
2018,6,11,8,45,88.5,293.5,3.55,16.65,355.5,373.96,296.94
2018,6,11,9,0,97.0,319.0,3.5,16.9,390.0,410.09,323.77
2018,6,11,9,15,99.0,344.0,3.45,17.1,420.0,439.74,345.16
2018,6,11,9,30,101.0,369.0,3.4,17.3,450.0,469.01,366.02
2018,6,11,9,45,121.0,389.0,3.35,17.5,490.0,522.02,404.92
2018,6,11,10,0,141.0,409.0,3.3,17.7,530.0,562.89,434.28
2018,6,11,10,15,126.5,421.0,3.35,17.85,532.0,560.9,431.32
2018,6,11,10,30,112.0,433.0,3.4,18.0,534.0,557.9,427.9
2018,6,11,10,45,107.5,443.0,3.45,18.15,541.5,550.54,421.87
2018,6,11,11,0,103.0,453.0,3.5,18.3,549.0,554.36,423.97
2018,6,11,11,15,96.5,457.0,3.6,18.35,548.0,549.44,419.94
2018,6,11,11,30,90.0,461.0,3.7,18.4,547.0,544.06,415.67
2018,6,11,11,45,83.5,459.5,3.8,18.5,540.0,532.73,407.06
2018,6,11,12,0,77.0,458.0,3.9,18.6,533.0,521.14,398.3
2018,6,11,12,15,70.0,451.5,4.05,18.6,519.5,503.96,385.7
2018,6,11,12,30,63.0,445.0,4.2,18.6,506.0,486.8,373.08
2018,6,11,12,45,63.5,441.0,4.35,18.6,502.0,478.99,367.77
2018,6,11,13,0,64.0,437.0,4.5,18.6,498.0,470.94,362.24
2018,6,11,13,15,71.0,435.5,4.7,18.6,502.0,470.52,362.69
