Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,13,30,78.0,434.0,4.9,18.6,506.0,469.35,362.55
2018,6,11,13,45,228.0,375.5,5.1,18.55,579.0,528.66,412.23
2018,6,11,14,0,378.0,317.0,5.3,18.5,652.0,574.22,450.45
2018,6,11,14,15,631.5,212.0,5.4,18.45,750.0,636.28,502.03
2018,6,11,14,30,885.0,107.0,5.5,18.4,848.0,677.53,536.04
2018,6,11,14,45,876.5,106.0,5.65,18.35,813.5,628.74,497.6
2018,6,11,15,0,868.0,105.0,5.8,18.3,779.0,578.94,457.64
2018,6,11,15,15,856.0,103.5,5.8,18.3,739.0,526.13,413.84
2018,6,11,15,30,844.0,102.0,5.8,18.3,699.0,473.12,368.73
2018,6,11,15,45,829.5,99.5,5.85,18.05,655.0,414.11,318.23
2018,6,11,16,0,815.0,97.0,5.9,17.8,611.0,359.4,269.84
2018,6,11,16,15,795.5,94.5,5.85,17.65,563.5,304.13,220.17
2018,6,11,16,30,776.0,92.0,5.8,17.5,516.0,250.52,171.92
2018,6,11,16,45,750.0,89.0,5.75,17.3,466.5,197.27,125.74
2018,6,11,17,0,724.0,86.0,5.7,17.1,417.0,146.89,85.81
2018,6,11,17,15,688.5,82.0,5.55,16.8,366.5,93.21,51.19
2018,6,11,17,30,653.0,78.0,5.4,16.5,316.0,51.5,40.04
2018,6,11,17,45,602.5,73.0,5.3,16.25,266.5,50.11,38.92
2018,6,11,18,0,552.0,68.0,5.2,16.0,217.0,48.67,37.64
2018,6,11,18,15,481.5,60.5,4.95,15.75,171.0,44.97,34.2
2018,6,11,18,30,411.0,53.0,4.7,15.5,125.0,41.12,30.44
2018,6,11,18,45,307.5,43.0,4.5,15.2,87.5,33.26,22.88
2018,6,11,19,0,204.0,33.0,4.3,14.9,50.0,26.1,13.34
2018,6,11,19,15,115.5,19.5,4.1,14.8,28.0,18.59,0.0
2018,6,11,19,30,27.0,6.0,3.9,14.7,6.0,5.72,0.0
2018,6,11,19,45,13.5,3.0,3.7,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.45,13.2,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.3,13.15,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,6,12,4,45,56.0,7.5,1.85,13.45,9.0,0.0,0.0
2018,6,12,5,0,112.0,15.0,1.8,13.6,18.0,30.11,0.0
2018,6,12,5,15,232.5,25.5,1.8,13.8,47.0,79.57,28.96
2018,6,12,5,30,353.0,36.0,1.8,14.0,76.0,138.73,94.66
2018,6,12,5,45,342.5,41.0,1.8,14.2,95.5,161.95,120.56
2018,6,12,6,0,332.0,46.0,1.8,14.4,115.0,183.42,143.12
2018,6,12,6,15,166.0,63.5,1.8,14.6,98.0,141.58,113.08
2018,6,12,6,30,0.0,81.0,1.8,14.8,81.0,76.75,59.7
2018,6,12,6,45,1.5,99.0,1.85,15.05,99.5,95.03,75.08
2018,6,12,7,0,3.0,117.0,1.9,15.3,118.0,113.45,90.22
2018,6,12,7,15,14.0,148.5,2.0,15.6,155.0,151.81,121.75
2018,6,12,7,30,25.0,180.0,2.1,15.9,192.0,191.26,153.61
2018,6,12,7,45,42.0,208.0,2.2,16.2,231.0,240.96,193.32
2018,6,12,8,0,59.0,236.0,2.3,16.5,270.0,284.5,227.44
2018,6,12,8,15,106.0,265.0,2.4,16.8,332.5,354.08,282.23
2018,6,12,8,30,153.0,294.0,2.5,17.1,395.0,437.76,346.39
2018,6,12,8,45,222.0,307.0,2.65,17.4,464.0,515.06,405.31
2018,6,12,9,0,291.0,320.0,2.8,17.7,533.0,607.75,474.12
2018,6,12,9,15,448.5,276.0,2.9,17.9,624.5,723.76,561.24
2018,6,12,9,30,606.0,232.0,3.0,18.1,716.0,839.22,645.41
2018,6,12,9,45,556.0,258.0,3.1,18.25,716.5,825.35,632.68
2018,6,12,10,0,506.0,284.0,3.2,18.4,717.0,811.55,620.94
2018,6,12,10,15,310.5,353.0,3.3,18.5,621.5,683.18,523.83
2018,6,12,10,30,115.0,422.0,3.4,18.6,526.0,549.34,420.3
2018,6,12,10,45,88.0,423.0,3.5,18.7,503.5,510.17,391.03
2018,6,12,11,0,61.0,424.0,3.6,18.8,481.0,482.27,369.29
2018,6,12,11,15,63.5,433.5,3.7,18.8,493.5,492.34,376.8
2018,6,12,11,30,66.0,443.0,3.8,18.8,506.0,501.91,383.81
2018,6,12,11,45,74.5,453.0,3.95,18.8,524.5,517.33,395.47
2018,6,12,12,0,83.0,463.0,4.1,18.8,543.0,531.94,406.52
2018,6,12,12,15,94.0,467.5,4.25,18.75,558.5,542.61,414.94
2018,6,12,12,30,105.0,472.0,4.4,18.7,574.0,552.29,422.82
2018,6,12,12,45,106.5,468.5,4.6,18.65,571.0,544.55,417.8
2018,6,12,13,0,108.0,465.0,4.8,18.6,568.0,536.34,412.48
2018,6,12,13,15,155.5,451.5,4.95,18.5,597.0,560.3,432.43
2018,6,12,13,30,203.0,438.0,5.1,18.4,626.0,577.12,446.86
2018,6,12,13,45,390.0,358.5,5.3,18.3,708.5,640.65,499.87
2018,6,12,14,0,577.0,279.0,5.5,18.2,791.0,686.73,538.74
2018,6,12,14,15,743.0,189.5,5.55,18.05,826.0,694.15,547.57
2018,6,12,14,30,909.0,100.0,5.6,17.9,861.0,687.53,544.95
2018,6,12,14,45,901.0,99.0,5.7,17.75,826.5,638.01,506.12
2018,6,12,15,0,893.0,98.0,5.8,17.6,792.0,587.38,465.49
2018,6,12,15,15,881.5,96.5,5.8,17.6,751.5,533.65,420.82
2018,6,12,15,30,870.0,95.0,5.8,17.6,711.0,479.63,374.74
2018,6,12,15,45,856.5,93.0,5.8,17.3,667.0,424.33,326.84
2018,6,12,16,0,843.0,91.0,5.8,17.0,623.0,369.43,278.05
2018,6,12,16,15,825.0,88.5,5.8,16.85,575.5,308.34,223.47
2018,6,12,16,30,807.0,86.0,5.8,16.7,528.0,253.44,173.79
2018,6,12,16,45,783.0,83.0,5.8,16.5,478.0,198.78,126.02
2018,6,12,17,0,759.0,80.0,5.8,16.3,428.0,146.73,84.37
2018,6,12,17,15,724.5,76.5,5.75,16.05,377.0,96.48,52.66
2018,6,12,17,30,690.0,73.0,5.7,15.8,326.0,47.81,36.88
2018,6,12,17,45,641.0,68.5,5.7,15.55,275.5,46.6,35.91
2018,6,12,18,0,592.0,64.0,5.7,15.3,225.0,45.36,34.8
2018,6,12,18,15,522.5,57.5,5.6,15.1,178.0,42.34,31.97
2018,6,12,18,30,453.0,51.0,5.5,14.9,131.0,39.24,28.87
2018,6,12,18,45,347.0,42.0,5.4,14.65,92.0,33.64,23.28
2018,6,12,19,0,241.0,33.0,5.3,14.4,53.0,26.1,13.63
2018,6,12,19,15,139.0,20.0,5.25,14.3,30.0,19.06,0.0
2018,6,12,19,30,37.0,7.0,5.2,14.2,7.0,6.67,0.0
2018,6,12,19,45,18.5,3.5,5.1,14.05,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.95,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.85,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.8,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.75,13.7,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.55,13.55,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.3,13.05,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.3,12.95,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,13,4,45,43.0,8.0,4.7,13.25,9.0,0.0,0.0
2018,6,13,5,0,86.0,16.0,4.8,13.4,18.0,27.35,0.0
2018,6,13,5,15,201.0,28.0,4.8,13.6,47.0,75.88,27.87
2018,6,13,5,30,316.0,40.0,4.8,13.8,76.0,132.85,91.42
2018,6,13,5,45,412.5,47.5,4.8,14.05,118.5,190.12,142.53
2018,6,13,6,0,509.0,55.0,4.8,14.3,161.0,257.54,202.2
2018,6,13,6,15,571.0,60.5,4.75,14.5,209.5,318.33,256.88
2018,6,13,6,30,633.0,66.0,4.7,14.7,258.0,384.96,315.26
2018,6,13,6,45,678.0,69.5,4.65,14.9,309.5,445.88,367.6
2018,6,13,7,0,723.0,73.0,4.6,15.1,361.0,508.75,419.93
2018,6,13,7,15,753.5,76.0,4.65,15.35,412.0,566.46,466.7
2018,6,13,7,30,784.0,79.0,4.7,15.6,463.0,625.3,513.02
2018,6,13,7,45,808.0,81.0,4.7,15.85,513.0,679.17,552.95
2018,6,13,8,0,832.0,83.0,4.7,16.1,563.0,728.07,587.53
2018,6,13,8,15,848.5,85.0,4.85,16.35,610.0,775.16,620.96
2018,6,13,8,30,865.0,87.0,5.0,16.6,657.0,821.0,653.11
2018,6,13,8,45,878.0,89.0,5.1,16.85,700.5,862.27,681.35
2018,6,13,9,0,891.0,91.0,5.2,17.1,744.0,901.52,707.91
2018,6,13,9,15,899.5,93.0,5.3,17.3,782.0,934.37,729.88
2018,6,13,9,30,908.0,95.0,5.4,17.5,820.0,964.51,749.88
2018,6,13,9,45,914.0,97.0,5.5,17.75,853.0,989.36,765.98
2018,6,13,10,0,920.0,99.0,5.6,18.0,886.0,1011.06,779.92
2018,6,13,10,15,926.0,100.0,5.65,18.2,913.5,1028.43,790.69
2018,6,13,10,30,932.0,101.0,5.7,18.4,941.0,1042.43,799.2
2018,6,13,10,45,936.0,101.5,5.7,18.6,961.5,1050.44,803.29
2018,6,13,11,0,940.0,102.0,5.7,18.8,982.0,1054.91,805.08
2018,6,13,11,15,941.5,102.5,5.75,18.9,994.5,1053.29,803.47
2018,6,13,11,30,943.0,103.0,5.8,19.0,1007.0,1048.1,799.56
2018,6,13,11,45,944.5,103.0,5.8,19.1,1013.5,1038.88,792.61
2018,6,13,12,0,946.0,103.0,5.8,19.2,1020.0,1026.19,783.4
2018,6,13,12,15,943.5,104.5,5.9,19.2,1018.0,1007.73,771.25
2018,6,13,12,30,941.0,106.0,6.0,19.2,1016.0,986.08,756.88
2018,6,13,12,45,878.0,143.0,6.1,19.15,986.0,939.61,725.03
2018,6,13,13,0,815.0,180.0,6.2,19.1,956.0,898.6,696.88
2018,6,13,13,15,587.5,287.5,6.3,19.0,842.0,779.79,608.25
2018,6,13,13,30,360.0,395.0,6.4,18.9,728.0,667.44,519.76
2018,6,13,13,45,372.5,357.0,6.5,18.8,694.5,625.89,490.35
2018,6,13,14,0,385.0,319.0,6.6,18.7,661.0,581.67,458.19
2018,6,13,14,15,638.5,213.5,6.7,18.5,758.5,643.35,510.53
2018,6,13,14,30,892.0,108.0,6.8,18.3,856.0,684.25,544.97
2018,6,13,14,45,883.0,106.5,6.9,18.1,820.5,634.46,505.45
2018,6,13,15,0,874.0,105.0,7.0,17.9,785.0,583.68,464.39
2018,6,13,15,15,862.5,103.0,7.0,17.9,745.0,530.45,419.82
2018,6,13,15,30,851.0,101.0,7.0,17.9,705.0,476.97,373.91
2018,6,13,15,45,837.0,99.0,7.05,17.45,661.0,422.45,326.67
2018,6,13,16,0,823.0,97.0,7.1,17.0,617.0,363.78,274.97
2018,6,13,16,15,805.5,94.0,7.05,16.75,570.0,308.23,224.69
2018,6,13,16,30,788.0,91.0,7.0,16.5,523.0,254.11,175.58
2018,6,13,16,45,763.5,87.5,7.0,16.25,473.5,200.01,128.2
2018,6,13,17,0,739.0,84.0,7.0,16.0,424.0,148.59,86.89
2018,6,13,17,15,705.0,80.0,6.95,15.7,373.0,94.28,51.24
2018,6,13,17,30,671.0,76.0,6.9,15.4,322.0,49.92,38.82
2018,6,13,17,45,625.0,70.5,6.85,15.1,272.5,48.06,37.27
2018,6,13,18,0,579.0,65.0,6.8,14.8,223.0,46.09,35.52
2018,6,13,18,15,511.0,58.0,6.6,14.6,176.5,42.68,32.35
2018,6,13,18,30,443.0,51.0,6.4,14.4,130.0,39.14,28.86
2018,6,13,18,45,341.0,42.0,6.25,14.15,91.5,33.54,23.28
2018,6,13,19,0,239.0,33.0,6.1,13.9,53.0,26.07,13.88
2018,6,13,19,15,138.5,20.0,6.0,13.85,30.0,19.06,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,6.67,0.0
2018,6,13,19,45,19.0,3.5,5.85,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.75,13.6,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.55,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.5,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.45,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.0,13.35,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.8,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.85,12.8,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,14,4,45,32.5,7.5,5.95,12.85,8.5,0.0,0.0
2018,6,14,5,0,65.0,15.0,5.9,12.9,17.0,23.41,0.0
2018,6,14,5,15,166.0,28.5,5.85,12.95,45.0,69.44,25.41
2018,6,14,5,30,267.0,42.0,5.8,13.0,73.0,122.49,84.96
2018,6,14,5,45,271.5,48.0,5.7,13.05,92.0,145.19,109.44
2018,6,14,6,0,276.0,54.0,5.6,13.1,111.0,168.47,132.97
2018,6,14,6,15,138.0,64.5,5.45,13.2,93.0,130.78,105.22
2018,6,14,6,30,0.0,75.0,5.3,13.3,75.0,70.66,54.96
2018,6,14,6,45,0.0,85.5,5.15,13.4,85.5,80.57,63.37
2018,6,14,7,0,0.0,96.0,5.0,13.5,96.0,90.52,71.62
2018,6,14,7,15,16.0,134.0,4.8,13.65,142.0,138.14,111.73
2018,6,14,7,30,32.0,172.0,4.6,13.8,188.0,194.64,158.52
2018,6,14,7,45,36.0,192.5,4.45,14.0,212.0,219.73,178.5
2018,6,14,8,0,40.0,213.0,4.3,14.2,236.0,245.06,198.43
2018,6,14,8,15,25.5,210.0,4.15,14.35,225.0,230.73,185.63
2018,6,14,8,30,11.0,207.0,4.0,14.5,214.0,207.49,165.72
2018,6,14,8,45,13.5,226.5,3.85,14.7,236.0,228.99,182.52
2018,6,14,9,0,16.0,246.0,3.7,14.9,258.0,250.58,199.14
2018,6,14,9,15,23.5,276.5,3.65,15.05,295.0,287.89,228.26
2018,6,14,9,30,31.0,307.0,3.6,15.2,332.0,337.07,266.16
2018,6,14,9,45,38.0,332.5,3.5,15.35,364.0,370.01,290.96
2018,6,14,10,0,45.0,358.0,3.4,15.5,396.0,402.89,315.46
2018,6,14,10,15,40.5,359.5,3.45,15.6,394.5,399.18,311.85
2018,6,14,10,30,36.0,361.0,3.5,15.7,393.0,395.23,308.26
2018,6,14,10,45,44.5,378.0,3.55,15.8,419.0,420.03,327.01
2018,6,14,11,0,53.0,395.0,3.6,15.9,445.0,444.48,345.29
2018,6,14,11,15,66.0,421.0,3.7,15.95,484.0,482.09,373.59
2018,6,14,11,30,79.0,447.0,3.8,16.0,523.0,518.9,401.03
2018,6,14,11,45,106.0,461.5,3.9,16.0,564.0,556.92,429.92
2018,6,14,12,0,133.0,476.0,4.0,16.0,605.0,601.39,463.23
2018,6,14,12,15,134.5,478.0,4.1,16.0,608.5,598.56,461.12
2018,6,14,12,30,136.0,480.0,4.2,16.0,612.0,594.94,458.7
2018,6,14,12,45,147.0,475.5,4.3,16.0,617.0,593.03,458.08
2018,6,14,13,0,158.0,471.0,4.4,16.0,622.0,590.03,456.64
2018,6,14,13,15,199.5,457.5,4.5,16.0,644.5,603.51,468.35
2018,6,14,13,30,241.0,444.0,4.6,16.0,667.0,615.3,478.59
2018,6,14,13,45,381.5,371.5,4.65,16.0,715.0,645.26,505.03
2018,6,14,14,0,522.0,299.0,4.7,16.0,763.0,665.54,523.46
2018,6,14,14,15,709.0,202.5,4.75,16.0,810.5,683.13,540.22
2018,6,14,14,30,896.0,106.0,4.8,16.0,858.0,685.7,544.51
2018,6,14,14,45,888.0,104.0,4.85,16.0,823.0,635.94,505.22
2018,6,14,15,0,880.0,102.0,4.9,16.0,788.0,585.1,464.29
2018,6,14,15,15,868.5,100.5,4.9,16.0,748.0,532.06,420.37
2018,6,14,15,30,857.0,99.0,4.9,16.0,708.0,478.74,375.03
2018,6,14,15,45,842.5,97.0,4.95,15.9,663.5,423.74,327.38
2018,6,14,16,0,828.0,95.0,5.0,15.8,619.0,364.6,275.29
2018,6,14,16,15,808.5,92.5,5.0,15.7,571.5,308.64,224.89
2018,6,14,16,30,789.0,90.0,5.0,15.6,524.0,254.32,175.78
2018,6,14,16,45,762.0,87.0,5.0,15.5,473.5,200.14,128.45
2018,6,14,17,0,735.0,84.0,5.0,15.4,423.0,148.92,87.33
2018,6,14,17,15,699.0,81.0,4.95,15.25,372.5,95.48,52.23
2018,6,14,17,30,663.0,78.0,4.9,15.1,322.0,51.35,40.13
2018,6,14,17,45,612.0,73.0,4.9,14.95,272.0,49.94,38.98
2018,6,14,18,0,561.0,68.0,4.9,14.8,222.0,48.48,37.67
2018,6,14,18,15,488.0,61.5,4.85,14.6,175.5,45.64,34.99
2018,6,14,18,30,415.0,55.0,4.8,14.4,129.0,42.76,32.06
2018,6,14,18,45,307.0,45.0,4.7,14.2,90.5,34.78,24.37
2018,6,14,19,0,199.0,35.0,4.6,14.0,52.0,27.67,15.3
2018,6,14,19,15,113.0,21.0,4.6,13.9,29.5,20.02,0.0
2018,6,14,19,30,27.0,7.0,4.6,13.8,7.0,6.67,0.0
2018,6,14,19,45,13.5,3.5,4.55,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.25,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.75,13.05,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.15,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.35,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.4,17.0,22.81,0.0
2018,6,15,5,15,145.0,26.5,4.85,13.45,40.5,62.93,22.37
2018,6,15,5,30,229.0,38.0,4.9,13.5,64.0,108.11,74.41
2018,6,15,5,45,161.5,32.5,4.95,13.6,55.5,92.57,68.15
2018,6,15,6,0,94.0,27.0,5.0,13.7,47.0,69.44,52.14
2018,6,15,6,15,47.0,28.0,5.0,13.75,38.0,51.17,38.0
2018,6,15,6,30,0.0,29.0,5.0,13.8,29.0,26.9,17.49
2018,6,15,6,45,0.0,33.0,5.0,13.9,33.0,30.63,20.66
2018,6,15,7,0,0.0,37.0,5.0,14.0,37.0,34.36,23.79
2018,6,15,7,15,0.0,50.0,5.05,14.1,50.0,46.47,34.0
2018,6,15,7,30,0.0,63.0,5.1,14.2,63.0,58.61,44.13
2018,6,15,7,45,0.0,69.0,5.15,14.3,69.0,64.23,48.67
2018,6,15,8,0,0.0,75.0,5.2,14.4,75.0,69.85,53.19
2018,6,15,8,15,0.0,77.0,5.25,14.45,77.0,71.74,54.58
2018,6,15,8,30,0.0,79.0,5.3,14.5,79.0,73.63,55.97
2018,6,15,8,45,0.0,86.5,5.35,14.55,86.5,80.67,61.64
2018,6,15,9,0,0.0,94.0,5.4,14.6,94.0,87.73,67.29
2018,6,15,9,15,0.0,106.0,5.4,14.65,106.0,99.19,76.54
2018,6,15,9,30,0.0,118.0,5.4,14.7,118.0,110.67,85.76
2018,6,15,9,45,1.0,132.5,5.4,14.7,133.5,125.51,97.74
2018,6,15,10,0,2.0,147.0,5.4,14.7,149.0,140.4,109.71
2018,6,15,10,15,3.0,153.0,5.35,14.8,156.0,147.15,115.01
2018,6,15,10,30,4.0,159.0,5.3,14.9,163.0,153.91,120.32
2018,6,15,10,45,5.5,172.0,5.3,15.0,177.5,167.85,131.42
2018,6,15,11,0,7.0,185.0,5.3,15.1,192.0,181.75,142.45
2018,6,15,11,15,8.5,200.0,5.3,15.1,208.5,197.49,154.97
2018,6,15,11,30,10.0,215.0,5.3,15.1,225.0,213.14,167.38
2018,6,15,11,45,11.0,229.5,5.3,15.1,240.5,227.66,178.85
2018,6,15,12,0,12.0,244.0,5.3,15.1,256.0,242.02,190.17
2018,6,15,12,15,13.0,256.5,5.35,15.15,269.5,254.28,199.82
2018,6,15,12,30,14.0,269.0,5.4,15.2,283.0,266.34,209.3
2018,6,15,12,45,15.0,279.0,5.45,15.25,293.5,275.81,216.77
2018,6,15,13,0,16.0,289.0,5.5,15.3,304.0,285.05,224.08
2018,6,15,13,15,18.0,300.5,5.65,15.25,317.5,296.31,233.18
2018,6,15,13,30,20.0,312.0,5.8,15.2,331.0,307.22,242.02
2018,6,15,13,45,21.0,313.0,5.9,15.2,332.5,307.28,242.3
2018,6,15,14,0,22.0,314.0,6.0,15.2,334.0,307.13,242.46
2018,6,15,14,15,20.0,300.5,6.1,15.15,318.0,291.48,230.41
2018,6,15,14,30,18.0,287.0,6.2,15.1,302.0,276.04,218.53
2018,6,15,14,45,88.0,264.5,6.25,15.0,333.5,293.33,234.04
2018,6,15,15,0,158.0,242.0,6.3,14.9,365.0,306.17,245.24
2018,6,15,15,15,156.0,232.0,6.3,14.9,348.5,286.25,228.87
2018,6,15,15,30,154.0,222.0,6.3,14.9,332.0,266.39,212.38
2018,6,15,15,45,87.0,221.5,6.35,14.7,283.0,228.39,181.75
2018,6,15,16,0,20.0,221.0,6.4,14.5,234.0,205.99,164.61
2018,6,15,16,15,36.5,218.0,6.4,14.35,239.0,200.07,159.73
2018,6,15,16,30,53.0,215.0,6.4,14.2,244.0,196.38,156.38
2018,6,15,16,45,104.0,200.0,6.35,14.1,250.5,182.03,142.57
2018,6,15,17,0,155.0,185.0,6.3,14.0,257.0,166.88,128.2
2018,6,15,17,15,195.0,161.5,6.25,13.85,241.0,139.5,106.12
2018,6,15,17,30,235.0,138.0,6.2,13.7,225.0,101.55,84.93
2018,6,15,17,45,222.0,118.5,6.15,13.55,190.5,88.88,73.89
2018,6,15,18,0,209.0,99.0,6.1,13.4,156.0,75.75,62.19
2018,6,15,18,15,173.0,81.0,6.0,13.3,122.0,63.08,50.69
2018,6,15,18,30,137.0,63.0,5.9,13.2,88.0,49.96,38.58
2018,6,15,18,45,92.5,46.5,5.8,13.05,61.0,39.15,28.3
2018,6,15,19,0,48.0,30.0,5.7,12.9,34.0,25.74,14.09
2018,6,15,19,15,24.0,17.0,5.65,12.9,19.0,16.2,0.0
2018,6,15,19,30,0.0,4.0,5.6,12.9,4.0,3.81,0.0
2018,6,15,19,45,0.0,2.0,5.5,12.95,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.0,13.1,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.25,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.0,7.5,2.55,13.55,8.0,0.0,0.0
2018,6,16,5,0,44.0,15.0,2.4,13.6,16.0,20.41,0.0
2018,6,16,5,15,132.0,30.0,2.35,13.65,43.0,64.16,22.94
2018,6,16,5,30,220.0,45.0,2.3,13.7,70.0,113.72,78.92
2018,6,16,5,45,233.5,48.0,2.25,13.75,86.0,133.14,99.71
2018,6,16,6,0,247.0,51.0,2.2,13.8,102.0,154.04,120.48
2018,6,16,6,15,123.5,55.5,2.2,13.95,81.0,114.25,90.81
2018,6,16,6,30,0.0,60.0,2.2,14.1,60.0,55.8,42.13
2018,6,16,6,45,0.0,78.0,2.2,14.2,78.0,73.09,56.82
2018,6,16,7,0,0.0,96.0,2.2,14.3,96.0,90.52,71.35
2018,6,16,7,15,8.0,131.5,2.2,14.45,135.5,130.61,104.69
2018,6,16,7,30,16.0,167.0,2.2,14.6,175.0,171.72,138.27
2018,6,16,7,45,24.5,192.0,2.15,14.75,205.5,203.12,163.43
2018,6,16,8,0,33.0,217.0,2.1,14.9,236.0,244.05,195.84
2018,6,16,8,15,41.5,242.5,2.1,15.05,268.5,278.23,222.39
2018,6,16,8,30,50.0,268.0,2.1,15.2,301.0,312.86,248.93
2018,6,16,8,45,75.0,297.0,2.05,15.35,350.0,365.83,289.74
2018,6,16,9,0,100.0,326.0,2.0,15.5,399.0,420.02,330.6
2018,6,16,9,15,143.0,350.0,2.05,15.65,460.5,498.2,389.36
2018,6,16,9,30,186.0,374.0,2.1,15.8,522.0,566.14,439.29
2018,6,16,9,45,225.0,383.5,2.1,15.95,570.5,615.7,474.95
2018,6,16,10,0,264.0,393.0,2.1,16.1,619.0,677.7,518.82
2018,6,16,10,15,335.0,378.0,2.2,16.25,674.0,733.39,559.6
2018,6,16,10,30,406.0,363.0,2.3,16.4,729.0,799.81,607.1
2018,6,16,10,45,351.5,394.5,2.4,16.5,716.5,767.28,582.05
2018,6,16,11,0,297.0,426.0,2.5,16.6,704.0,742.76,563.1
2018,6,16,11,15,316.0,420.5,2.65,16.65,720.0,752.28,571.01
2018,6,16,11,30,335.0,415.0,2.8,16.7,736.0,760.27,577.59
2018,6,16,11,45,367.0,403.0,2.95,16.8,757.0,772.82,587.75
2018,6,16,12,0,399.0,391.0,3.1,16.9,778.0,789.9,600.88
2018,6,16,12,15,327.0,419.0,3.25,16.9,736.0,731.13,557.74
2018,6,16,12,30,255.0,447.0,3.4,16.9,694.0,679.67,519.56
2018,6,16,12,45,197.0,456.0,3.6,16.85,646.0,620.11,475.89
2018,6,16,13,0,139.0,465.0,3.8,16.8,598.0,567.78,436.75
2018,6,16,13,15,202.0,448.5,3.95,16.75,638.0,597.52,461.34
2018,6,16,13,30,265.0,432.0,4.1,16.7,678.0,624.27,483.05
2018,6,16,13,45,403.5,364.0,4.25,16.65,728.0,657.09,511.4
2018,6,16,14,0,542.0,296.0,4.4,16.6,778.0,678.38,530.79
2018,6,16,14,15,704.0,211.5,4.5,16.5,816.0,688.71,541.95
2018,6,16,14,30,866.0,127.0,4.6,16.4,854.0,685.92,542.34
2018,6,16,14,45,855.0,126.5,4.75,16.3,819.5,636.95,504.47
2018,6,16,15,0,844.0,126.0,4.9,16.2,785.0,585.28,463.68
2018,6,16,15,15,632.0,150.0,4.9,16.2,629.0,451.05,357.39
2018,6,16,15,30,420.0,174.0,4.9,16.2,473.0,340.16,268.47
2018,6,16,15,45,216.5,184.0,5.1,15.9,337.5,244.93,192.67
2018,6,16,16,0,13.0,194.0,5.3,15.6,202.0,180.58,143.2
2018,6,16,16,15,29.0,199.0,5.45,15.4,215.5,182.82,145.11
2018,6,16,16,30,45.0,204.0,5.6,15.2,229.0,186.21,147.64
2018,6,16,16,45,92.5,195.0,5.7,15.05,240.0,181.87,142.33
2018,6,16,17,0,140.0,186.0,5.8,14.9,251.0,166.02,127.63
2018,6,16,17,15,199.5,160.5,5.9,14.7,241.0,139.39,105.44
2018,6,16,17,30,259.0,135.0,6.0,14.5,231.0,99.99,83.28
2018,6,16,17,45,258.0,115.0,6.05,14.3,198.5,86.6,71.64
2018,6,16,18,0,257.0,95.0,6.1,14.1,166.0,73.07,59.65
2018,6,16,18,15,217.0,79.0,6.05,13.95,130.5,61.75,49.38
2018,6,16,18,30,177.0,63.0,6.0,13.8,95.0,50.03,38.56
2018,6,16,18,45,122.5,47.0,5.9,13.65,66.0,37.91,27.17
2018,6,16,19,0,68.0,31.0,5.8,13.5,37.0,26.52,14.81
2018,6,16,19,15,34.0,18.0,5.75,13.45,21.0,17.16,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.4,5.0,4.77,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.4,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.25,13.55,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.15,13.7,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.75,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.85,13.8,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.8,13.85,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.75,13.9,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.0,3.5,3.95,14.05,3.5,0.0,0.0
2018,6,17,5,0,4.0,7.0,3.9,14.1,7.0,7.23,0.0
2018,6,17,5,15,2.0,12.0,3.9,14.15,12.0,11.51,0.0
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,15.76,7.1
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,25.52,15.78
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,35.29,24.37
2018,6,17,6,15,0.0,50.0,3.75,14.5,50.0,46.47,34.08
2018,6,17,6,30,0.0,62.0,3.7,14.6,62.0,57.69,43.7
2018,6,17,6,45,0.0,80.5,3.65,14.65,80.5,75.58,58.83
2018,6,17,7,0,0.0,99.0,3.6,14.7,99.0,93.52,73.8
2018,6,17,7,15,5.0,129.0,3.55,14.85,131.5,126.2,100.92
2018,6,17,7,30,10.0,159.0,3.5,15.0,164.0,159.49,128.13
2018,6,17,7,45,16.0,183.5,3.4,15.1,192.5,188.31,151.36
2018,6,17,8,0,22.0,208.0,3.3,15.2,221.0,217.61,174.67
2018,6,17,8,15,22.5,223.0,3.25,15.3,237.0,233.2,186.56
2018,6,17,8,30,23.0,238.0,3.2,15.4,253.0,248.79,198.36
2018,6,17,8,45,26.5,258.0,3.15,15.5,276.5,282.22,224.26
2018,6,17,9,0,30.0,278.0,3.1,15.6,300.0,306.24,242.44
2018,6,17,9,15,54.0,315.5,3.0,15.75,357.5,367.65,290.03
2018,6,17,9,30,78.0,353.0,2.9,15.9,415.0,429.95,337.19
2018,6,17,9,45,91.0,374.0,2.85,16.0,449.5,464.7,362.66
2018,6,17,10,0,104.0,395.0,2.8,16.1,484.0,499.42,387.94
2018,6,17,10,15,94.0,394.5,2.7,16.3,477.0,488.6,378.37
2018,6,17,10,30,84.0,394.0,2.6,16.5,470.0,477.29,368.75
2018,6,17,10,45,82.5,408.0,2.5,16.7,484.0,489.05,376.44
2018,6,17,11,0,81.0,422.0,2.4,16.9,498.0,500.26,383.57
2018,6,17,11,15,81.5,422.0,2.4,17.0,499.5,498.65,381.96
2018,6,17,11,30,82.0,422.0,2.4,17.1,501.0,496.65,380.19
2018,6,17,11,45,177.5,408.5,2.35,17.25,580.5,583.37,446.12
2018,6,17,12,0,273.0,395.0,2.3,17.4,660.0,664.72,505.93
2018,6,17,12,15,531.5,288.0,2.35,17.5,803.0,805.09,611.53
2018,6,17,12,30,790.0,181.0,2.4,17.6,946.0,924.43,695.1
2018,6,17,12,45,840.0,153.0,2.4,17.65,960.0,915.35,687.84
2018,6,17,13,0,890.0,125.0,2.4,17.7,974.0,909.44,684.08
2018,6,17,13,15,887.5,123.5,2.45,17.75,958.5,877.55,663.16
2018,6,17,13,30,885.0,122.0,2.5,17.8,943.0,843.12,640.58
2018,6,17,13,45,881.0,120.5,2.5,17.8,921.0,805.1,615.07
2018,6,17,14,0,877.0,119.0,2.5,17.8,899.0,764.93,587.85
2018,6,17,14,15,871.0,117.5,2.55,17.8,871.0,721.37,558.04
2018,6,17,14,30,865.0,116.0,2.6,17.8,843.0,676.18,524.74
2018,6,17,14,45,857.5,113.5,2.6,17.75,809.0,627.76,488.07
2018,6,17,15,0,850.0,111.0,2.6,17.7,775.0,578.27,449.59
2018,6,17,15,15,838.0,109.5,2.6,17.7,735.5,526.49,408.17
2018,6,17,15,30,826.0,108.0,2.6,17.7,696.0,470.99,362.77
2018,6,17,15,45,811.5,105.0,2.65,17.55,652.5,416.26,316.9
2018,6,17,16,0,797.0,102.0,2.7,17.4,609.0,362.16,270.21
2018,6,17,16,15,777.5,99.0,2.7,17.25,562.0,307.47,222.16
2018,6,17,16,30,758.0,96.0,2.7,17.1,515.0,254.45,175.22
2018,6,17,16,45,732.5,92.5,2.7,16.95,466.0,201.84,129.92
2018,6,17,17,0,707.0,89.0,2.7,16.8,417.0,147.33,86.33
2018,6,17,17,15,672.5,84.5,2.7,16.6,367.0,98.71,54.74
2018,6,17,17,30,638.0,80.0,2.7,16.4,317.0,54.24,42.46
2018,6,17,17,45,590.0,74.5,2.75,16.15,268.0,50.9,39.65
2018,6,17,18,0,542.0,69.0,2.8,15.9,219.0,49.09,38.06
2018,6,17,18,15,475.0,62.0,2.7,15.7,174.0,45.86,35.06
2018,6,17,18,30,408.0,55.0,2.6,15.5,129.0,42.53,31.77
2018,6,17,18,45,312.5,44.5,2.55,15.3,91.0,34.31,23.94
2018,6,17,19,0,217.0,34.0,2.5,15.1,53.0,26.78,15.05
2018,6,17,19,15,126.0,20.5,2.4,15.0,30.0,16.41,0.0
2018,6,17,19,30,35.0,7.0,2.3,14.9,7.0,6.67,0.0
2018,6,17,19,45,17.5,3.5,2.25,14.8,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.15,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.85,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.8,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.75,13.8,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.65,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.95,13.55,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.35,13.55,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,6,18,4,45,40.0,7.0,1.5,13.8,8.0,0.0,0.0
2018,6,18,5,0,80.0,14.0,1.6,13.9,16.0,24.35,0.0
2018,6,18,5,15,118.0,19.5,1.6,14.1,29.5,48.99,15.02
2018,6,18,5,30,156.0,25.0,1.6,14.3,43.0,73.46,48.6
2018,6,18,5,45,78.0,30.5,1.6,14.45,39.5,59.16,42.05
2018,6,18,6,0,0.0,36.0,1.6,14.6,36.0,33.42,22.78
2018,6,18,6,15,0.0,40.5,1.6,14.75,40.5,37.61,26.54
2018,6,18,6,30,0.0,45.0,1.6,14.9,45.0,41.8,30.16
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,46.46,34.08
2018,6,18,7,0,0.0,55.0,1.5,15.2,55.0,51.13,37.93
2018,6,18,7,15,0.0,78.5,1.5,15.35,78.5,73.08,56.25
2018,6,18,7,30,0.0,102.0,1.5,15.5,102.0,95.71,74.85
2018,6,18,7,45,0.0,118.5,1.45,15.7,118.5,111.63,87.62
2018,6,18,8,0,0.0,135.0,1.4,15.9,135.0,127.58,100.25
2018,6,18,8,15,1.5,153.0,1.45,16.05,154.0,146.2,115.01
2018,6,18,8,30,3.0,171.0,1.5,16.2,173.0,164.95,129.71
2018,6,18,8,45,9.0,203.5,1.55,16.35,210.0,202.08,159.03
2018,6,18,9,0,15.0,236.0,1.6,16.5,247.0,239.63,188.21
2018,6,18,9,15,36.0,287.5,1.65,16.7,315.5,321.45,251.53
2018,6,18,9,30,57.0,339.0,1.7,16.9,384.0,395.29,307.01
2018,6,18,9,45,101.5,372.0,1.8,17.1,457.0,472.63,365.02
2018,6,18,10,0,146.0,405.0,1.9,17.3,530.0,563.13,431.09
2018,6,18,10,15,158.0,422.0,1.95,17.4,561.0,592.79,451.44
2018,6,18,10,30,170.0,439.0,2.0,17.5,592.0,621.81,471.66
2018,6,18,10,45,183.0,450.0,2.05,17.6,618.0,644.79,487.62
2018,6,18,11,0,196.0,461.0,2.1,17.7,644.0,666.86,502.94
2018,6,18,11,15,205.0,467.0,2.25,17.8,661.0,678.71,511.58
2018,6,18,11,30,214.0,473.0,2.4,17.9,678.0,689.41,519.52
2018,6,18,11,45,221.0,475.0,2.5,17.95,688.0,692.84,522.23
2018,6,18,12,0,228.0,477.0,2.6,18.0,698.0,695.01,524.15
2018,6,18,12,15,234.5,475.5,2.7,18.0,702.5,691.96,522.57
2018,6,18,12,30,241.0,474.0,2.8,18.0,707.0,692.86,523.74
2018,6,18,12,45,210.0,472.5,2.9,18.0,674.5,647.92,491.51
2018,6,18,13,0,179.0,471.0,3.0,18.0,642.0,608.98,463.43
2018,6,18,13,15,144.0,460.0,3.05,17.95,596.0,558.97,426.9
2018,6,18,13,30,109.0,449.0,3.1,17.9,550.0,509.07,390.09
2018,6,18,13,45,230.5,382.0,3.2,17.85,589.0,537.59,415.63
2018,6,18,14,0,352.0,315.0,3.3,17.8,628.0,554.91,431.9
2018,6,18,14,15,613.5,212.5,3.3,17.65,737.0,627.13,490.33
2018,6,18,14,30,875.0,110.0,3.3,17.5,846.0,678.01,530.52
2018,6,18,14,45,866.0,108.5,3.35,17.4,811.5,629.17,492.68
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,579.36,453.69
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,527.11,411.41
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,474.61,367.73
2018,6,18,15,45,820.0,100.5,3.45,17.05,654.5,416.51,318.93
2018,6,18,16,0,806.0,98.0,3.5,16.8,611.0,362.59,271.99
2018,6,18,16,15,787.0,95.0,3.55,16.65,564.0,307.57,223.24
2018,6,18,16,30,768.0,92.0,3.6,16.5,517.0,254.15,175.55
2018,6,18,16,45,743.0,88.5,3.65,16.3,468.0,201.06,129.47
2018,6,18,17,0,718.0,85.0,3.7,16.1,419.0,150.69,88.95
2018,6,18,17,15,684.0,81.0,3.65,15.95,369.0,97.45,53.26
2018,6,18,17,30,650.0,77.0,3.6,15.8,319.0,52.69,41.19
2018,6,18,17,45,604.0,71.5,3.6,15.6,270.0,48.52,37.62
2018,6,18,18,0,558.0,66.0,3.6,15.4,221.0,46.58,35.9
2018,6,18,18,15,491.5,59.0,3.55,15.2,175.5,43.22,32.79
2018,6,18,18,30,425.0,52.0,3.5,15.0,130.0,39.71,29.36
2018,6,18,18,45,269.5,40.5,3.45,14.8,84.5,31.04,21.19
2018,6,18,19,0,114.0,29.0,3.4,14.6,39.0,23.96,13.02
2018,6,18,19,15,57.0,16.5,3.35,14.45,21.5,13.85,0.0
2018,6,18,19,30,0.0,4.0,3.3,14.3,4.0,3.81,0.0
2018,6,18,19,45,0.0,2.0,3.3,14.2,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.45,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.6,13.35,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,19,4,45,14.5,2.5,3.2,13.65,3.0,0.0,0.0
2018,6,19,5,0,29.0,5.0,3.2,13.7,6.0,8.74,0.0
2018,6,19,5,15,32.5,10.0,3.2,13.75,12.5,17.94,1.99
2018,6,19,5,30,36.0,15.0,3.2,13.8,19.0,26.74,14.86
2018,6,19,5,45,78.5,21.5,3.2,13.9,36.0,48.72,33.42
2018,6,19,6,0,121.0,28.0,3.2,14.0,53.0,80.13,60.65
2018,6,19,6,15,60.5,28.0,3.2,14.05,40.5,56.62,42.51
2018,6,19,6,30,0.0,28.0,3.2,14.1,28.0,25.97,16.68
2018,6,19,6,45,0.0,32.0,3.15,14.15,32.0,29.7,19.86
2018,6,19,7,0,0.0,36.0,3.1,14.2,36.0,33.43,22.99
2018,6,19,7,15,0.0,56.5,3.05,14.3,56.5,52.53,39.14
2018,6,19,7,30,0.0,77.0,3.0,14.4,77.0,71.68,55.11
2018,6,19,7,45,0.0,86.5,2.95,14.55,86.5,80.58,62.31
2018,6,19,8,0,0.0,96.0,2.9,14.7,96.0,89.61,69.57
2018,6,19,8,15,0.0,111.0,2.9,14.85,111.0,104.0,81.19
2018,6,19,8,30,0.0,126.0,2.9,15.0,126.0,118.43,92.72
2018,6,19,8,45,1.0,142.5,2.9,15.15,143.0,135.19,106.1
2018,6,19,9,0,2.0,159.0,2.9,15.3,160.0,152.03,119.43
2018,6,19,9,15,5.0,185.0,2.9,15.45,188.5,180.05,141.7
2018,6,19,9,30,8.0,211.0,2.9,15.6,217.0,208.24,163.86
2018,6,19,9,45,12.0,242.5,2.9,15.75,252.5,242.92,190.93
2018,6,19,10,0,16.0,274.0,2.9,15.9,288.0,277.72,217.75
2018,6,19,10,15,16.0,279.0,2.95,16.0,293.0,282.43,220.95
2018,6,19,10,30,16.0,284.0,3.0,16.1,298.0,287.07,224.22
2018,6,19,10,45,16.0,290.0,3.05,16.2,304.5,292.62,228.21
2018,6,19,11,0,16.0,296.0,3.1,16.3,311.0,298.08,232.14
2018,6,19,11,15,17.0,306.5,3.15,16.3,322.5,308.8,240.28
2018,6,19,11,30,18.0,317.0,3.2,16.3,334.0,319.37,248.29
2018,6,19,11,45,19.0,324.0,3.25,16.3,342.0,326.36,253.58
2018,6,19,12,0,20.0,331.0,3.3,16.3,350.0,333.15,258.76
2018,6,19,12,15,26.5,360.5,3.45,16.3,386.0,373.39,289.67
2018,6,19,12,30,33.0,390.0,3.6,16.3,422.0,405.58,314.21
2018,6,19,12,45,38.0,398.0,3.75,16.3,434.5,414.73,321.37
2018,6,19,13,0,43.0,406.0,3.9,16.3,447.0,423.26,328.18
2018,6,19,13,15,45.5,404.5,4.05,16.25,447.5,420.06,326.18
2018,6,19,13,30,48.0,403.0,4.2,16.2,448.0,416.51,324.0
2018,6,19,13,45,184.5,337.5,4.4,16.15,503.0,461.13,362.99
2018,6,19,14,0,321.0,272.0,4.6,16.1,558.0,493.47,391.7
2018,6,19,14,15,602.5,189.5,4.75,16.0,704.5,599.1,477.43
2018,6,19,14,30,884.0,107.0,4.9,15.9,851.0,681.85,542.69
2018,6,19,14,45,874.0,105.5,5.0,15.8,815.5,632.03,503.27
2018,6,19,15,0,864.0,104.0,5.1,15.7,780.0,581.32,462.69
2018,6,19,15,15,853.0,102.0,5.1,15.7,740.5,529.01,419.29
2018,6,19,15,30,842.0,100.0,5.1,15.7,701.0,476.39,374.47
2018,6,19,15,45,827.5,98.0,5.25,15.45,657.5,422.27,327.82
2018,6,19,16,0,813.0,96.0,5.4,15.2,614.0,364.03,276.64
2018,6,19,16,15,794.5,93.0,5.4,15.0,567.0,308.79,226.77
2018,6,19,16,30,776.0,90.0,5.4,14.8,520.0,255.07,178.0
2018,6,19,16,45,753.0,86.5,5.35,14.65,471.5,201.87,130.98
2018,6,19,17,0,730.0,83.0,5.3,14.5,423.0,151.16,89.5
2018,6,19,17,15,698.0,79.0,5.25,14.3,373.0,97.5,53.03
2018,6,19,17,30,666.0,75.0,5.2,14.1,323.0,51.94,40.81
2018,6,19,17,45,622.5,69.5,5.1,13.9,274.0,46.97,36.49
2018,6,19,18,0,579.0,64.0,5.0,13.7,225.0,44.95,34.69
2018,6,19,18,15,515.0,57.0,4.9,13.55,179.0,41.5,31.48
2018,6,19,18,30,451.0,50.0,4.8,13.4,133.0,37.89,27.95
2018,6,19,18,45,357.0,41.0,4.65,13.25,94.5,32.22,22.37
2018,6,19,19,0,263.0,32.0,4.5,13.1,56.0,26.3,15.04
2018,6,19,19,15,155.5,20.0,4.4,13.1,32.0,15.97,0.0
2018,6,19,19,30,48.0,8.0,4.3,13.1,8.0,7.63,0.0
2018,6,19,19,45,24.0,4.0,4.2,13.05,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.85,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.65,12.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,18.5,3.0,3.95,12.8,3.5,0.0,0.0
2018,6,20,5,0,37.0,6.0,4.1,12.9,7.0,10.76,0.0
2018,6,20,5,15,18.5,9.5,4.1,13.0,10.0,13.2,0.0
2018,6,20,5,30,0.0,13.0,4.1,13.1,13.0,12.04,4.1
2018,6,20,5,45,0.0,20.5,4.15,13.2,20.5,19.0,10.37
2018,6,20,6,0,0.0,28.0,4.2,13.3,28.0,25.97,16.54
2018,6,20,6,15,0.0,31.5,4.15,13.4,31.5,29.23,19.47
2018,6,20,6,30,0.0,35.0,4.1,13.5,35.0,32.48,22.32
2018,6,20,6,45,0.0,45.5,4.05,13.6,45.5,42.27,30.68
2018,6,20,7,0,0.0,56.0,4.0,13.7,56.0,52.06,38.95
2018,6,20,7,15,0.0,81.5,4.0,13.8,81.5,75.94,59.04
2018,6,20,7,30,0.0,107.0,4.0,13.9,107.0,100.62,79.53
2018,6,20,7,45,0.0,121.0,4.0,14.05,121.0,114.1,90.41
2018,6,20,8,0,0.0,135.0,4.0,14.2,135.0,127.58,101.21
2018,6,20,8,15,0.5,146.0,4.0,14.35,146.5,138.52,109.83
2018,6,20,8,30,1.0,157.0,4.0,14.5,158.0,149.5,118.44
2018,6,20,8,45,6.5,191.0,4.0,14.65,196.0,187.51,149.09
2018,6,20,9,0,12.0,225.0,4.0,14.8,234.0,225.97,179.67
2018,6,20,9,15,18.5,260.0,4.05,14.9,274.5,266.69,211.75
2018,6,20,9,30,25.0,295.0,4.1,15.0,315.0,318.77,252.31
2018,6,20,9,45,27.0,311.5,4.15,15.15,334.0,337.39,266.19
2018,6,20,10,0,29.0,328.0,4.2,15.3,353.0,355.88,279.98
2018,6,20,10,15,26.5,328.0,4.3,15.4,351.5,352.64,276.97
2018,6,20,10,30,24.0,328.0,4.4,15.5,350.0,349.29,273.97
2018,6,20,10,45,23.5,331.0,4.5,15.55,353.0,350.87,274.95
2018,6,20,11,0,23.0,334.0,4.6,15.6,356.0,352.3,275.84
2018,6,20,11,15,28.0,359.5,4.75,15.65,386.5,381.73,298.53
2018,6,20,11,30,33.0,385.0,4.9,15.7,417.0,410.65,320.66
2018,6,20,11,45,42.0,406.5,5.05,15.75,447.0,438.87,342.39
2018,6,20,12,0,51.0,428.0,5.2,15.8,477.0,466.28,363.43
2018,6,20,12,15,58.5,437.0,5.3,15.8,493.5,478.99,373.33
2018,6,20,12,30,66.0,446.0,5.4,15.8,510.0,490.9,382.69
2018,6,20,12,45,70.5,446.5,5.5,15.8,514.5,491.03,383.12
2018,6,20,13,0,75.0,447.0,5.6,15.8,519.0,490.58,383.17
2018,6,20,13,15,79.0,442.0,5.7,15.8,516.5,483.94,378.55
2018,6,20,13,30,83.0,437.0,5.8,15.8,514.0,476.81,373.58
2018,6,20,13,45,85.5,427.5,5.85,15.8,505.0,463.87,364.07
2018,6,20,14,0,88.0,418.0,5.9,15.8,496.0,450.58,354.28
2018,6,20,14,15,80.0,399.0,5.9,15.75,468.5,421.11,331.75
2018,6,20,14,30,72.0,380.0,5.9,15.7,441.0,392.42,309.75
2018,6,20,14,45,208.0,320.0,5.9,15.7,485.0,413.01,328.64
2018,6,20,15,0,344.0,260.0,5.9,15.7,529.0,422.14,337.08
2018,6,20,15,15,612.5,176.5,5.9,15.7,625.5,466.17,371.62
2018,6,20,15,30,881.0,93.0,5.9,15.7,722.0,488.94,385.62
2018,6,20,15,45,868.0,90.5,5.85,15.55,677.5,432.98,336.48
2018,6,20,16,0,855.0,88.0,5.8,15.4,633.0,377.34,286.64
2018,6,20,16,15,838.0,85.5,5.75,15.25,585.5,321.08,235.54
2018,6,20,16,30,821.0,83.0,5.7,15.1,538.0,260.58,180.87
2018,6,20,16,45,798.5,79.5,5.65,15.0,488.0,204.94,131.52
2018,6,20,17,0,776.0,76.0,5.6,14.9,438.0,151.69,87.78
2018,6,20,17,15,745.5,72.5,5.55,14.75,387.0,100.52,53.65
2018,6,20,17,30,715.0,69.0,5.5,14.6,336.0,53.06,41.72
2018,6,20,17,45,672.0,64.0,5.4,14.4,285.5,47.15,36.58
2018,6,20,18,0,629.0,59.0,5.3,14.2,235.0,41.01,31.11
2018,6,20,18,15,565.5,53.0,5.2,14.05,187.5,38.19,28.47
2018,6,20,18,30,502.0,47.0,5.1,13.9,140.0,35.26,25.57
2018,6,20,18,45,403.5,39.5,5.0,13.75,100.0,30.83,21.12
2018,6,20,19,0,305.0,32.0,4.9,13.6,60.0,26.29,15.08
2018,6,20,19,15,182.5,20.5,4.85,13.55,34.5,17.37,0.0
2018,6,20,19,30,60.0,9.0,4.8,13.5,9.0,8.58,0.0
2018,6,20,19,45,30.0,4.5,4.8,13.4,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.8,13.15,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.25,12.6,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.5,12.8,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.6,12.9,7.0,10.05,0.0
2018,6,21,5,15,16.0,10.5,4.65,13.0,11.0,13.78,0.03
2018,6,21,5,30,0.0,15.0,4.7,13.1,15.0,13.9,5.59
2018,6,21,5,45,0.0,24.0,4.75,13.2,24.0,22.26,13.1
2018,6,21,6,0,0.0,33.0,4.8,13.3,33.0,30.63,20.5
2018,6,21,6,15,0.0,40.0,4.75,13.45,40.0,37.14,26.24
2018,6,21,6,30,0.0,47.0,4.7,13.6,47.0,43.66,31.88
2018,6,21,6,45,0.0,61.5,4.65,13.75,61.5,57.19,43.4
2018,6,21,7,0,0.0,76.0,4.6,13.9,76.0,70.8,54.84
2018,6,21,7,15,1.0,106.5,4.55,14.05,107.0,101.13,80.23
2018,6,21,7,30,2.0,137.0,4.5,14.2,138.0,131.83,105.54
2018,6,21,7,45,3.0,154.5,4.45,14.35,156.0,149.6,119.83
2018,6,21,8,0,4.0,172.0,4.4,14.5,174.0,167.45,134.04
2018,6,21,8,15,2.5,165.0,4.4,14.7,166.5,158.89,126.46
2018,6,21,8,30,1.0,158.0,4.4,14.9,159.0,150.49,119.1
2018,6,21,8,45,2.5,167.0,4.35,15.05,169.0,160.4,126.84
2018,6,21,9,0,4.0,176.0,4.3,15.2,179.0,170.42,134.6
2018,6,21,9,15,7.0,202.0,4.25,15.35,207.5,198.56,156.95
2018,6,21,9,30,10.0,228.0,4.2,15.5,236.0,226.85,179.15
2018,6,21,9,45,14.0,257.5,4.1,15.65,269.0,259.66,204.7
