Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,10,0,18.0,287.0,4.0,15.8,302.0,292.55,230.03
2018,6,21,10,15,26.0,322.0,3.95,15.9,345.0,345.97,271.16
2018,6,21,10,30,34.0,357.0,3.9,16.0,388.0,389.12,303.82
2018,6,21,10,45,60.5,397.0,3.9,16.15,453.0,455.67,354.52
2018,6,21,11,0,87.0,437.0,3.9,16.3,518.0,521.79,403.91
2018,6,21,11,15,114.0,454.0,3.95,16.35,562.0,574.36,442.97
2018,6,21,11,30,141.0,471.0,4.0,16.4,606.0,614.82,472.91
2018,6,21,11,45,269.0,436.0,4.05,16.5,696.0,709.63,545.7
2018,6,21,12,0,397.0,401.0,4.1,16.6,786.0,798.24,612.16
2018,6,21,12,15,614.0,288.5,4.25,16.6,883.5,885.25,680.68
2018,6,21,12,30,831.0,176.0,4.4,16.6,981.0,959.12,734.76
2018,6,21,12,45,890.5,140.5,4.55,16.65,996.5,951.22,730.02
2018,6,21,13,0,950.0,105.0,4.7,16.7,1012.0,945.29,727.28
2018,6,21,13,15,947.5,103.5,4.8,16.75,996.0,911.89,704.79
2018,6,21,13,30,945.0,102.0,4.9,16.8,980.0,875.74,680.32
2018,6,21,13,45,941.5,101.0,5.0,16.8,958.0,836.66,653.63
2018,6,21,14,0,938.0,100.0,5.1,16.8,936.0,795.22,624.9
2018,6,21,14,15,933.0,98.5,5.15,16.8,907.5,750.06,592.88
2018,6,21,14,30,928.0,97.0,5.2,16.8,879.0,703.04,557.57
2018,6,21,14,45,922.5,95.0,5.2,16.75,845.0,653.58,518.7
2018,6,21,15,0,917.0,93.0,5.2,16.7,811.0,602.73,477.74
2018,6,21,15,15,906.0,91.5,5.2,16.7,770.5,548.3,432.81
2018,6,21,15,30,895.0,90.0,5.2,16.7,730.0,493.47,386.31
2018,6,21,15,45,882.0,88.0,5.05,16.65,685.5,437.22,337.29
2018,6,21,16,0,869.0,86.0,4.9,16.6,641.0,381.27,287.4
2018,6,21,16,15,851.5,83.5,4.85,16.5,592.5,324.1,235.96
2018,6,21,16,30,834.0,81.0,4.8,16.4,544.0,262.71,180.96
2018,6,21,16,45,810.5,78.5,4.8,16.35,493.5,206.97,131.85
2018,6,21,17,0,787.0,76.0,4.8,16.3,443.0,153.72,88.38
2018,6,21,17,15,756.5,72.5,4.75,16.1,392.0,101.89,53.91
2018,6,21,17,30,726.0,69.0,4.7,15.9,341.0,53.77,42.12
2018,6,21,17,45,680.5,65.0,4.65,15.75,290.0,48.0,37.13
2018,6,21,18,0,635.0,61.0,4.6,15.6,239.0,42.59,32.33
2018,6,21,18,15,568.0,55.5,4.4,15.35,191.0,40.26,30.16
2018,6,21,18,30,501.0,50.0,4.2,15.1,143.0,37.89,27.77
2018,6,21,18,45,396.0,41.5,4.05,14.9,101.5,32.66,22.61
2018,6,21,19,0,291.0,33.0,3.9,14.7,60.0,27.24,15.84
2018,6,21,19,15,172.5,21.0,3.85,14.55,34.5,16.8,0.0
2018,6,21,19,30,54.0,9.0,3.8,14.4,9.0,8.58,0.0
2018,6,21,19,45,27.0,4.5,3.7,14.3,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.35,12.9,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,22,4,45,45.5,7.0,3.0,13.15,8.0,0.0,0.0
2018,6,22,5,0,91.0,14.0,3.0,13.3,16.0,25.59,0.0
2018,6,22,5,15,207.0,25.5,3.0,13.55,44.5,72.24,20.2
2018,6,22,5,30,323.0,37.0,3.0,13.8,73.0,129.41,87.43
2018,6,22,5,45,351.5,47.0,2.95,14.05,104.0,168.2,125.12
2018,6,22,6,0,380.0,57.0,2.9,14.3,135.0,209.97,163.96
2018,6,22,6,15,250.5,83.5,2.75,14.5,140.5,198.15,159.27
2018,6,22,6,30,121.0,110.0,2.6,14.7,146.0,174.18,141.43
2018,6,22,6,45,136.5,132.5,2.45,14.95,180.5,212.34,173.58
2018,6,22,7,0,152.0,155.0,2.3,15.2,215.0,251.79,205.92
2018,6,22,7,15,288.0,156.0,2.25,15.45,289.0,351.12,287.41
2018,6,22,7,30,424.0,157.0,2.2,15.7,363.0,465.37,378.04
2018,6,22,7,45,560.5,138.0,2.15,16.0,440.5,565.19,455.11
2018,6,22,8,0,697.0,119.0,2.1,16.3,518.0,670.38,533.64
2018,6,22,8,15,775.0,106.5,2.05,16.55,585.0,742.58,582.79
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,815.0,630.9
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,856.52,656.7
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,896.11,681.09
2018,6,22,9,15,890.0,100.0,2.05,17.65,779.0,930.31,702.24
2018,6,22,9,30,900.0,102.0,2.1,17.9,818.0,961.93,721.58
2018,6,22,9,45,907.0,104.0,2.1,18.1,852.0,987.89,736.66
2018,6,22,10,0,914.0,106.0,2.1,18.3,886.0,1010.79,749.74
2018,6,22,10,15,920.0,107.0,2.2,18.5,913.5,1028.43,760.65
2018,6,22,10,30,926.0,108.0,2.3,18.7,941.0,1042.74,769.51
2018,6,22,10,45,930.5,109.0,2.35,18.95,962.5,1052.12,774.55
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,1057.97,777.45
2018,6,22,11,15,937.5,110.5,2.55,19.25,998.0,1057.74,778.29
2018,6,22,11,30,940.0,111.0,2.7,19.3,1012.0,1053.94,776.9
2018,6,22,11,45,941.5,111.5,2.85,19.4,1019.0,1045.62,772.44
2018,6,22,12,0,943.0,112.0,3.0,19.5,1026.0,1033.82,765.75
2018,6,22,12,15,942.5,112.0,3.15,19.5,1025.0,1016.23,755.5
2018,6,22,12,30,942.0,112.0,3.3,19.5,1024.0,995.39,743.06
2018,6,22,12,45,939.0,113.0,3.5,19.5,1016.0,970.07,727.86
2018,6,22,13,0,936.0,114.0,3.7,19.5,1008.0,941.8,710.46
2018,6,22,13,15,933.0,113.0,3.9,19.5,992.0,908.84,689.59
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,873.2,666.58
2018,6,22,13,45,925.5,111.0,4.3,19.45,953.5,833.85,640.74
2018,6,22,14,0,921.0,110.0,4.5,19.4,931.0,792.25,613.27
2018,6,22,14,15,914.0,109.5,4.6,19.3,902.0,747.26,582.54
2018,6,22,14,30,907.0,109.0,4.7,19.2,873.0,700.6,548.23
2018,6,22,14,45,898.5,107.0,4.8,19.15,837.5,650.22,509.74
2018,6,22,15,0,890.0,105.0,4.9,19.1,802.0,598.76,469.31
2018,6,22,15,15,878.5,103.5,4.9,19.1,762.0,545.35,425.82
2018,6,22,15,30,867.0,102.0,4.9,19.1,722.0,491.61,380.88
2018,6,22,15,45,852.5,99.5,4.9,18.9,677.0,435.71,333.33
2018,6,22,16,0,838.0,97.0,4.9,18.7,632.0,375.71,281.39
2018,6,22,16,15,819.5,94.5,4.85,18.6,584.5,319.46,231.34
2018,6,22,16,30,801.0,92.0,4.8,18.5,537.0,264.71,182.32
2018,6,22,16,45,777.0,89.0,4.75,18.35,487.5,210.27,134.92
2018,6,22,17,0,753.0,86.0,4.7,18.2,438.0,158.41,93.0
2018,6,22,17,15,719.0,82.0,4.6,17.95,386.5,103.01,55.55
2018,6,22,17,30,685.0,78.0,4.5,17.7,335.0,56.11,43.87
2018,6,22,17,45,637.0,73.0,4.45,17.45,284.0,49.64,38.31
2018,6,22,18,0,589.0,68.0,4.4,17.2,233.0,48.15,37.02
2018,6,22,18,15,519.0,61.5,4.3,16.85,185.5,45.28,34.39
2018,6,22,18,30,449.0,55.0,4.2,16.5,138.0,42.34,31.49
2018,6,22,18,45,344.5,45.5,4.1,16.2,98.0,36.41,25.71
2018,6,22,19,0,240.0,36.0,4.0,15.9,58.0,28.36,16.69
2018,6,22,19,15,139.5,22.0,3.95,15.75,33.0,17.62,0.0
2018,6,22,19,30,39.0,8.0,3.9,15.6,8.0,7.63,0.0
2018,6,22,19,45,19.5,4.0,3.9,15.45,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,14.95,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.95,14.4,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,39.0,7.0,3.0,14.15,8.0,0.0,0.0
2018,6,23,5,0,78.0,14.0,3.1,14.3,16.0,23.78,0.0
2018,6,23,5,15,188.5,25.5,3.1,14.55,43.0,68.47,17.57
2018,6,23,5,30,299.0,37.0,3.1,14.8,70.0,123.22,82.81
2018,6,23,5,45,394.5,45.0,3.1,15.0,111.5,178.79,132.17
2018,6,23,6,0,490.0,53.0,3.1,15.2,153.0,244.62,189.83
2018,6,23,6,15,553.0,59.0,3.0,15.4,201.0,304.89,243.35
2018,6,23,6,30,616.0,65.0,2.9,15.6,249.0,371.2,300.65
2018,6,23,6,45,662.0,69.0,2.85,15.85,300.0,432.12,352.13
2018,6,23,7,0,708.0,73.0,2.8,16.1,351.0,495.15,403.62
2018,6,23,7,15,739.0,76.0,2.85,16.45,401.5,552.41,449.01
2018,6,23,7,30,770.0,79.0,2.9,16.8,452.0,610.93,493.94
2018,6,23,7,45,795.0,81.0,2.95,17.15,502.0,664.98,533.4
2018,6,23,8,0,820.0,83.0,3.0,17.5,552.0,719.09,570.93
2018,6,23,8,15,837.5,85.5,3.0,17.9,599.5,762.46,599.57
2018,6,23,8,30,855.0,88.0,3.0,18.3,647.0,809.52,630.41
2018,6,23,8,45,869.0,89.0,3.0,18.7,690.5,850.49,656.4
2018,6,23,9,0,883.0,90.0,3.0,19.1,734.0,889.57,680.75
2018,6,23,9,15,894.5,91.0,2.95,19.5,773.5,924.22,701.38
2018,6,23,9,30,906.0,92.0,2.9,19.9,813.0,956.38,720.08
2018,6,23,9,45,915.5,92.0,2.85,20.35,847.0,982.82,734.62
2018,6,23,10,0,925.0,92.0,2.8,20.8,881.0,1006.3,747.12
2018,6,23,10,15,930.5,93.0,2.8,21.1,908.5,1023.77,756.53
2018,6,23,10,30,936.0,94.0,2.8,21.4,936.0,1037.88,763.84
2018,6,23,10,45,940.0,95.0,2.75,21.7,957.0,1047.01,767.52
2018,6,23,11,0,944.0,96.0,2.7,22.0,978.0,1052.59,769.01
2018,6,23,11,15,946.0,96.5,2.8,22.15,992.0,1052.05,768.67
2018,6,23,11,30,948.0,97.0,2.9,22.3,1006.0,1047.93,766.14
2018,6,23,11,45,949.0,98.0,3.0,22.4,1013.0,1039.75,761.24
2018,6,23,12,0,950.0,99.0,3.1,22.5,1020.0,1028.07,754.15
2018,6,23,12,15,949.0,99.5,3.2,22.45,1019.0,1010.55,743.71
2018,6,23,12,30,948.0,100.0,3.3,22.4,1018.0,989.77,731.15
2018,6,23,12,45,946.0,100.5,3.4,22.35,1010.0,964.9,715.84
2018,6,23,13,0,944.0,101.0,3.5,22.3,1002.0,937.01,698.42
2018,6,23,13,15,942.0,100.5,3.6,22.2,987.5,905.27,678.39
2018,6,23,13,30,940.0,100.0,3.7,22.1,973.0,870.74,656.28
2018,6,23,13,45,935.5,99.0,3.75,22.0,950.5,831.15,630.19
2018,6,23,14,0,931.0,98.0,3.8,21.9,928.0,789.27,602.23
2018,6,23,14,15,925.5,97.5,3.8,21.75,900.0,745.05,572.21
2018,6,23,14,30,920.0,97.0,3.8,21.6,872.0,698.98,539.08
2018,6,23,14,45,913.0,95.5,3.8,21.5,838.0,649.48,501.69
2018,6,23,15,0,906.0,94.0,3.8,21.4,804.0,598.71,462.34
2018,6,23,15,15,895.0,92.5,3.8,21.4,764.0,544.86,419.36
2018,6,23,15,30,884.0,91.0,3.8,21.4,724.0,490.61,374.82
2018,6,23,15,45,871.5,89.0,3.65,21.1,680.0,435.16,328.28
2018,6,23,16,0,859.0,87.0,3.5,20.8,636.0,379.95,280.66
2018,6,23,16,15,842.0,84.5,3.4,20.6,588.5,323.46,231.15
2018,6,23,16,30,825.0,82.0,3.3,20.4,541.0,262.72,178.0
2018,6,23,16,45,801.5,79.0,3.2,20.15,490.5,207.04,130.04
2018,6,23,17,0,778.0,76.0,3.1,19.9,440.0,153.85,87.38
2018,6,23,17,15,745.5,72.5,2.95,19.45,388.5,102.34,53.53
2018,6,23,17,30,713.0,69.0,2.8,19.0,337.0,54.76,42.45
2018,6,23,17,45,667.0,65.0,2.65,18.6,286.5,43.53,32.77
2018,6,23,18,0,621.0,61.0,2.5,18.2,236.0,42.5,31.91
2018,6,23,18,15,552.5,55.5,2.35,17.8,188.0,40.17,29.78
2018,6,23,18,30,484.0,50.0,2.2,17.4,140.0,37.8,27.44
2018,6,23,18,45,378.0,41.5,2.1,16.95,99.0,32.57,22.37
2018,6,23,19,0,272.0,33.0,2.0,16.5,58.0,27.15,15.77
2018,6,23,19,15,161.0,20.5,1.95,16.3,33.0,16.36,0.0
2018,6,23,19,30,50.0,8.0,1.9,16.1,8.0,7.63,0.0
2018,6,23,19,45,25.0,4.0,1.85,15.9,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.85,15.4,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.2,15.05,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,20.75,0.0
2018,6,24,5,15,157.5,24.5,3.6,14.9,38.5,61.24,13.91
2018,6,24,5,30,245.0,37.0,3.7,15.1,64.0,109.29,73.34
2018,6,24,5,45,244.0,43.5,3.85,15.25,81.5,129.57,95.66
2018,6,24,6,0,243.0,50.0,4.0,15.4,99.0,149.91,116.28
2018,6,24,6,15,121.5,55.5,4.05,15.6,80.0,112.72,88.95
2018,6,24,6,30,0.0,61.0,4.1,15.8,61.0,56.74,42.64
2018,6,24,6,45,0.0,74.5,4.15,16.0,74.5,69.67,53.55
2018,6,24,7,0,0.0,88.0,4.2,16.2,88.0,82.62,64.26
2018,6,24,7,15,0.0,108.0,4.25,16.4,108.0,102.03,80.21
2018,6,24,7,30,0.0,128.0,4.3,16.6,128.0,121.49,95.98
2018,6,24,7,45,2.5,149.5,4.3,16.75,151.0,144.24,114.34
2018,6,24,8,0,5.0,171.0,4.3,16.9,174.0,167.22,132.68
2018,6,24,8,15,6.5,183.0,4.25,17.05,187.0,180.05,142.58
2018,6,24,8,30,8.0,195.0,4.2,17.2,200.0,192.98,152.51
2018,6,24,8,45,8.0,202.0,4.2,17.35,207.5,199.74,157.41
2018,6,24,9,0,8.0,209.0,4.2,17.5,215.0,206.52,162.32
2018,6,24,9,15,15.5,245.5,4.15,17.6,257.5,249.46,196.08
2018,6,24,9,30,23.0,282.0,4.1,17.7,300.0,292.78,229.63
2018,6,24,9,45,33.0,319.5,4.05,17.8,347.0,351.57,274.69
2018,6,24,10,0,43.0,357.0,4.0,17.9,394.0,399.91,311.06
2018,6,24,10,15,51.0,380.0,3.95,17.95,425.0,430.99,334.06
2018,6,24,10,30,59.0,403.0,3.9,18.0,456.0,461.83,356.73
2018,6,24,10,45,79.0,425.0,3.85,18.1,498.0,503.28,387.52
2018,6,24,11,0,99.0,447.0,3.8,18.2,540.0,544.28,417.55
2018,6,24,11,15,98.0,451.0,3.8,18.2,544.0,545.03,417.56
2018,6,24,11,30,97.0,455.0,3.8,18.2,548.0,545.27,417.43
2018,6,24,11,45,108.0,465.0,3.75,18.25,569.0,562.86,430.24
2018,6,24,12,0,119.0,475.0,3.7,18.3,590.0,587.47,447.93
2018,6,24,12,15,142.5,478.5,3.7,18.3,616.5,607.53,463.03
2018,6,24,12,30,166.0,482.0,3.7,18.3,643.0,625.93,476.87
2018,6,24,12,45,161.5,477.0,3.65,18.3,632.5,608.76,464.16
2018,6,24,13,0,157.0,472.0,3.6,18.3,622.0,591.27,451.41
2018,6,24,13,15,132.5,457.5,3.6,18.3,582.5,547.6,419.18
2018,6,24,13,30,108.0,443.0,3.6,18.3,543.0,505.35,387.85
2018,6,24,13,45,235.0,380.5,3.55,18.25,592.0,540.92,418.38
2018,6,24,14,0,362.0,318.0,3.5,18.2,641.0,566.7,440.56
2018,6,24,14,15,617.5,218.5,3.5,18.15,748.0,637.94,497.84
2018,6,24,14,30,873.0,119.0,3.5,18.1,855.0,688.22,537.31
2018,6,24,14,45,863.0,118.0,3.5,18.05,820.5,639.34,499.34
2018,6,24,15,0,853.0,117.0,3.5,18.0,786.0,589.57,460.34
2018,6,24,15,15,841.5,114.5,3.5,18.0,746.0,537.08,418.14
2018,6,24,15,30,830.0,112.0,3.5,18.0,706.0,480.96,372.05
2018,6,24,15,45,813.0,110.0,3.45,17.8,661.5,425.85,325.62
2018,6,24,16,0,796.0,108.0,3.4,17.6,617.0,371.61,278.68
2018,6,24,16,15,774.5,105.0,3.35,17.45,569.0,316.3,230.1
2018,6,24,16,30,753.0,102.0,3.3,17.3,521.0,262.88,182.79
2018,6,24,16,45,725.5,98.0,3.3,17.15,471.0,205.08,133.18
2018,6,24,17,0,698.0,94.0,3.3,17.0,421.0,154.42,92.32
2018,6,24,17,15,663.0,89.5,3.25,16.85,371.0,106.03,59.93
2018,6,24,17,30,628.0,85.0,3.2,16.7,321.0,61.85,49.09
2018,6,24,17,45,580.5,79.0,3.15,16.5,272.0,54.2,42.49
2018,6,24,18,0,533.0,73.0,3.1,16.3,223.0,52.15,40.7
2018,6,24,18,15,469.0,64.0,3.0,16.15,177.0,47.31,36.29
2018,6,24,18,30,405.0,55.0,2.9,16.0,131.0,42.2,31.46
2018,6,24,18,45,315.5,44.5,2.8,15.85,93.0,34.2,23.88
2018,6,24,19,0,226.0,34.0,2.7,15.7,55.0,26.68,15.5
2018,6,24,19,15,133.5,21.0,2.6,15.6,31.5,16.76,0.0
2018,6,24,19,30,41.0,8.0,2.5,15.5,8.0,7.63,0.0
2018,6,24,19,45,20.5,4.0,2.45,15.45,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.4,14.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,25,4,45,32.0,6.0,3.85,14.5,6.5,0.0,0.0
2018,6,25,5,0,64.0,12.0,4.0,14.6,13.0,19.89,0.0
2018,6,25,5,15,155.5,25.0,4.05,14.7,39.0,61.18,12.33
2018,6,25,5,30,247.0,38.0,4.1,14.8,65.0,110.77,74.34
2018,6,25,5,45,251.5,40.0,4.1,14.95,79.5,127.46,93.81
2018,6,25,6,0,256.0,42.0,4.1,15.1,94.0,144.78,111.94
2018,6,25,6,15,128.0,40.5,4.0,15.2,66.5,98.19,76.87
2018,6,25,6,30,0.0,39.0,3.9,15.3,39.0,36.21,25.29
2018,6,25,6,45,0.0,54.5,3.8,15.4,54.5,50.66,37.58
2018,6,25,7,0,0.0,70.0,3.7,15.5,70.0,65.13,49.71
2018,6,25,7,15,0.5,98.0,3.6,15.65,98.0,92.43,72.43
2018,6,25,7,30,1.0,126.0,3.5,15.8,126.0,120.16,95.17
2018,6,25,7,45,3.0,141.5,3.35,16.0,143.0,136.59,108.32
2018,6,25,8,0,5.0,157.0,3.2,16.2,160.0,153.18,121.46
2018,6,25,8,15,5.5,163.5,3.2,16.35,167.0,159.79,126.38
2018,6,25,8,30,6.0,170.0,3.2,16.5,174.0,166.46,131.34
2018,6,25,8,45,3.5,164.5,3.2,16.65,167.0,158.82,124.66
2018,6,25,9,0,1.0,159.0,3.2,16.8,160.0,151.15,118.03
2018,6,25,9,15,5.5,191.0,3.3,16.9,195.5,186.39,146.12
2018,6,25,9,30,10.0,223.0,3.4,17.0,231.0,221.94,174.06
2018,6,25,9,45,16.0,261.0,3.45,17.15,274.5,265.07,207.62
2018,6,25,10,0,22.0,299.0,3.5,17.3,318.0,308.41,240.88
2018,6,25,10,15,19.0,286.0,3.6,17.35,302.5,292.33,227.94
2018,6,25,10,30,16.0,273.0,3.7,17.4,287.0,276.32,215.24
2018,6,25,10,45,16.0,281.5,3.75,17.45,296.0,284.35,221.25
2018,6,25,11,0,16.0,290.0,3.8,17.5,305.0,292.28,227.12
2018,6,25,11,15,27.5,332.5,3.9,17.5,358.5,354.16,274.83
2018,6,25,11,30,39.0,375.0,4.0,17.5,412.0,406.76,314.77
2018,6,25,11,45,75.0,414.5,4.05,17.5,487.0,479.69,370.42
2018,6,25,12,0,111.0,454.0,4.1,17.5,562.0,558.97,429.66
2018,6,25,12,15,198.5,442.0,4.2,17.5,634.5,625.55,481.23
2018,6,25,12,30,286.0,430.0,4.3,17.5,707.0,693.64,533.13
2018,6,25,12,45,311.0,430.5,4.4,17.5,729.5,705.48,542.32
2018,6,25,13,0,336.0,431.0,4.5,17.5,752.0,714.9,550.05
2018,6,25,13,15,299.0,437.0,4.6,17.5,719.5,673.72,519.57
2018,6,25,13,30,262.0,443.0,4.7,17.5,687.0,633.75,489.93
2018,6,25,13,45,361.5,380.5,4.75,17.45,708.0,640.64,498.58
2018,6,25,14,0,461.0,318.0,4.8,17.4,729.0,640.98,501.69
2018,6,25,14,15,681.5,208.5,4.9,17.35,794.5,674.52,531.51
2018,6,25,14,30,902.0,99.0,5.0,17.3,860.0,690.07,546.39
2018,6,25,14,45,895.5,98.0,5.1,17.25,827.0,642.18,508.87
2018,6,25,15,0,889.0,97.0,5.2,17.2,794.0,593.0,469.58
2018,6,25,15,15,879.0,94.5,5.2,17.2,754.5,539.63,425.63
2018,6,25,15,30,869.0,92.0,5.2,17.2,715.0,485.8,380.1
2018,6,25,15,45,856.5,90.5,5.35,17.0,672.0,431.57,333.47
2018,6,25,16,0,844.0,89.0,5.5,16.8,629.0,377.58,285.7
2018,6,25,16,15,827.0,86.5,5.55,16.65,582.0,321.89,235.56
2018,6,25,16,30,810.0,84.0,5.6,16.5,535.0,261.99,181.8
2018,6,25,16,45,788.0,81.0,5.65,16.35,486.0,207.38,133.5
2018,6,25,17,0,766.0,78.0,5.7,16.2,437.0,155.1,90.46
2018,6,25,17,15,734.5,74.0,5.75,15.95,386.0,103.87,55.77
2018,6,25,17,30,703.0,70.0,5.8,15.7,335.0,56.46,44.53
2018,6,25,17,45,658.5,66.0,5.85,15.5,285.0,44.22,33.8
2018,6,25,18,0,614.0,62.0,5.9,15.3,235.0,43.24,32.94
2018,6,25,18,15,549.0,56.5,5.85,15.1,188.0,40.96,30.81
2018,6,25,18,30,484.0,51.0,5.8,14.9,141.0,38.65,28.46
2018,6,25,18,45,384.0,42.0,5.75,14.7,100.5,33.0,22.95
2018,6,25,19,0,284.0,33.0,5.7,14.5,60.0,27.11,15.95
2018,6,25,19,15,168.5,21.0,5.6,14.45,34.5,16.77,0.0
2018,6,25,19,30,53.0,9.0,5.5,14.4,9.0,8.58,0.0
2018,6,25,19,45,26.5,4.5,5.4,14.3,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.1,14.1,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,5.0,14.05,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.8,13.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.3,13.75,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.35,13.65,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.4,13.55,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.45,13.45,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.5,13.35,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.5,13.25,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.35,13.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.25,13.15,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,26,4,45,34.5,7.0,4.35,13.4,7.5,0.0,0.0
2018,6,26,5,0,69.0,14.0,4.4,13.5,15.0,22.4,0.0
2018,6,26,5,15,176.0,27.0,4.4,13.7,42.5,66.95,11.99
2018,6,26,5,30,283.0,40.0,4.4,13.9,70.0,121.62,81.78
2018,6,26,5,45,310.0,50.0,4.4,14.1,99.0,156.45,116.33
2018,6,26,6,0,337.0,60.0,4.4,14.3,128.0,194.43,151.96
2018,6,26,6,15,220.0,85.0,4.35,14.45,134.0,186.72,150.33
2018,6,26,6,30,103.0,110.0,4.3,14.6,140.0,165.65,134.66
2018,6,26,6,45,90.5,131.5,4.25,14.75,161.5,187.29,153.14
2018,6,26,7,0,78.0,153.0,4.2,14.9,183.0,200.17,163.68
2018,6,26,7,15,111.5,176.0,4.15,15.1,226.0,256.07,209.76
2018,6,26,7,30,145.0,199.0,4.1,15.3,269.0,307.59,251.5
2018,6,26,7,45,175.5,221.0,4.05,15.45,314.5,358.53,292.07
2018,6,26,8,0,206.0,243.0,4.0,15.6,360.0,411.6,333.63
2018,6,26,8,15,222.5,263.0,4.0,15.75,399.5,453.29,365.36
2018,6,26,8,30,239.0,283.0,4.0,15.9,439.0,506.61,405.39
2018,6,26,8,45,255.0,301.5,4.0,16.0,478.0,547.47,435.52
2018,6,26,9,0,271.0,320.0,4.0,16.1,517.0,588.37,465.33
2018,6,26,9,15,294.5,333.0,4.0,16.25,557.5,629.99,495.52
2018,6,26,9,30,318.0,346.0,4.0,16.4,598.0,671.62,525.33
2018,6,26,9,45,339.0,355.0,4.0,16.5,634.0,706.28,549.86
2018,6,26,10,0,360.0,364.0,4.0,16.6,670.0,740.29,573.73
2018,6,26,10,15,344.0,383.0,4.05,16.65,683.5,747.35,577.21
2018,6,26,10,30,328.0,402.0,4.1,16.7,697.0,752.36,579.44
2018,6,26,10,45,264.0,427.0,4.15,16.8,668.0,713.52,548.68
2018,6,26,11,0,200.0,452.0,4.2,16.9,639.0,662.03,508.99
2018,6,26,11,15,150.0,455.0,4.2,16.9,596.5,611.84,470.66
2018,6,26,11,30,100.0,458.0,4.2,16.9,554.0,551.45,424.6
2018,6,26,11,45,80.5,448.5,4.25,16.95,526.0,519.27,400.32
2018,6,26,12,0,61.0,439.0,4.3,17.0,498.0,487.29,375.92
2018,6,26,12,15,68.5,440.5,4.35,17.05,507.0,492.4,380.12
2018,6,26,12,30,76.0,442.0,4.4,17.1,516.0,496.82,383.7
2018,6,26,12,45,115.5,445.5,4.4,17.1,556.5,536.89,414.81
2018,6,26,13,0,155.0,449.0,4.4,17.1,597.0,568.11,439.01
2018,6,26,13,15,263.5,417.0,4.5,17.15,664.0,624.9,484.38
2018,6,26,13,30,372.0,385.0,4.6,17.2,731.0,671.21,521.29
2018,6,26,13,45,599.0,271.5,4.65,17.2,813.0,729.36,569.8
2018,6,26,14,0,826.0,158.0,4.7,17.2,895.0,768.43,602.9
2018,6,26,14,15,881.0,125.0,4.8,17.2,888.5,740.1,582.98
2018,6,26,14,30,936.0,92.0,4.9,17.2,882.0,706.78,558.66
2018,6,26,14,45,929.0,90.5,5.0,17.15,847.5,656.62,519.8
2018,6,26,15,0,922.0,89.0,5.1,17.1,813.0,605.15,478.88
2018,6,26,15,15,912.0,87.5,5.1,17.1,773.0,551.07,434.37
2018,6,26,15,30,902.0,86.0,5.1,17.1,733.0,496.45,388.18
2018,6,26,15,45,889.0,84.5,5.2,16.9,688.5,440.3,339.93
2018,6,26,16,0,876.0,83.0,5.3,16.7,644.0,384.42,290.52
2018,6,26,16,15,858.5,80.5,5.3,16.6,595.5,326.85,238.66
2018,6,26,16,30,841.0,78.0,5.3,16.5,547.0,270.54,187.57
2018,6,26,16,45,818.0,75.5,5.35,16.35,496.5,208.92,133.48
2018,6,26,17,0,795.0,73.0,5.4,16.2,446.0,155.2,89.22
2018,6,26,17,15,764.0,70.0,5.4,16.0,394.5,103.14,53.96
2018,6,26,17,30,733.0,67.0,5.4,15.8,343.0,54.82,35.36
2018,6,26,17,45,689.5,63.0,5.4,15.65,292.0,46.21,35.55
2018,6,26,18,0,646.0,59.0,5.4,15.5,241.0,40.92,30.85
2018,6,26,18,15,514.5,57.0,5.3,15.3,184.0,41.29,31.08
2018,6,26,18,30,383.0,55.0,5.2,15.1,127.0,42.11,31.49
2018,6,26,18,45,320.0,43.5,5.15,14.9,91.5,34.33,24.08
2018,6,26,19,0,257.0,32.0,5.1,14.7,56.0,26.07,15.13
2018,6,26,19,15,160.0,20.5,5.0,14.6,32.5,16.34,0.0
2018,6,26,19,30,63.0,9.0,4.9,14.5,9.0,8.58,0.0
2018,6,26,19,45,31.5,4.5,4.85,14.4,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.55,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.25,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.2,13.65,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.5,13.7,6.0,7.02,0.0
2018,6,27,5,15,5.0,9.0,4.5,13.8,9.0,9.37,0.0
2018,6,27,5,30,0.0,12.0,4.5,13.9,12.0,11.11,3.21
2018,6,27,5,45,38.0,21.5,4.5,14.05,29.0,33.48,21.45
2018,6,27,6,0,76.0,31.0,4.5,14.2,46.0,62.24,46.0
2018,6,27,6,15,38.0,31.5,4.45,14.35,39.0,47.8,34.99
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,29.69,19.82
2018,6,27,6,45,0.0,36.0,4.35,14.65,36.0,33.42,22.99
2018,6,27,7,0,0.0,40.0,4.3,14.8,40.0,37.15,26.1
2018,6,27,7,15,0.0,57.5,4.3,15.0,57.5,53.47,39.82
2018,6,27,7,30,0.0,75.0,4.3,15.2,75.0,69.81,53.39
2018,6,27,7,45,0.0,91.0,4.35,15.35,91.0,84.88,65.75
2018,6,27,8,0,0.0,107.0,4.4,15.5,107.0,100.25,78.23
2018,6,27,8,15,0.0,112.0,4.4,15.65,112.0,104.98,81.83
2018,6,27,8,30,0.0,117.0,4.4,15.8,117.0,109.74,85.43
2018,6,27,8,45,0.0,121.5,4.45,15.9,121.5,114.02,88.67
2018,6,27,9,0,0.0,126.0,4.5,16.0,126.0,118.32,91.92
2018,6,27,9,15,0.5,135.0,4.55,16.1,135.5,127.42,99.08
2018,6,27,9,30,1.0,144.0,4.6,16.2,145.0,136.53,106.23
2018,6,27,9,45,2.0,151.0,4.65,16.3,153.0,144.22,112.24
2018,6,27,10,0,3.0,158.0,4.7,16.4,161.0,151.94,118.26
2018,6,27,10,15,3.0,155.0,4.75,16.45,158.0,149.07,115.77
2018,6,27,10,30,3.0,152.0,4.8,16.5,155.0,146.21,113.33
2018,6,27,10,45,5.0,171.5,4.85,16.55,176.5,166.87,129.81
2018,6,27,11,0,7.0,191.0,4.9,16.6,198.0,187.52,146.17
2018,6,27,11,15,10.0,224.0,4.95,16.6,233.5,222.07,173.49
2018,6,27,11,30,13.0,257.0,5.0,16.6,269.0,256.51,200.51
2018,6,27,11,45,13.0,255.0,5.05,16.65,267.5,254.13,198.5
2018,6,27,12,0,13.0,253.0,5.1,16.7,266.0,251.69,196.52
2018,6,27,12,15,13.5,259.5,5.2,16.65,273.0,257.74,201.34
2018,6,27,12,30,14.0,266.0,5.3,16.6,280.0,263.64,206.04
2018,6,27,12,45,15.5,283.0,5.35,16.6,298.0,280.22,219.07
2018,6,27,13,0,17.0,300.0,5.4,16.6,316.0,296.49,231.85
2018,6,27,13,15,17.0,300.0,5.5,16.55,316.0,295.22,231.03
2018,6,27,13,30,17.0,300.0,5.6,16.5,316.0,293.88,230.2
2018,6,27,13,45,15.5,286.0,5.65,16.5,300.0,278.32,218.19
2018,6,27,14,0,14.0,272.0,5.7,16.5,284.0,262.95,206.31
2018,6,27,14,15,12.0,248.5,5.8,16.4,258.5,238.73,187.5
2018,6,27,14,30,10.0,225.0,5.9,16.3,233.0,214.83,168.83
2018,6,27,14,45,7.0,202.0,5.95,16.25,207.5,191.09,150.1
2018,6,27,15,0,4.0,179.0,6.0,16.2,182.0,167.77,131.6
2018,6,27,15,15,4.5,180.5,6.0,16.2,184.0,168.77,132.68
2018,6,27,15,30,5.0,182.0,6.0,16.2,186.0,169.6,133.63
2018,6,27,15,45,7.5,190.0,6.2,15.95,195.0,176.76,139.87
2018,6,27,16,0,10.0,198.0,6.4,15.7,204.0,183.23,145.56
2018,6,27,16,15,17.0,196.5,6.45,15.55,206.0,182.2,144.96
2018,6,27,16,30,24.0,195.0,6.5,15.4,208.0,180.02,143.32
2018,6,27,16,45,85.0,189.0,6.55,15.2,230.0,177.32,138.96
2018,6,27,17,0,146.0,183.0,6.6,15.0,252.0,166.6,127.78
2018,6,27,17,15,210.5,159.5,6.6,14.85,246.0,135.57,101.26
2018,6,27,17,30,275.0,136.0,6.6,14.7,240.0,103.74,80.28
2018,6,27,17,45,281.0,115.5,6.6,14.5,208.0,86.95,71.9
2018,6,27,18,0,287.0,95.0,6.6,14.3,176.0,73.11,59.66
2018,6,27,18,15,261.5,78.5,6.55,14.15,141.0,57.79,45.88
2018,6,27,18,30,236.0,62.0,6.5,14.0,106.0,46.59,35.58
2018,6,27,18,45,220.5,48.5,6.4,13.9,80.0,37.26,26.72
2018,6,27,19,0,205.0,35.0,6.3,13.8,54.0,27.47,16.33
2018,6,27,19,15,124.5,22.0,6.3,13.8,31.5,17.58,0.0
2018,6,27,19,30,44.0,9.0,6.3,13.8,9.0,8.58,0.0
2018,6,27,19,45,22.0,4.5,6.3,13.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.3,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.25,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.95,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.05,14.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,6.0,14.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.9,14.1,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.1,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.1,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.55,14.1,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.4,14.05,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.95,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,18.5,4.5,6.5,14.2,5.0,0.0,0.0
2018,6,28,5,0,37.0,9.0,6.6,14.3,10.0,13.37,0.0
2018,6,28,5,15,131.0,24.0,6.7,14.45,36.5,54.76,4.76
2018,6,28,5,30,225.0,39.0,6.8,14.6,63.0,106.11,70.85
2018,6,28,5,45,260.5,50.5,6.9,14.7,92.0,141.86,105.38
2018,6,28,6,0,296.0,62.0,7.0,14.8,121.0,181.74,142.13
2018,6,28,6,15,237.5,85.5,7.0,14.95,141.5,194.15,156.52
2018,6,28,6,30,179.0,109.0,7.0,15.1,162.0,205.77,168.36
2018,6,28,6,45,222.5,126.5,7.0,15.25,204.5,256.31,211.72
2018,6,28,7,0,266.0,144.0,7.0,15.4,247.0,310.96,257.9
2018,6,28,7,15,271.5,165.0,7.0,15.5,283.0,350.07,290.19
2018,6,28,7,30,277.0,186.0,7.0,15.6,319.0,389.05,321.7
2018,6,28,7,45,312.0,201.5,7.0,15.7,366.5,442.48,364.86
2018,6,28,8,0,347.0,217.0,7.0,15.8,414.0,498.1,409.09
2018,6,28,8,15,416.0,216.5,6.95,15.9,472.5,575.91,470.78
2018,6,28,8,30,485.0,216.0,6.9,16.0,531.0,647.34,526.6
2018,6,28,8,45,565.5,200.0,6.85,16.1,592.0,719.68,582.7
2018,6,28,9,0,646.0,184.0,6.8,16.2,653.0,791.4,637.07
2018,6,28,9,15,711.0,166.5,6.7,16.3,708.5,848.91,678.02
2018,6,28,9,30,776.0,149.0,6.6,16.4,764.0,902.71,715.62
2018,6,28,9,45,814.0,138.0,6.5,16.45,807.5,942.17,742.41
2018,6,28,10,0,852.0,127.0,6.4,16.5,851.0,971.85,761.92
2018,6,28,10,15,873.0,120.5,6.35,16.55,883.5,995.78,777.54
2018,6,28,10,30,894.0,114.0,6.3,16.6,916.0,1016.97,791.2
2018,6,28,10,45,897.5,114.5,6.25,16.65,936.0,1024.88,795.47
2018,6,28,11,0,901.0,115.0,6.2,16.7,956.0,1029.39,797.49
2018,6,28,11,15,903.5,116.0,6.15,16.7,970.0,1029.97,797.02
2018,6,28,11,30,906.0,117.0,6.1,16.7,984.0,1027.09,794.25
2018,6,28,11,45,907.5,117.0,6.1,16.7,991.0,1018.8,788.12
2018,6,28,12,0,909.0,117.0,6.1,16.7,998.0,1007.16,779.76
2018,6,28,12,15,911.0,115.5,6.1,16.65,998.0,991.28,768.65
2018,6,28,12,30,913.0,114.0,6.1,16.6,998.0,972.19,755.34
2018,6,28,12,45,916.0,110.5,6.15,16.6,991.5,948.97,739.27
2018,6,28,13,0,919.0,107.0,6.2,16.6,985.0,922.63,720.96
2018,6,28,13,15,916.5,107.0,6.25,16.55,971.0,891.79,699.48
2018,6,28,13,30,914.0,107.0,6.3,16.5,957.0,858.27,675.96
2018,6,28,13,45,909.5,106.5,6.4,16.5,935.5,820.17,649.0
2018,6,28,14,0,905.0,106.0,6.5,16.5,914.0,779.82,620.14
2018,6,28,14,15,898.0,105.5,6.5,16.4,885.5,735.66,588.05
2018,6,28,14,30,891.0,105.0,6.5,16.3,857.0,689.83,552.78
2018,6,28,14,45,882.5,103.5,6.55,16.25,822.5,640.75,513.66
2018,6,28,15,0,874.0,102.0,6.6,16.2,788.0,590.6,472.75
2018,6,28,15,15,862.5,100.5,6.6,16.2,748.5,538.05,428.74
2018,6,28,15,30,851.0,99.0,6.6,16.2,709.0,485.18,383.35
2018,6,28,15,45,836.5,97.0,6.6,15.95,665.5,430.57,335.8
2018,6,28,16,0,822.0,95.0,6.6,15.7,622.0,371.85,283.85
2018,6,28,16,15,803.0,93.0,6.6,15.6,575.0,316.71,233.78
2018,6,28,16,30,784.0,91.0,6.6,15.5,528.0,263.1,184.82
2018,6,28,16,45,759.0,88.0,6.6,15.35,479.0,209.31,137.09
2018,6,28,17,0,734.0,85.0,6.6,15.2,430.0,158.2,94.82
2018,6,28,17,15,701.0,81.0,6.6,15.0,379.5,103.88,56.87
2018,6,28,17,30,668.0,77.0,6.6,14.8,329.0,57.82,38.04
2018,6,28,17,45,622.0,72.0,6.6,14.65,279.5,48.69,37.9
2018,6,28,18,0,576.0,67.0,6.6,14.5,230.0,47.17,36.55
2018,6,28,18,15,511.0,60.0,6.5,14.35,183.5,43.84,33.46
2018,6,28,18,30,446.0,53.0,6.4,14.2,137.0,40.36,30.06
2018,6,28,18,45,349.0,44.0,6.3,14.1,98.0,34.83,24.6
2018,6,28,19,0,252.0,35.0,6.2,14.0,59.0,27.5,16.35
2018,6,28,19,15,147.5,22.0,6.15,13.95,34.0,17.59,0.0
2018,6,28,19,30,43.0,9.0,6.1,13.9,9.0,8.58,0.0
2018,6,28,19,45,21.5,4.5,6.0,13.85,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.6,13.65,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.45,13.6,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.25,13.6,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.65,13.55,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.75,13.25,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,3.05,13.2,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,29,4,45,30.0,4.5,2.3,13.5,5.0,0.0,0.0
2018,6,29,5,0,60.0,9.0,2.2,13.6,10.0,16.3,0.0
2018,6,29,5,15,180.0,22.0,2.15,13.8,38.0,61.24,2.9
2018,6,29,5,30,300.0,35.0,2.1,14.0,66.0,119.75,78.8
2018,6,29,5,45,334.0,45.0,2.0,14.15,97.0,158.69,116.85
2018,6,29,6,0,368.0,55.0,1.9,14.3,128.0,201.28,156.08
2018,6,29,6,15,304.0,79.5,1.85,14.5,151.0,220.73,176.62
2018,6,29,6,30,240.0,104.0,1.8,14.7,174.0,228.0,185.17
2018,6,29,6,45,402.5,99.5,1.7,14.95,244.0,326.16,266.54
2018,6,29,7,0,565.0,95.0,1.6,15.2,314.0,437.83,356.34
2018,6,29,7,15,665.0,85.5,1.6,15.4,378.0,516.49,418.25
2018,6,29,7,30,765.0,76.0,1.6,15.6,442.0,601.23,483.17
2018,6,29,7,45,788.5,78.5,1.65,15.85,491.5,654.68,521.64
2018,6,29,8,0,812.0,81.0,1.7,16.1,541.0,708.11,558.32
2018,6,29,8,15,829.5,83.0,1.8,16.35,588.0,750.84,587.08
2018,6,29,8,30,847.0,85.0,1.9,16.6,635.0,797.27,618.17
2018,6,29,8,45,861.0,86.5,2.0,16.8,678.5,838.77,645.53
2018,6,29,9,0,875.0,88.0,2.1,17.0,722.0,878.43,671.4
2018,6,29,9,15,884.5,90.5,2.25,17.15,761.5,912.98,694.23
2018,6,29,9,30,894.0,93.0,2.4,17.3,801.0,944.95,715.28
2018,6,29,9,45,899.0,96.0,2.55,17.45,834.0,970.38,731.9
2018,6,29,10,0,904.0,99.0,2.7,17.6,867.0,992.7,746.5
2018,6,29,10,15,909.0,100.5,2.8,17.7,894.0,1010.17,757.61
2018,6,29,10,30,914.0,102.0,2.9,17.8,921.0,1024.33,766.62
2018,6,29,10,45,918.0,103.0,3.0,17.9,942.5,1033.55,772.48
2018,6,29,11,0,922.0,104.0,3.1,18.0,964.0,1039.3,776.18
2018,6,29,11,15,925.0,104.0,3.2,18.05,978.0,1039.49,776.46
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,1036.17,774.56
2018,6,29,11,45,929.5,104.0,3.35,18.2,999.0,1027.87,768.89
2018,6,29,12,0,931.0,104.0,3.4,18.3,1006.0,1016.13,761.06
2018,6,29,12,15,930.5,104.5,3.55,18.3,1005.5,999.6,751.13
2018,6,29,12,30,930.0,105.0,3.7,18.3,1005.0,979.84,739.0
2018,6,29,12,45,928.0,105.5,3.8,18.3,997.5,955.57,723.42
2018,6,29,13,0,926.0,106.0,3.9,18.3,990.0,928.32,705.74
2018,6,29,13,15,924.0,104.5,4.05,18.25,975.0,896.32,685.06
2018,6,29,13,30,922.0,103.0,4.2,18.2,960.0,861.61,662.26
2018,6,29,13,45,919.0,101.5,4.3,18.2,938.5,823.51,636.43
2018,6,29,14,0,916.0,100.0,4.4,18.2,917.0,783.06,608.96
2018,6,29,14,15,911.0,98.5,4.45,18.1,889.5,738.99,578.46
2018,6,29,14,30,906.0,97.0,4.5,18.0,862.0,693.08,544.92
2018,6,29,14,45,899.5,95.5,4.6,17.95,828.5,644.6,507.75
2018,6,29,15,0,893.0,94.0,4.7,17.9,795.0,594.83,468.49
2018,6,29,15,15,882.0,92.5,4.7,17.9,755.5,541.64,425.06
2018,6,29,15,30,871.0,91.0,4.7,17.9,716.0,488.06,380.11
2018,6,29,15,45,858.0,88.5,4.8,17.7,672.0,432.64,332.92
2018,6,29,16,0,845.0,86.0,4.9,17.5,628.0,377.53,284.6
2018,6,29,16,15,826.5,84.0,4.95,17.35,580.5,321.72,234.72
2018,6,29,16,30,808.0,82.0,5.0,17.2,533.0,261.84,181.29
2018,6,29,16,45,783.5,80.0,5.0,17.1,483.5,207.63,133.51
2018,6,29,17,0,759.0,78.0,5.0,17.0,434.0,155.99,91.09
2018,6,29,17,15,726.0,74.0,4.95,16.8,383.0,104.92,56.3
2018,6,29,17,30,693.0,70.0,4.9,16.6,332.0,57.83,37.34
2018,6,29,17,45,645.5,66.5,4.85,16.35,282.0,44.52,33.95
2018,6,29,18,0,598.0,63.0,4.8,16.1,232.0,43.96,33.48
2018,6,29,18,15,532.0,57.5,4.75,15.9,185.5,41.73,31.39
2018,6,29,18,30,466.0,52.0,4.7,15.7,139.0,39.48,29.11
2018,6,29,18,45,365.0,43.0,4.65,15.5,99.0,33.89,23.65
2018,6,29,19,0,264.0,34.0,4.6,15.3,59.0,26.69,15.62
2018,6,29,19,15,155.5,21.5,4.55,15.2,34.0,17.17,0.0
2018,6,29,19,30,47.0,9.0,4.5,15.1,9.0,8.58,0.0
2018,6,29,19,45,23.5,4.5,4.5,15.0,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.1,14.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.05,14.25,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.3,14.35,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,14.4,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,39.5,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,79.0,10.0,1.3,15.0,11.0,19.62,0.0
2018,6,30,5,15,217.0,21.0,1.4,15.2,39.5,67.05,0.0
2018,6,30,5,30,355.0,32.0,1.5,15.4,68.0,129.71,83.85
2018,6,30,5,45,446.5,38.5,1.65,15.6,109.5,184.71,134.03
2018,6,30,6,0,538.0,45.0,1.8,15.8,151.0,249.61,191.07
2018,6,30,6,15,596.5,50.0,1.8,16.1,198.5,309.03,243.8
2018,6,30,6,30,655.0,55.0,1.8,16.4,246.0,372.94,298.87
2018,6,30,6,45,696.0,59.0,1.85,16.65,296.5,433.23,349.63
2018,6,30,7,0,737.0,63.0,1.9,16.9,347.0,496.5,400.95
2018,6,30,7,15,766.5,66.5,1.9,17.25,398.5,554.77,446.33
2018,6,30,7,30,796.0,70.0,1.9,17.6,450.0,614.18,490.96
2018,6,30,7,45,818.0,72.0,1.9,18.0,499.5,663.07,525.18
2018,6,30,8,0,840.0,74.0,1.9,18.4,549.0,715.75,560.48
2018,6,30,8,15,856.0,76.5,1.9,18.75,596.5,763.82,591.77
2018,6,30,8,30,872.0,79.0,1.9,19.1,644.0,810.63,621.59
2018,6,30,8,45,884.5,80.5,1.85,19.4,687.5,851.78,646.61
2018,6,30,9,0,897.0,82.0,1.8,19.7,731.0,890.91,669.85
2018,6,30,9,15,906.5,84.0,1.85,19.9,770.5,925.6,691.2
2018,6,30,9,30,916.0,86.0,1.9,20.1,810.0,957.66,710.72
2018,6,30,9,45,923.0,87.0,2.0,20.25,843.5,983.39,726.78
2018,6,30,10,0,930.0,88.0,2.1,20.4,877.0,1006.03,740.91
2018,6,30,10,15,935.0,89.5,2.2,20.45,905.0,1024.02,752.37
2018,6,30,10,30,940.0,91.0,2.3,20.5,933.0,1038.59,761.76
2018,6,30,10,45,943.5,91.5,2.4,20.55,954.0,1047.11,767.35
2018,6,30,11,0,947.0,92.0,2.5,20.6,975.0,1052.06,770.79
2018,6,30,11,15,948.5,93.5,2.65,20.65,989.0,1052.44,771.94
2018,6,30,11,30,950.0,95.0,2.8,20.7,1003.0,1049.2,770.81
2018,6,30,11,45,724.0,217.0,2.9,20.7,912.0,951.39,707.03
2018,6,30,12,0,498.0,339.0,3.0,20.7,821.0,838.27,626.91
2018,6,30,12,15,358.0,408.5,3.05,20.7,755.0,752.95,564.71
2018,6,30,12,30,218.0,478.0,3.1,20.7,689.0,671.87,503.95
2018,6,30,12,45,238.5,469.0,3.15,20.65,698.0,672.62,505.96
2018,6,30,13,0,259.0,460.0,3.2,20.6,707.0,675.11,508.6
2018,6,30,13,15,228.5,457.5,3.25,20.55,673.0,630.99,476.87
2018,6,30,13,30,198.0,455.0,3.3,20.5,639.0,591.54,448.4
2018,6,30,13,45,306.5,389.0,3.3,20.45,666.0,606.4,462.84
2018,6,30,14,0,415.0,323.0,3.3,20.4,693.0,612.68,470.29
2018,6,30,14,15,660.5,211.0,3.35,20.3,778.5,664.16,512.71
2018,6,30,14,30,906.0,99.0,3.4,20.2,864.0,695.4,538.54
2018,6,30,14,45,897.5,98.0,3.4,20.1,829.5,646.12,500.84
2018,6,30,15,0,889.0,97.0,3.4,20.0,795.0,595.72,461.79
2018,6,30,15,15,878.0,95.0,3.4,20.0,755.0,542.27,419.17
2018,6,30,15,30,867.0,93.0,3.4,20.0,715.0,488.43,375.0
2018,6,30,15,45,852.5,91.5,3.4,19.65,671.0,433.42,329.12
2018,6,30,16,0,838.0,90.0,3.4,19.3,627.0,378.87,282.23
2018,6,30,16,15,820.0,87.0,3.35,19.0,579.5,317.64,229.1
2018,6,30,16,30,802.0,84.0,3.3,18.7,532.0,262.47,180.23
2018,6,30,16,45,778.0,81.5,3.25,18.45,482.5,208.23,133.11
2018,6,30,17,0,754.0,79.0,3.2,18.2,433.0,156.53,91.09
2018,6,30,17,15,720.5,76.0,3.1,17.8,382.5,106.49,57.42
2018,6,30,17,30,687.0,73.0,3.0,17.4,332.0,55.71,35.28
2018,6,30,17,45,639.5,68.5,2.95,17.05,281.5,46.03,35.19
2018,6,30,18,0,592.0,64.0,2.9,16.7,231.0,44.75,34.11
2018,6,30,18,15,524.0,57.5,2.85,16.4,184.0,41.71,31.33
2018,6,30,18,30,456.0,51.0,2.8,16.1,137.0,38.56,28.27
2018,6,30,18,45,353.5,41.5,2.8,15.85,96.5,32.45,22.4
2018,6,30,19,0,251.0,32.0,2.8,15.6,56.0,26.05,15.09
2018,6,30,19,15,148.5,20.0,2.8,15.5,32.0,15.92,0.0
2018,6,30,19,30,46.0,8.0,2.8,15.4,8.0,7.63,0.0
2018,6,30,19,45,23.0,4.0,2.85,15.3,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.25,15.0,4.5,0.0,0.0
