Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,5,0,53.0,8.0,3.3,15.1,9.0,14.34,0.0
2018,7,1,5,15,160.0,21.0,3.35,15.3,35.0,55.88,0.0
2018,7,1,5,30,267.0,34.0,3.4,15.5,61.0,110.35,71.53
2018,7,1,5,45,296.5,45.0,3.4,15.7,90.5,145.48,106.4
2018,7,1,6,0,326.0,56.0,3.4,15.9,120.0,184.66,142.59
2018,7,1,6,15,264.0,81.0,3.3,16.05,142.5,205.77,164.24
2018,7,1,6,30,202.0,106.0,3.2,16.2,165.0,212.62,172.25
2018,7,1,6,45,229.0,124.0,3.1,16.35,202.5,256.45,209.36
2018,7,1,7,0,256.0,142.0,3.0,16.5,240.0,302.68,247.52
2018,7,1,7,15,245.5,166.5,2.9,16.65,271.5,335.5,273.52
2018,7,1,7,30,235.0,191.0,2.8,16.8,303.0,366.67,297.43
2018,7,1,7,45,263.5,209.0,2.65,16.95,347.5,416.38,335.87
2018,7,1,8,0,292.0,227.0,2.5,17.1,392.0,467.83,374.66
2018,7,1,8,15,303.0,247.0,2.45,17.2,431.0,509.22,404.86
2018,7,1,8,30,314.0,267.0,2.4,17.3,470.0,550.45,434.4
2018,7,1,8,45,300.0,290.5,2.35,17.45,495.5,573.79,449.48
2018,7,1,9,0,286.0,314.0,2.3,17.6,521.0,595.05,462.91
2018,7,1,9,15,269.0,338.0,2.3,17.75,541.0,612.09,473.24
2018,7,1,9,30,252.0,362.0,2.3,17.9,561.0,627.02,482.0
2018,7,1,9,45,284.0,369.5,2.3,18.0,603.0,669.24,511.95
2018,7,1,10,0,316.0,377.0,2.3,18.1,645.0,711.43,541.3
2018,7,1,10,15,330.5,384.0,2.35,18.2,672.5,735.41,557.48
2018,7,1,10,30,345.0,391.0,2.4,18.3,700.0,758.24,572.94
2018,7,1,10,45,275.5,422.0,2.45,18.4,672.5,720.43,543.53
2018,7,1,11,0,206.0,453.0,2.5,18.5,645.0,669.65,505.43
2018,7,1,11,15,170.0,462.5,2.6,18.5,622.5,640.16,483.77
2018,7,1,11,30,134.0,472.0,2.7,18.5,600.0,609.92,461.25
2018,7,1,11,45,125.5,474.0,2.8,18.5,594.5,598.95,453.45
2018,7,1,12,0,117.0,476.0,2.9,18.5,589.0,587.43,445.13
2018,7,1,12,15,102.5,469.5,2.95,18.45,568.5,554.1,420.96
2018,7,1,12,30,88.0,463.0,3.0,18.4,548.0,529.08,402.71
2018,7,1,12,45,77.0,451.0,3.1,18.35,525.0,502.31,383.33
2018,7,1,13,0,66.0,439.0,3.2,18.3,502.0,476.0,364.16
2018,7,1,13,15,60.0,426.0,3.25,18.2,482.5,453.64,347.95
2018,7,1,13,30,54.0,413.0,3.3,18.1,463.0,431.69,331.94
2018,7,1,13,45,188.5,354.0,3.35,18.0,523.0,480.67,373.3
2018,7,1,14,0,323.0,295.0,3.4,17.9,583.0,518.81,405.38
2018,7,1,14,15,594.0,207.5,3.4,17.75,716.5,614.29,481.33
2018,7,1,14,30,865.0,120.0,3.4,17.6,850.0,687.45,537.68
2018,7,1,14,45,856.0,118.5,3.4,17.45,816.0,639.14,500.21
2018,7,1,15,0,847.0,117.0,3.4,17.3,782.0,589.86,461.77
2018,7,1,15,15,835.5,114.5,3.4,17.3,742.5,537.65,419.8
2018,7,1,15,30,824.0,112.0,3.4,17.3,703.0,481.87,373.97
2018,7,1,15,45,808.0,109.5,3.45,17.0,659.0,426.97,327.97
2018,7,1,16,0,792.0,107.0,3.5,16.7,615.0,372.83,281.24
2018,7,1,16,15,772.5,104.0,3.45,16.5,568.0,318.21,233.03
2018,7,1,16,30,753.0,101.0,3.4,16.3,521.0,265.23,185.82
2018,7,1,16,45,727.5,96.5,3.4,16.1,471.5,211.72,139.28
2018,7,1,17,0,702.0,92.0,3.4,15.9,422.0,156.21,93.92
2018,7,1,17,15,669.0,87.5,3.35,15.7,372.5,107.5,60.56
2018,7,1,17,30,636.0,83.0,3.3,15.5,323.0,62.75,41.82
2018,7,1,17,45,591.0,77.0,3.25,15.3,274.0,52.54,41.23
2018,7,1,18,0,546.0,71.0,3.2,15.1,225.0,50.41,39.36
2018,7,1,18,15,481.0,63.0,3.15,14.95,179.0,46.38,35.66
2018,7,1,18,30,416.0,55.0,3.1,14.8,133.0,42.15,31.58
2018,7,1,18,45,324.0,44.5,3.05,14.65,94.5,35.29,24.96
2018,7,1,19,0,232.0,34.0,3.0,14.5,56.0,26.67,15.65
2018,7,1,19,15,136.0,21.0,2.95,14.5,32.0,16.75,0.0
2018,7,1,19,30,40.0,8.0,2.9,14.5,8.0,7.63,0.0
2018,7,1,19,45,20.0,4.0,2.85,14.5,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.0,3.5,2.6,14.9,3.5,0.0,0.0
2018,7,2,5,0,34.0,7.0,2.7,15.0,7.0,10.95,0.0
2018,7,2,5,15,110.5,20.5,2.65,15.15,30.0,46.11,0.0
2018,7,2,5,30,187.0,34.0,2.6,15.3,53.0,90.7,58.66
2018,7,2,5,45,194.5,39.5,2.55,15.45,68.5,108.9,79.2
2018,7,2,6,0,202.0,45.0,2.5,15.6,84.0,128.26,98.35
2018,7,2,6,15,101.0,49.5,2.4,15.75,69.0,96.99,75.62
2018,7,2,6,30,0.0,54.0,2.3,15.9,54.0,50.2,37.09
2018,7,2,6,45,0.0,72.5,2.25,16.0,72.5,67.77,51.96
2018,7,2,7,0,0.0,91.0,2.2,16.1,91.0,85.69,66.86
2018,7,2,7,15,3.0,119.5,2.15,16.25,121.0,115.55,91.49
2018,7,2,7,30,6.0,148.0,2.1,16.4,151.0,145.82,116.05
2018,7,2,7,45,11.0,171.0,2.05,16.55,177.0,172.18,137.11
2018,7,2,8,0,16.0,194.0,2.0,16.7,203.0,198.94,158.21
2018,7,2,8,15,17.5,210.0,1.95,16.85,220.5,216.16,171.31
2018,7,2,8,30,19.0,226.0,1.9,17.0,238.0,233.44,184.36
2018,7,2,8,45,29.0,252.5,1.9,17.2,272.5,278.8,219.48
2018,7,2,9,0,39.0,279.0,1.9,17.4,307.0,315.59,247.34
2018,7,2,9,15,64.0,314.5,1.9,17.5,363.5,376.02,293.38
2018,7,2,9,30,89.0,350.0,1.9,17.6,420.0,437.39,339.09
2018,7,2,9,45,110.5,374.0,1.9,17.7,465.0,495.97,381.72
2018,7,2,10,0,132.0,398.0,1.9,17.8,510.0,542.56,415.02
2018,7,2,10,15,118.0,404.0,1.95,17.85,506.5,534.93,408.25
2018,7,2,10,30,104.0,410.0,2.0,17.9,503.0,514.5,392.72
2018,7,2,10,45,68.0,388.5,2.05,17.95,450.0,454.98,347.95
2018,7,2,11,0,32.0,367.0,2.1,18.0,397.0,395.37,302.66
2018,7,2,11,15,30.0,367.0,2.2,17.95,395.5,391.84,300.29
2018,7,2,11,30,28.0,367.0,2.3,17.9,394.0,388.15,297.54
2018,7,2,11,45,45.0,396.5,2.4,17.9,440.0,432.55,331.16
2018,7,2,12,0,62.0,426.0,2.5,17.9,486.0,475.87,363.44
2018,7,2,12,15,79.5,446.0,2.6,17.8,523.0,508.95,388.23
2018,7,2,12,30,97.0,466.0,2.7,17.7,560.0,540.6,411.91
2018,7,2,12,45,85.0,455.0,2.85,17.65,537.0,513.62,392.25
2018,7,2,13,0,73.0,444.0,3.0,17.6,514.0,487.11,373.08
2018,7,2,13,15,59.5,421.5,3.15,17.5,478.0,449.08,345.28
2018,7,2,13,30,46.0,399.0,3.3,17.4,442.0,412.15,318.0
2018,7,2,13,45,146.0,364.5,3.4,17.3,495.5,456.87,355.41
2018,7,2,14,0,246.0,330.0,3.5,17.2,549.0,491.75,384.44
2018,7,2,14,15,447.5,281.5,3.55,17.1,665.0,577.66,452.56
2018,7,2,14,30,649.0,233.0,3.6,17.0,781.0,644.36,504.03
2018,7,2,14,45,641.5,226.0,3.7,16.9,749.0,599.85,469.92
2018,7,2,15,0,634.0,219.0,3.8,16.8,717.0,554.85,435.22
2018,7,2,15,15,618.5,213.5,3.8,16.8,679.0,506.7,396.83
2018,7,2,15,30,603.0,208.0,3.8,16.8,641.0,459.25,358.11
2018,7,2,15,45,591.5,198.0,3.75,16.55,600.5,410.48,317.76
2018,7,2,16,0,580.0,188.0,3.7,16.3,560.0,362.43,277.02
2018,7,2,16,15,565.5,177.0,3.7,16.15,517.0,313.43,234.82
2018,7,2,16,30,551.0,166.0,3.7,16.0,474.0,265.73,193.37
2018,7,2,16,45,532.0,155.0,3.7,15.85,429.5,218.69,153.17
2018,7,2,17,0,513.0,144.0,3.7,15.7,385.0,173.81,116.77
2018,7,2,17,15,481.5,133.0,3.7,15.5,338.5,130.29,86.38
2018,7,2,17,30,450.0,122.0,3.7,15.3,292.0,90.56,66.89
2018,7,2,17,45,414.5,108.0,3.7,15.15,246.5,76.24,62.22
2018,7,2,18,0,379.0,94.0,3.7,15.0,201.0,67.92,54.89
2018,7,2,18,15,325.0,79.5,3.65,14.85,158.5,58.7,46.56
2018,7,2,18,30,271.0,65.0,3.6,14.7,116.0,49.02,37.63
2018,7,2,18,45,207.5,49.0,3.55,14.55,81.0,37.65,27.01
2018,7,2,19,0,144.0,33.0,3.5,14.4,46.0,25.78,14.92
2018,7,2,19,15,83.0,19.5,3.5,14.4,26.0,16.24,0.0
2018,7,2,19,30,22.0,6.0,3.5,14.4,6.0,5.72,0.0
2018,7,2,19,45,11.0,3.0,3.5,14.35,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.7,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.86,0.0
2018,7,3,5,15,0.0,10.0,3.65,14.65,10.0,9.27,0.0
2018,7,3,5,30,0.0,17.0,3.6,14.8,17.0,15.76,6.6
2018,7,3,5,45,0.0,28.5,3.5,14.95,28.5,26.46,16.35
2018,7,3,6,0,0.0,40.0,3.4,15.1,40.0,37.16,25.77
2018,7,3,6,15,3.0,55.0,3.35,15.25,56.0,52.61,39.1
2018,7,3,6,30,6.0,70.0,3.3,15.4,72.0,68.59,52.78
2018,7,3,6,45,11.0,86.0,3.2,15.55,90.0,86.91,68.29
2018,7,3,7,0,16.0,102.0,3.1,15.7,108.0,105.73,84.02
2018,7,3,7,15,22.0,128.0,3.05,15.85,137.5,140.91,113.13
2018,7,3,7,30,28.0,154.0,3.0,16.0,167.0,172.69,138.96
2018,7,3,7,45,21.0,165.0,2.95,16.15,175.5,173.09,138.56
2018,7,3,8,0,14.0,176.0,2.9,16.3,184.0,179.14,142.74
2018,7,3,8,15,12.5,191.0,2.9,16.45,198.5,192.96,153.31
2018,7,3,8,30,11.0,206.0,2.9,16.6,213.0,206.64,163.65
2018,7,3,8,45,13.5,222.5,2.9,16.75,232.0,225.11,177.86
2018,7,3,9,0,16.0,239.0,2.9,16.9,251.0,243.69,192.04
2018,7,3,9,15,37.0,280.5,2.95,17.05,309.5,315.32,248.13
2018,7,3,9,30,58.0,322.0,3.0,17.2,368.0,378.6,296.56
2018,7,3,9,45,85.5,358.0,3.05,17.3,429.0,442.87,345.25
2018,7,3,10,0,113.0,394.0,3.1,17.4,490.0,519.91,402.4
2018,7,3,10,15,82.5,376.5,3.15,17.5,447.5,458.94,355.35
2018,7,3,10,30,52.0,359.0,3.2,17.6,405.0,409.66,317.16
2018,7,3,10,45,42.0,356.5,3.2,17.7,394.5,396.03,306.25
2018,7,3,11,0,32.0,354.0,3.2,17.8,384.0,382.18,295.07
2018,7,3,11,15,73.5,400.5,3.25,17.85,470.5,469.6,361.78
2018,7,3,11,30,115.0,447.0,3.3,17.9,557.0,565.9,432.99
2018,7,3,11,45,140.0,462.5,3.35,17.95,597.5,602.07,459.27
2018,7,3,12,0,165.0,478.0,3.4,18.0,638.0,636.62,484.5
2018,7,3,12,15,188.5,473.5,3.4,18.05,656.0,648.18,493.21
2018,7,3,12,30,212.0,469.0,3.4,18.1,674.0,658.1,500.87
2018,7,3,12,45,311.5,429.0,3.45,18.1,727.5,706.47,538.76
2018,7,3,13,0,411.0,389.0,3.5,18.1,781.0,747.41,570.65
2018,7,3,13,15,454.0,364.0,3.5,18.1,791.0,743.81,569.12
2018,7,3,13,30,497.0,339.0,3.5,18.1,801.0,736.45,565.08
2018,7,3,13,45,522.0,317.0,3.55,18.1,792.0,713.54,549.6
2018,7,3,14,0,547.0,295.0,3.6,18.1,783.0,687.67,531.76
2018,7,3,14,15,708.0,209.5,3.6,18.05,820.0,697.75,542.44
2018,7,3,14,30,869.0,124.0,3.6,18.0,857.0,694.55,542.2
2018,7,3,14,45,860.0,122.0,3.6,17.95,822.5,645.58,504.58
2018,7,3,15,0,851.0,120.0,3.6,17.9,788.0,595.61,465.52
2018,7,3,15,15,839.0,117.5,3.6,17.9,748.0,540.29,421.33
2018,7,3,15,30,827.0,115.0,3.6,17.9,708.0,486.74,377.2
2018,7,3,15,45,811.5,112.5,3.6,17.7,664.0,431.82,331.04
2018,7,3,16,0,796.0,110.0,3.6,17.5,620.0,377.59,284.19
2018,7,3,16,15,775.5,107.0,3.6,17.35,572.5,322.38,235.66
2018,7,3,16,30,755.0,104.0,3.6,17.2,525.0,268.91,188.21
2018,7,3,16,45,728.0,100.5,3.65,17.05,475.5,211.16,138.4
2018,7,3,17,0,701.0,97.0,3.7,16.9,426.0,160.51,97.16
2018,7,3,17,15,665.0,92.5,3.75,16.7,375.5,111.53,63.73
2018,7,3,17,30,629.0,88.0,3.8,16.5,325.0,66.9,44.98
2018,7,3,17,45,579.5,82.0,3.85,16.3,275.5,56.56,44.61
2018,7,3,18,0,530.0,76.0,3.9,16.1,226.0,54.65,42.94
2018,7,3,18,15,461.0,68.0,3.85,15.85,179.5,50.83,39.44
2018,7,3,18,30,392.0,60.0,3.8,15.6,133.0,45.3,34.23
2018,7,3,18,45,294.0,48.5,3.75,15.4,94.0,37.37,26.66
2018,7,3,19,0,196.0,37.0,3.7,15.2,55.0,29.13,17.48
2018,7,3,19,15,112.5,22.5,3.65,15.05,31.5,18.01,0.0
2018,7,3,19,30,29.0,8.0,3.6,14.9,8.0,7.63,0.0
2018,7,3,19,45,14.5,4.0,3.55,14.8,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.55,14.1,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.0,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.1,14.4,2.0,1.91,0.0
2018,7,4,5,15,0.0,6.5,3.15,14.55,6.5,6.02,0.0
2018,7,4,5,30,0.0,11.0,3.2,14.7,11.0,10.19,2.22
2018,7,4,5,45,0.0,17.5,3.25,14.8,17.5,16.22,7.85
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,22.25,13.2
2018,7,4,6,15,0.0,27.5,3.25,15.05,27.5,25.51,16.13
2018,7,4,6,30,0.0,31.0,3.2,15.2,31.0,28.76,18.97
2018,7,4,6,45,0.0,39.5,3.2,15.3,39.5,36.68,25.72
2018,7,4,7,0,0.0,48.0,3.2,15.4,48.0,44.6,32.38
2018,7,4,7,15,0.0,70.5,3.2,15.5,70.5,65.6,50.0
2018,7,4,7,30,0.0,93.0,3.2,15.6,93.0,87.0,67.71
2018,7,4,7,45,1.0,120.5,3.2,15.75,121.0,114.42,90.19
2018,7,4,8,0,2.0,148.0,3.2,15.9,149.0,142.1,112.55
2018,7,4,8,15,28.5,196.0,3.25,16.05,214.0,218.42,174.8
2018,7,4,8,30,55.0,244.0,3.3,16.2,279.0,291.36,232.89
2018,7,4,8,45,109.0,286.0,3.35,16.4,362.0,394.42,313.94
2018,7,4,9,0,163.0,328.0,3.4,16.6,445.0,489.79,386.87
2018,7,4,9,15,155.0,346.0,3.45,16.75,462.5,504.94,396.55
2018,7,4,9,30,147.0,364.0,3.5,16.9,480.0,518.99,405.75
2018,7,4,9,45,151.0,383.5,3.5,17.05,507.0,545.05,424.12
2018,7,4,10,0,155.0,403.0,3.5,17.2,534.0,570.48,441.83
2018,7,4,10,15,148.0,418.0,3.55,17.35,546.5,579.55,447.26
2018,7,4,10,30,141.0,433.0,3.6,17.5,559.0,587.65,452.08
2018,7,4,10,45,183.0,438.5,3.6,17.6,606.0,634.04,486.55
2018,7,4,11,0,225.0,444.0,3.6,17.7,653.0,679.89,520.01
2018,7,4,11,15,298.0,425.5,3.65,17.8,707.0,741.34,565.5
2018,7,4,11,30,371.0,407.0,3.7,17.9,761.0,790.47,601.79
2018,7,4,11,45,425.5,383.5,3.7,17.95,792.5,821.8,624.7
2018,7,4,12,0,480.0,360.0,3.7,18.0,824.0,842.42,640.29
2018,7,4,12,15,375.5,396.0,3.65,18.05,759.0,758.44,577.73
2018,7,4,12,30,271.0,432.0,3.6,18.1,694.0,683.54,521.29
2018,7,4,12,45,419.0,364.5,3.55,18.15,766.0,748.25,572.29
2018,7,4,13,0,567.0,297.0,3.5,18.2,838.0,799.4,611.95
2018,7,4,13,15,731.5,209.5,3.45,18.2,896.0,838.18,642.36
2018,7,4,13,30,896.0,122.0,3.4,18.2,954.0,859.97,657.48
2018,7,4,13,45,893.0,120.0,3.35,18.2,933.0,822.29,631.18
2018,7,4,14,0,890.0,118.0,3.3,18.2,912.0,782.3,603.56
2018,7,4,14,15,905.0,106.5,3.3,18.2,891.5,744.38,577.45
2018,7,4,14,30,920.0,95.0,3.3,18.2,871.0,702.95,547.49
2018,7,4,14,45,912.0,93.5,3.3,18.15,836.5,652.88,509.41
2018,7,4,15,0,904.0,92.0,3.3,18.1,802.0,601.63,469.45
2018,7,4,15,15,894.0,90.5,3.3,18.1,762.5,548.37,426.72
2018,7,4,15,30,884.0,89.0,3.3,18.1,723.0,494.57,382.3
2018,7,4,15,45,871.0,87.0,3.3,17.95,679.0,438.81,335.25
2018,7,4,16,0,858.0,85.0,3.3,17.8,635.0,383.32,287.06
2018,7,4,16,15,841.5,83.0,3.35,17.7,588.0,327.26,237.43
2018,7,4,16,30,825.0,81.0,3.4,17.6,541.0,266.93,183.96
2018,7,4,16,45,802.5,78.0,3.45,17.5,491.0,211.13,135.09
2018,7,4,17,0,780.0,75.0,3.5,17.4,441.0,157.68,91.2
2018,7,4,17,15,749.0,71.5,3.55,17.2,390.0,105.77,55.73
2018,7,4,17,30,718.0,68.0,3.6,17.0,339.0,57.61,36.17
2018,7,4,17,45,674.5,64.0,3.6,16.8,288.5,47.01,36.09
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,41.68,31.39
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,38.9,28.83
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,36.02,26.02
2018,7,4,18,45,407.0,40.0,3.55,16.0,101.5,31.18,21.26
2018,7,4,19,0,309.0,32.0,3.5,15.8,61.0,26.17,15.05
2018,7,4,19,15,185.5,20.5,3.45,15.7,35.0,17.29,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.6,9.0,8.58,0.0
2018,7,4,19,45,31.0,4.5,3.35,15.5,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.75,14.15,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.65,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.25,13.6,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,7,5,4,45,9.0,2.0,1.7,13.95,2.0,0.0,0.0
2018,7,5,5,0,18.0,4.0,1.8,14.1,4.0,6.03,0.0
2018,7,5,5,15,151.0,17.5,1.9,14.3,31.0,49.96,0.0
2018,7,5,5,30,284.0,31.0,2.0,14.5,58.0,110.37,69.39
2018,7,5,5,45,408.0,37.5,2.1,14.7,101.5,170.42,123.32
2018,7,5,6,0,532.0,44.0,2.2,14.9,145.0,244.04,186.93
2018,7,5,6,15,366.5,48.5,2.15,15.1,127.5,212.66,168.91
2018,7,5,6,30,201.0,53.0,2.1,15.3,110.0,158.1,127.63
2018,7,5,6,45,100.5,78.5,2.1,15.5,107.0,133.19,107.66
2018,7,5,7,0,0.0,104.0,2.1,15.7,104.0,98.85,77.9
2018,7,5,7,15,19.5,139.0,2.0,15.9,148.0,145.63,116.81
2018,7,5,7,30,39.0,174.0,1.9,16.1,192.0,201.74,162.45
2018,7,5,7,45,69.0,206.0,1.8,16.35,242.5,257.95,207.37
2018,7,5,8,0,99.0,238.0,1.7,16.6,293.0,316.57,253.14
2018,7,5,8,15,99.0,259.5,1.6,16.8,319.0,342.26,271.7
2018,7,5,8,30,99.0,281.0,1.5,17.0,345.0,367.63,289.81
2018,7,5,8,45,102.5,303.0,1.35,17.2,373.0,396.18,309.95
2018,7,5,9,0,106.0,325.0,1.2,17.4,401.0,424.55,329.48
2018,7,5,9,15,111.5,342.5,1.2,17.65,426.5,461.6,355.55
2018,7,5,9,30,117.0,360.0,1.2,17.9,452.0,486.72,372.62
2018,7,5,9,45,94.5,364.5,1.2,18.1,441.0,458.56,350.41
2018,7,5,10,0,72.0,369.0,1.2,18.3,430.0,441.44,336.52
2018,7,5,10,15,57.5,368.5,1.25,18.55,418.0,426.05,324.31
2018,7,5,10,30,43.0,368.0,1.3,18.8,406.0,410.18,311.74
2018,7,5,10,45,39.5,372.5,1.4,19.0,408.0,410.13,311.42
2018,7,5,11,0,36.0,377.0,1.5,19.2,410.0,409.83,310.84
2018,7,5,11,15,54.0,408.0,1.65,19.35,459.0,457.86,346.41
2018,7,5,11,30,72.0,439.0,1.8,19.5,508.0,505.1,380.74
2018,7,5,11,45,102.0,455.5,1.95,19.65,554.0,548.51,412.6
2018,7,5,12,0,132.0,472.0,2.1,19.8,600.0,598.78,448.95
2018,7,5,12,15,188.0,470.5,2.25,19.9,652.5,645.15,483.43
2018,7,5,12,30,244.0,469.0,2.4,20.0,705.0,694.29,519.44
2018,7,5,12,45,292.0,450.0,2.6,20.05,730.0,709.26,531.96
2018,7,5,13,0,340.0,431.0,2.8,20.1,755.0,721.17,542.5
2018,7,5,13,15,511.5,334.0,2.9,20.1,813.0,766.21,579.63
2018,7,5,13,30,683.0,237.0,3.0,20.1,871.0,796.43,605.61
2018,7,5,13,45,806.0,164.5,3.15,20.1,895.5,797.29,608.56
2018,7,5,14,0,929.0,92.0,3.3,20.1,920.0,788.19,603.55
2018,7,5,14,15,923.5,90.5,3.3,20.05,891.5,743.3,572.61
2018,7,5,14,30,918.0,89.0,3.3,20.0,863.0,696.56,539.36
2018,7,5,14,45,912.0,87.0,3.35,20.0,829.5,647.41,502.28
2018,7,5,15,0,906.0,85.0,3.4,20.0,796.0,596.89,463.12
2018,7,5,15,15,896.0,83.5,3.4,20.0,756.5,543.57,420.54
2018,7,5,15,30,886.0,82.0,3.4,20.0,717.0,489.73,376.27
2018,7,5,15,45,873.0,80.0,3.4,19.85,673.0,433.91,329.4
2018,7,5,16,0,860.0,78.0,3.4,19.7,629.0,378.36,281.39
2018,7,5,16,15,843.0,75.5,3.35,19.55,581.5,321.69,231.48
2018,7,5,16,30,826.0,73.0,3.3,19.4,534.0,266.21,182.12
2018,7,5,16,45,802.5,71.0,3.3,19.25,484.0,211.32,134.33
2018,7,5,17,0,779.0,69.0,3.3,19.1,434.0,152.84,86.66
2018,7,5,17,15,671.5,78.5,3.25,18.85,367.0,101.52,54.61
2018,7,5,17,30,564.0,88.0,3.2,18.6,300.0,66.1,44.44
2018,7,5,17,45,383.0,90.5,3.2,18.35,225.0,63.4,50.23
2018,7,5,18,0,202.0,93.0,3.2,18.1,150.0,71.49,57.33
2018,7,5,18,15,174.0,75.5,3.2,17.85,117.5,59.13,46.36
2018,7,5,18,30,146.0,58.0,3.2,17.6,85.0,46.31,34.81
2018,7,5,18,45,111.0,43.5,3.2,17.3,60.5,35.3,24.65
2018,7,5,19,0,76.0,29.0,3.2,17.0,36.0,23.95,13.16
2018,7,5,19,15,42.0,17.0,3.3,16.85,20.5,14.25,0.0
2018,7,5,19,30,8.0,5.0,3.4,16.7,5.0,4.77,0.0
2018,7,5,19,45,4.0,2.5,3.45,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.85,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.25,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.77,0.0
2018,7,6,5,15,4.0,17.5,2.85,16.4,18.0,17.3,0.0
2018,7,6,5,30,8.0,30.0,2.9,16.5,31.0,30.92,17.49
2018,7,6,5,45,20.5,47.5,2.95,16.6,51.0,54.64,38.77
2018,7,6,6,0,33.0,65.0,3.0,16.7,71.0,77.84,58.89
2018,7,6,6,15,35.5,74.0,3.05,16.8,82.5,88.59,68.71
2018,7,6,6,30,38.0,83.0,3.1,16.9,94.0,99.93,78.73
2018,7,6,6,45,27.5,90.0,3.15,17.0,98.5,102.97,81.45
2018,7,6,7,0,17.0,97.0,3.2,17.1,103.0,101.27,79.87
2018,7,6,7,15,30.5,127.5,3.2,17.2,141.0,145.64,116.67
2018,7,6,7,30,44.0,158.0,3.2,17.3,179.0,187.61,150.88
2018,7,6,7,45,24.5,131.5,3.15,17.45,143.5,146.92,116.8
2018,7,6,8,0,5.0,105.0,3.1,17.6,108.0,102.05,79.19
2018,7,6,8,15,6.0,144.5,3.05,17.75,148.0,141.48,111.08
2018,7,6,8,30,7.0,184.0,3.0,17.9,188.0,181.35,142.7
2018,7,6,8,45,8.5,185.5,2.95,18.05,191.0,183.92,144.26
2018,7,6,9,0,10.0,187.0,2.9,18.2,194.0,186.65,146.05
2018,7,6,9,15,8.0,174.5,3.0,18.45,180.5,172.6,134.39
2018,7,6,9,30,6.0,162.0,3.1,18.7,167.0,158.63,122.87
2018,7,6,9,45,81.5,204.5,3.15,18.95,273.5,289.25,228.18
2018,7,6,10,0,157.0,247.0,3.2,19.2,380.0,418.54,328.46
2018,7,6,10,15,309.0,293.5,3.3,19.45,565.5,618.93,479.62
2018,7,6,10,30,461.0,340.0,3.4,19.7,751.0,832.28,631.49
2018,7,6,10,45,515.0,316.0,3.5,19.95,785.5,862.43,651.88
2018,7,6,11,0,569.0,292.0,3.6,20.2,820.0,892.4,673.34
2018,7,6,11,15,595.0,284.0,3.75,20.35,844.0,907.04,683.86
2018,7,6,11,30,621.0,276.0,3.9,20.5,868.0,918.95,692.64
2018,7,6,11,45,729.5,213.0,4.1,20.65,913.5,954.51,718.52
2018,7,6,12,0,838.0,150.0,4.3,20.8,959.0,972.09,730.76
2018,7,6,12,15,873.5,125.0,4.45,20.85,968.5,967.12,727.93
2018,7,6,12,30,909.0,100.0,4.6,20.9,978.0,957.78,722.74
2018,7,6,12,45,875.5,120.5,4.75,21.0,960.5,924.42,700.85
2018,7,6,13,0,842.0,141.0,4.9,21.1,943.0,889.09,677.48
2018,7,6,13,15,877.5,116.0,5.05,21.1,940.5,870.06,665.62
2018,7,6,13,30,913.0,91.0,5.2,21.1,938.0,845.91,649.94
2018,7,6,13,45,909.5,89.5,5.3,21.1,917.0,807.9,623.96
2018,7,6,14,0,906.0,88.0,5.4,21.1,896.0,767.56,596.09
2018,7,6,14,15,900.0,87.5,5.5,20.95,868.5,724.22,566.05
2018,7,6,14,30,894.0,87.0,5.6,20.8,841.0,679.12,533.46
2018,7,6,14,45,885.5,86.5,5.7,20.7,807.5,630.91,496.21
2018,7,6,15,0,877.0,86.0,5.8,20.6,774.0,581.59,457.09
2018,7,6,15,15,780.5,124.0,5.8,20.6,713.0,516.74,404.11
2018,7,6,15,30,684.0,162.0,5.8,20.6,652.0,458.7,356.08
2018,7,6,15,45,646.0,164.0,5.95,20.2,604.0,405.05,311.82
2018,7,6,16,0,608.0,166.0,6.1,19.8,556.0,354.75,269.4
2018,7,6,16,15,639.5,140.0,6.05,19.6,522.0,305.55,225.54
2018,7,6,16,30,671.0,114.0,6.0,19.4,488.0,252.88,177.85
2018,7,6,16,45,661.5,104.0,5.95,19.2,444.0,202.02,133.23
2018,7,6,17,0,652.0,94.0,5.9,19.0,400.0,152.22,91.99
2018,7,6,17,15,658.5,81.0,5.75,18.8,359.0,102.54,56.02
2018,7,6,17,30,665.0,68.0,5.6,18.6,318.0,56.92,35.8
2018,7,6,17,45,624.0,63.5,5.5,18.4,270.5,42.24,31.64
2018,7,6,18,0,583.0,59.0,5.4,18.2,223.0,40.79,30.39
2018,7,6,18,15,509.5,54.0,5.2,18.05,176.5,38.81,28.53
2018,7,6,18,30,436.0,49.0,5.0,17.9,130.0,36.83,26.51
2018,7,6,18,45,350.5,40.0,4.85,17.7,92.5,31.16,21.05
2018,7,6,19,0,265.0,31.0,4.7,17.5,55.0,25.21,14.04
2018,7,6,19,15,161.5,19.5,4.6,17.45,31.5,15.54,0.0
2018,7,6,19,30,58.0,8.0,4.5,17.4,8.0,7.63,0.0
2018,7,6,19,45,29.0,4.0,4.45,17.3,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.35,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.25,16.95,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.85,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.2,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.2,16.55,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.15,16.45,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.05,16.25,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,7,4,45,37.0,4.5,4.45,15.15,4.5,0.0,0.0
2018,7,7,5,0,74.0,9.0,4.6,15.2,9.0,17.55,0.0
2018,7,7,5,15,133.5,14.5,4.7,15.4,23.5,43.14,0.0
2018,7,7,5,30,193.0,20.0,4.8,15.6,38.0,76.67,45.74
2018,7,7,5,45,187.5,32.0,4.85,15.75,58.0,97.17,69.33
2018,7,7,6,0,182.0,44.0,4.9,15.9,78.0,119.59,91.25
2018,7,7,6,15,91.0,56.5,4.95,16.15,73.5,95.91,74.63
2018,7,7,6,30,0.0,69.0,5.0,16.4,69.0,64.94,49.45
2018,7,7,6,45,4.0,90.5,5.0,16.6,92.0,88.03,68.92
2018,7,7,7,0,8.0,112.0,5.0,16.8,115.0,111.56,88.49
2018,7,7,7,15,16.0,140.5,5.0,17.0,147.5,145.13,116.2
2018,7,7,7,30,24.0,169.0,5.0,17.2,180.0,179.48,144.16
2018,7,7,7,45,50.0,200.5,5.05,17.4,227.0,238.73,192.39
2018,7,7,8,0,76.0,232.0,5.1,17.6,274.0,293.01,235.86
2018,7,7,8,15,83.0,254.0,5.1,17.75,304.0,323.85,259.65
2018,7,7,8,30,90.0,276.0,5.1,17.9,334.0,354.93,283.4
2018,7,7,8,45,99.0,298.5,5.15,18.1,366.0,388.44,308.83
2018,7,7,9,0,108.0,321.0,5.2,18.3,398.0,422.13,334.13
2018,7,7,9,15,144.0,342.5,5.25,18.4,451.5,491.41,387.31
2018,7,7,9,30,180.0,364.0,5.3,18.5,505.0,550.16,431.76
2018,7,7,9,45,214.5,378.5,5.3,18.65,554.0,600.75,469.42
2018,7,7,10,0,249.0,393.0,5.3,18.8,603.0,663.88,515.66
2018,7,7,10,15,245.0,407.0,5.35,18.85,619.5,676.08,523.45
2018,7,7,10,30,241.0,421.0,5.4,18.9,636.0,686.91,530.48
2018,7,7,10,45,233.0,430.0,5.4,19.0,642.0,687.14,529.52
2018,7,7,11,0,225.0,439.0,5.4,19.1,648.0,675.23,519.99
2018,7,7,11,15,182.5,455.0,5.4,19.15,626.0,646.0,496.62
2018,7,7,11,30,140.0,471.0,5.4,19.2,604.0,615.89,472.62
2018,7,7,11,45,241.0,448.5,5.4,19.3,680.0,697.36,535.32
2018,7,7,12,0,342.0,426.0,5.4,19.4,756.0,766.45,587.7
2018,7,7,12,15,368.5,422.0,5.5,19.4,777.5,778.17,596.79
2018,7,7,12,30,395.0,418.0,5.6,19.4,799.0,787.47,604.43
2018,7,7,12,45,411.0,408.0,5.7,19.4,802.0,782.74,601.8
2018,7,7,13,0,427.0,398.0,5.8,19.4,805.0,771.34,594.47
2018,7,7,13,15,578.5,299.5,5.95,19.35,841.5,791.34,614.75
2018,7,7,13,30,730.0,201.0,6.1,19.3,878.0,802.5,627.69
2018,7,7,13,45,770.0,180.0,6.25,19.25,879.5,783.88,615.2
2018,7,7,14,0,810.0,159.0,6.4,19.2,881.0,762.31,600.59
2018,7,7,14,15,804.5,156.0,6.5,19.1,853.5,719.63,568.82
2018,7,7,14,30,799.0,153.0,6.6,19.0,826.0,675.45,535.07
2018,7,7,14,45,844.5,121.0,6.7,18.85,806.5,636.62,505.57
2018,7,7,15,0,890.0,89.0,6.8,18.7,787.0,592.04,470.42
2018,7,7,15,15,853.0,98.5,6.8,18.7,740.0,535.09,423.14
2018,7,7,15,30,816.0,108.0,6.8,18.7,693.0,476.78,374.0
2018,7,7,15,45,794.5,107.5,6.9,18.4,647.5,421.66,326.84
2018,7,7,16,0,773.0,107.0,7.0,18.1,602.0,367.86,279.64
2018,7,7,16,15,791.0,91.5,7.0,17.9,564.5,314.81,231.18
2018,7,7,16,30,809.0,76.0,7.0,17.7,527.0,264.85,184.36
2018,7,7,16,45,791.0,73.0,7.0,17.5,479.5,205.34,131.7
2018,7,7,17,0,773.0,70.0,7.0,17.3,432.0,153.07,88.09
2018,7,7,17,15,743.5,67.0,6.95,17.1,382.0,101.98,52.86
2018,7,7,17,30,714.0,64.0,6.9,16.9,332.0,54.45,33.51
2018,7,7,17,45,673.0,60.0,6.8,16.7,282.5,43.69,33.15
2018,7,7,18,0,632.0,56.0,6.7,16.5,233.0,42.31,31.94
2018,7,7,18,15,572.0,50.5,6.55,16.3,186.5,36.08,26.32
2018,7,7,18,30,512.0,45.0,6.4,16.1,140.0,33.48,23.76
2018,7,7,18,45,417.5,38.0,6.25,15.9,100.0,29.43,19.71
2018,7,7,19,0,323.0,31.0,6.1,15.7,60.0,25.3,14.15
2018,7,7,19,15,194.5,20.0,6.0,15.65,34.5,16.88,0.0
2018,7,7,19,30,66.0,9.0,5.9,15.6,9.0,8.58,0.0
2018,7,7,19,45,33.0,4.5,5.75,15.55,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.5,15.45,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.25,15.35,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.8,15.25,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.85,14.3,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.8,14.25,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,8,4,45,34.0,4.5,4.3,14.4,4.5,0.0,0.0
2018,7,8,5,0,68.0,9.0,4.4,14.5,9.0,16.76,0.0
2018,7,8,5,15,196.0,19.5,4.55,14.7,34.0,58.53,0.0
2018,7,8,5,30,324.0,30.0,4.7,14.9,59.0,117.73,71.45
2018,7,8,5,45,417.5,37.5,4.8,15.1,99.0,172.01,124.01
2018,7,8,6,0,511.0,45.0,4.9,15.3,139.0,236.58,181.59
2018,7,8,6,15,504.5,57.5,4.9,15.5,174.5,276.94,220.71
2018,7,8,6,30,498.0,70.0,4.9,15.7,210.0,316.03,257.19
2018,7,8,6,45,593.5,69.0,4.95,15.9,268.0,390.12,320.79
2018,7,8,7,0,689.0,68.0,5.0,16.1,326.0,471.37,388.91
2018,7,8,7,15,697.5,76.5,5.0,16.3,370.5,520.47,429.22
2018,7,8,7,30,706.0,85.0,5.0,16.5,415.0,568.84,467.71
2018,7,8,7,45,597.5,128.5,4.95,16.7,429.5,575.93,470.6
2018,7,8,8,0,489.0,172.0,4.9,16.9,444.0,563.81,458.08
2018,7,8,8,15,467.5,198.0,4.9,17.05,476.5,594.96,480.36
2018,7,8,8,30,446.0,224.0,4.9,17.2,509.0,622.78,499.45
2018,7,8,8,45,445.0,242.5,4.9,17.35,544.0,656.86,523.52
2018,7,8,9,0,444.0,261.0,4.9,17.5,579.0,689.2,545.92
2018,7,8,9,15,607.5,204.0,4.9,17.65,665.0,793.91,626.27
2018,7,8,9,30,771.0,147.0,4.9,17.8,751.0,895.06,697.67
2018,7,8,9,45,839.0,119.5,4.85,17.95,803.5,937.72,725.32
2018,7,8,10,0,907.0,92.0,4.8,18.1,856.0,987.82,758.16
2018,7,8,10,15,914.0,92.5,4.8,18.2,884.5,1006.73,769.58
2018,7,8,10,30,921.0,93.0,4.8,18.3,913.0,1022.37,779.01
2018,7,8,10,45,927.0,93.0,4.8,18.4,935.5,1033.09,785.16
2018,7,8,11,0,933.0,93.0,4.8,18.5,958.0,1040.33,789.05
2018,7,8,11,15,936.5,93.0,4.85,18.55,973.0,1041.51,789.56
2018,7,8,11,30,940.0,93.0,4.9,18.6,988.0,1039.12,787.78
2018,7,8,11,45,942.5,92.5,4.9,18.7,996.0,1031.64,782.07
2018,7,8,12,0,945.0,92.0,4.9,18.8,1004.0,1020.65,774.11
2018,7,8,12,15,944.5,92.5,5.0,18.8,1004.0,1004.29,763.7
2018,7,8,12,30,944.0,93.0,5.1,18.8,1004.0,984.61,751.02
2018,7,8,12,45,941.5,94.0,5.2,18.85,996.5,960.34,734.99
2018,7,8,13,0,939.0,95.0,5.3,18.9,989.0,933.03,716.77
2018,7,8,13,15,936.0,94.5,5.35,18.9,974.0,900.93,694.91
2018,7,8,13,30,933.0,94.0,5.4,18.9,959.0,866.09,670.98
2018,7,8,13,45,929.0,92.5,5.5,18.9,937.0,826.93,644.03
2018,7,8,14,0,925.0,91.0,5.6,18.9,915.0,785.42,615.1
2018,7,8,14,15,919.0,90.5,5.65,18.8,887.0,741.25,583.92
2018,7,8,14,30,913.0,90.0,5.7,18.7,859.0,695.25,550.18
2018,7,8,14,45,905.5,88.5,5.75,18.6,825.0,645.8,511.63
2018,7,8,15,0,898.0,87.0,5.8,18.5,791.0,595.12,471.11
2018,7,8,15,15,887.5,86.0,5.8,18.5,752.0,542.3,427.52
2018,7,8,15,30,877.0,85.0,5.8,18.5,713.0,489.0,382.39
2018,7,8,15,45,864.0,82.5,5.9,18.25,669.0,433.11,334.48
2018,7,8,16,0,851.0,80.0,6.0,18.0,625.0,377.5,285.47
2018,7,8,16,15,834.0,78.0,6.0,17.8,578.0,321.63,235.17
2018,7,8,16,30,817.0,76.0,6.0,17.6,531.0,266.92,185.53
2018,7,8,16,45,795.0,73.5,6.05,17.4,482.0,206.58,132.45
2018,7,8,17,0,773.0,71.0,6.1,17.2,433.0,153.91,88.77
2018,7,8,17,15,743.0,67.5,6.05,16.95,382.5,102.35,53.21
2018,7,8,17,30,713.0,64.0,6.0,16.7,332.0,54.39,33.54
2018,7,8,17,45,672.5,60.0,6.0,16.5,282.5,43.72,33.21
2018,7,8,18,0,632.0,56.0,6.0,16.3,233.0,42.34,32.0
2018,7,8,18,15,571.5,50.5,5.9,16.1,186.0,36.1,26.37
2018,7,8,18,30,511.0,45.0,5.8,15.9,139.0,33.51,23.81
2018,7,8,18,45,416.5,37.5,5.7,15.7,99.0,29.0,19.35
2018,7,8,19,0,322.0,30.0,5.6,15.5,59.0,24.36,13.35
2018,7,8,19,15,194.0,19.5,5.5,15.45,34.0,16.41,0.0
2018,7,8,19,30,66.0,9.0,5.4,15.4,9.0,8.58,0.0
2018,7,8,19,45,33.0,4.5,5.3,15.3,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.15,15.2,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.15,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,9,4,45,32.5,4.0,4.4,14.4,4.0,0.0,0.0
2018,7,9,5,0,65.0,8.0,4.5,14.5,8.0,15.39,0.0
2018,7,9,5,15,191.5,19.0,4.6,14.7,33.0,51.15,0.0
2018,7,9,5,30,318.0,30.0,4.7,14.9,58.0,116.01,69.45
2018,7,9,5,45,413.0,37.0,4.8,15.1,97.5,169.81,122.13
2018,7,9,6,0,508.0,44.0,4.9,15.3,137.0,234.0,179.38
2018,7,9,6,15,411.5,64.0,4.85,15.5,154.5,246.57,196.62
2018,7,9,6,30,315.0,84.0,4.8,15.7,172.0,245.24,199.57
2018,7,9,6,45,311.0,107.5,4.8,15.95,209.0,286.32,235.21
2018,7,9,7,0,307.0,131.0,4.8,16.2,246.0,317.78,261.83
2018,7,9,7,15,337.5,146.0,4.7,16.4,289.5,367.5,302.66
2018,7,9,7,30,368.0,161.0,4.6,16.6,333.0,429.32,351.95
2018,7,9,7,45,387.0,177.5,4.5,16.85,376.0,477.45,389.13
2018,7,9,8,0,406.0,194.0,4.4,17.1,419.0,526.15,425.89
2018,7,9,8,15,576.5,155.0,4.3,17.35,506.0,638.32,513.71
2018,7,9,8,30,747.0,116.0,4.2,17.6,593.0,753.03,597.98
2018,7,9,8,45,812.0,99.0,4.05,17.8,651.0,814.52,639.49
2018,7,9,9,0,877.0,82.0,3.9,18.0,709.0,871.3,676.97
2018,7,9,9,15,887.5,83.0,3.85,18.25,748.0,905.67,698.37
2018,7,9,9,30,898.0,84.0,3.8,18.5,787.0,937.54,717.98
2018,7,9,9,45,906.5,84.5,3.75,18.7,821.0,964.24,734.0
2018,7,9,10,0,915.0,85.0,3.7,18.9,855.0,987.97,747.96
2018,7,9,10,15,920.0,86.5,3.75,19.1,883.0,1006.22,758.88
2018,7,9,10,30,925.0,88.0,3.8,19.3,911.0,1021.11,767.63
2018,7,9,10,45,928.5,89.0,3.8,19.5,932.5,1030.5,772.45
2018,7,9,11,0,932.0,90.0,3.8,19.7,954.0,1036.37,775.04
2018,7,9,11,15,934.5,91.0,3.9,19.8,969.0,1037.65,775.73
2018,7,9,11,30,937.0,92.0,4.0,19.9,984.0,1035.35,774.15
2018,7,9,11,45,938.0,92.5,4.15,20.0,991.0,1027.47,769.27
2018,7,9,12,0,939.0,93.0,4.3,20.1,998.0,1016.1,762.13
2018,7,9,12,15,939.5,93.5,4.45,20.1,999.0,1000.81,752.77
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,982.17,741.56
2018,7,9,12,45,938.5,94.0,4.8,20.1,993.0,957.95,726.83
2018,7,9,13,0,937.0,94.0,5.0,20.1,986.0,930.65,709.77
2018,7,9,13,15,934.5,93.0,5.15,20.1,971.0,898.58,688.8
2018,7,9,13,30,932.0,92.0,5.3,20.1,956.0,863.74,665.64
2018,7,9,13,45,928.0,91.0,5.45,20.05,934.5,825.09,639.61
2018,7,9,14,0,924.0,90.0,5.6,20.0,913.0,784.08,611.53
2018,7,9,14,15,918.0,89.5,5.7,19.95,885.0,739.95,580.57
2018,7,9,14,30,912.0,89.0,5.8,19.9,857.0,693.99,547.07
2018,7,9,14,45,905.0,87.5,5.95,19.8,823.5,644.88,509.18
2018,7,9,15,0,898.0,86.0,6.1,19.7,790.0,594.49,469.2
2018,7,9,15,15,888.5,84.5,6.1,19.7,751.0,541.74,425.74
2018,7,9,15,30,879.0,83.0,6.1,19.7,712.0,488.39,380.66
2018,7,9,15,45,867.0,81.0,6.3,19.55,669.0,433.23,333.37
2018,7,9,16,0,855.0,79.0,6.5,19.4,626.0,378.23,284.86
2018,7,9,16,15,839.5,76.5,6.5,19.25,579.0,322.13,234.43
2018,7,9,16,30,824.0,74.0,6.5,19.1,532.0,267.06,184.52
2018,7,9,16,45,803.0,71.0,6.5,18.95,483.0,211.77,135.63
2018,7,9,17,0,782.0,68.0,6.5,18.8,434.0,152.65,86.82
2018,7,9,17,15,752.0,65.5,6.45,18.6,383.5,101.35,51.72
2018,7,9,17,30,722.0,63.0,6.4,18.4,333.0,53.63,32.66
2018,7,9,17,45,681.0,58.5,6.3,18.2,283.0,42.53,31.92
2018,7,9,18,0,640.0,54.0,6.2,18.0,233.0,40.64,30.27
2018,7,9,18,15,578.5,48.5,6.0,17.75,185.5,34.52,24.78
2018,7,9,18,30,517.0,43.0,5.8,17.5,138.0,31.83,22.17
2018,7,9,18,45,422.0,36.0,5.6,17.25,98.0,27.68,18.07
2018,7,9,19,0,327.0,29.0,5.4,17.0,58.0,23.43,12.43
2018,7,9,19,15,197.5,18.5,5.3,16.9,33.0,15.44,0.0
2018,7,9,19,30,68.0,8.0,5.2,16.8,8.0,7.63,0.0
2018,7,9,19,45,34.0,4.0,5.05,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.95,15.65,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.45,15.35,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.4,15.05,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,7,10,4,45,39.0,4.0,4.2,14.5,4.0,0.0,0.0
2018,7,10,5,0,78.0,8.0,4.4,14.6,8.0,16.87,0.0
2018,7,10,5,15,217.5,18.0,4.5,14.75,33.5,54.45,0.0
2018,7,10,5,30,357.0,28.0,4.6,14.9,59.0,122.61,71.91
2018,7,10,5,45,452.0,34.5,4.75,15.1,99.5,177.82,127.29
2018,7,10,6,0,547.0,41.0,4.9,15.3,140.0,241.82,184.86
2018,7,10,6,15,606.5,46.0,4.9,15.6,187.5,302.14,239.91
2018,7,10,6,30,666.0,51.0,4.9,15.9,235.0,368.11,298.57
2018,7,10,6,45,706.0,54.5,4.9,16.15,285.5,427.9,350.87
2018,7,10,7,0,746.0,58.0,4.9,16.4,336.0,490.58,403.81
2018,7,10,7,15,774.0,61.5,4.9,16.7,387.0,548.58,451.22
2018,7,10,7,30,802.0,65.0,4.9,17.0,438.0,603.67,494.97
2018,7,10,7,45,823.5,67.5,4.85,17.3,488.0,657.37,534.84
2018,7,10,8,0,845.0,70.0,4.8,17.6,538.0,710.89,572.74
2018,7,10,8,15,861.5,72.0,4.8,17.8,586.0,759.42,606.6
2018,7,10,8,30,878.0,74.0,4.8,18.0,634.0,806.74,639.05
2018,7,10,8,45,890.0,76.0,4.75,18.25,678.0,848.74,666.72
2018,7,10,9,0,902.0,78.0,4.7,18.5,722.0,888.67,692.54
2018,7,10,9,15,910.5,80.0,4.75,18.7,761.5,923.13,715.02
2018,7,10,9,30,919.0,82.0,4.8,18.9,801.0,954.88,735.51
2018,7,10,9,45,923.0,85.5,4.8,19.05,834.5,981.1,751.84
2018,7,10,10,0,927.0,89.0,4.8,19.2,868.0,1004.07,765.93
2018,7,10,10,15,933.0,90.0,4.95,19.35,897.0,1022.93,778.5
2018,7,10,10,30,939.0,91.0,5.1,19.5,926.0,1038.42,788.86
2018,7,10,10,45,943.0,92.0,5.2,19.6,948.0,1048.41,795.32
2018,7,10,11,0,947.0,93.0,5.3,19.7,970.0,1054.82,799.47
2018,7,10,11,15,950.0,93.5,5.45,19.75,985.0,1056.06,800.77
2018,7,10,11,30,953.0,94.0,5.6,19.8,1000.0,1053.67,799.7
2018,7,10,11,45,953.5,94.0,5.75,19.85,1006.5,1044.65,794.14
2018,7,10,12,0,954.0,94.0,5.9,19.9,1013.0,1032.1,786.21
2018,7,10,12,15,953.5,94.0,6.1,19.85,1012.5,1015.11,775.86
2018,7,10,12,30,953.0,94.0,6.3,19.8,1012.0,994.77,763.1
2018,7,10,12,45,951.0,94.0,6.45,19.75,1004.5,969.79,746.69
2018,7,10,13,0,949.0,94.0,6.6,19.7,997.0,941.72,728.01
2018,7,10,13,15,946.5,93.5,6.7,19.55,982.5,909.76,706.45
2018,7,10,13,30,944.0,93.0,6.8,19.4,968.0,874.99,682.71
2018,7,10,13,45,940.5,92.0,6.9,19.25,946.5,836.28,655.89
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,795.15,627.03
2018,7,10,14,15,931.0,90.0,7.05,18.95,896.5,749.98,594.71
2018,7,10,14,30,925.0,89.0,7.1,18.8,868.0,702.96,559.88
2018,7,10,14,45,917.5,87.5,7.15,18.65,833.5,652.92,520.42
2018,7,10,15,0,910.0,86.0,7.2,18.5,799.0,601.6,478.98
2018,7,10,15,15,900.0,84.5,7.2,18.5,759.5,547.94,434.25
2018,7,10,15,30,890.0,83.0,7.2,18.5,720.0,493.73,387.92
2018,7,10,15,45,876.5,82.0,7.2,18.1,676.0,438.18,339.87
2018,7,10,16,0,863.0,81.0,7.2,17.7,632.0,382.92,290.76
2018,7,10,16,15,846.0,78.5,7.2,17.5,584.5,325.85,239.13
2018,7,10,16,30,829.0,76.0,7.2,17.3,537.0,269.96,188.18
2018,7,10,16,45,807.5,73.0,7.15,17.1,487.0,208.54,133.88
2018,7,10,17,0,786.0,70.0,7.1,16.9,437.0,154.74,89.07
2018,7,10,17,15,757.0,67.0,7.05,16.65,386.5,102.82,53.23
2018,7,10,17,30,728.0,64.0,7.0,16.4,336.0,54.39,33.64
2018,7,10,17,45,688.5,59.0,6.9,16.2,285.5,42.99,32.6
2018,7,10,18,0,649.0,54.0,6.8,16.0,235.0,40.7,30.58
2018,7,10,18,15,589.0,48.5,6.65,15.85,187.5,34.57,25.03
2018,7,10,18,30,529.0,43.0,6.5,15.7,140.0,31.88,22.39
2018,7,10,18,45,434.0,36.0,6.3,15.55,99.5,27.74,18.25
2018,7,10,19,0,339.0,29.0,6.1,15.4,59.0,23.49,12.46
2018,7,10,19,15,205.0,18.5,5.95,15.35,33.5,15.49,0.0
2018,7,10,19,30,71.0,8.0,5.8,15.3,8.0,7.63,0.0
2018,7,10,19,45,35.5,4.0,5.65,15.25,4.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.2,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.15,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.6,14.65,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
