Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,4,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,11,4,45,35.5,4.0,2.9,14.6,4.0,0.0,0.0
2018,7,11,5,0,71.0,8.0,2.9,14.7,8.0,7.63,0.0
2018,7,11,5,15,206.5,18.0,2.9,14.95,32.5,52.35,0.0
2018,7,11,5,30,342.0,28.0,2.9,15.2,57.0,118.46,68.03
2018,7,11,5,45,440.0,35.0,2.85,15.4,97.5,174.57,124.3
2018,7,11,6,0,538.0,42.0,2.8,15.6,138.0,241.07,183.21
2018,7,11,6,15,370.5,39.0,2.7,15.8,115.0,201.19,158.85
2018,7,11,6,30,203.0,36.0,2.6,16.0,92.0,137.6,110.32
2018,7,11,6,45,101.5,58.5,2.45,16.2,86.5,116.94,93.94
2018,7,11,7,0,0.0,81.0,2.3,16.4,81.0,75.9,58.57
2018,7,11,7,15,0.0,105.0,2.25,16.6,105.0,99.34,77.95
2018,7,11,7,30,0.0,129.0,2.2,16.8,129.0,122.88,97.04
2018,7,11,7,45,0.5,141.0,2.1,17.05,141.5,134.67,106.22
2018,7,11,8,0,1.0,153.0,2.0,17.3,154.0,146.52,115.36
2018,7,11,8,15,4.0,172.0,2.05,17.45,174.5,167.4,131.84
2018,7,11,8,30,7.0,191.0,2.1,17.6,195.0,188.5,148.31
2018,7,11,8,45,10.0,211.0,2.1,17.8,217.5,210.8,165.51
2018,7,11,9,0,13.0,231.0,2.1,18.0,240.0,233.25,182.64
2018,7,11,9,15,16.5,252.0,2.15,18.2,264.5,257.28,200.89
2018,7,11,9,30,20.0,273.0,2.2,18.4,289.0,281.41,219.03
2018,7,11,9,45,40.0,318.0,2.25,18.6,351.0,357.72,277.28
2018,7,11,10,0,60.0,363.0,2.3,18.8,413.0,424.04,326.59
2018,7,11,10,15,75.5,390.0,2.35,18.95,455.5,467.07,357.94
2018,7,11,10,30,91.0,417.0,2.4,19.1,498.0,509.93,388.89
2018,7,11,10,45,85.0,425.0,2.45,19.25,502.0,510.93,388.6
2018,7,11,11,0,79.0,433.0,2.5,19.4,506.0,511.43,388.24
2018,7,11,11,15,79.0,439.5,2.6,19.5,513.5,515.95,391.31
2018,7,11,11,30,79.0,446.0,2.7,19.6,521.0,519.99,394.05
2018,7,11,11,45,92.0,457.5,2.75,19.65,545.5,541.47,409.82
2018,7,11,12,0,105.0,469.0,2.8,19.7,570.0,561.98,424.74
2018,7,11,12,15,91.5,461.5,2.9,19.75,549.5,537.0,406.35
2018,7,11,12,30,78.0,454.0,3.0,19.8,529.0,512.2,388.24
2018,7,11,12,45,80.0,451.5,3.1,19.8,528.0,506.85,384.81
2018,7,11,13,0,82.0,449.0,3.2,19.8,527.0,501.08,380.98
2018,7,11,13,15,82.0,442.5,3.25,19.75,519.5,489.37,372.75
2018,7,11,13,30,82.0,436.0,3.3,19.7,512.0,477.45,364.39
2018,7,11,13,45,224.5,373.0,3.4,19.6,574.0,529.52,407.69
2018,7,11,14,0,367.0,310.0,3.5,19.5,636.0,568.1,439.9
2018,7,11,14,15,639.0,202.5,3.55,19.4,748.5,645.17,501.81
2018,7,11,14,30,911.0,95.0,3.6,19.3,861.0,699.36,544.57
2018,7,11,14,45,902.0,94.0,3.65,19.15,826.5,649.42,506.31
2018,7,11,15,0,893.0,93.0,3.7,19.0,792.0,598.36,466.78
2018,7,11,15,15,882.5,91.5,3.7,19.0,752.5,545.2,424.1
2018,7,11,15,30,872.0,90.0,3.7,19.0,713.0,491.57,379.79
2018,7,11,15,45,857.0,88.5,3.7,18.65,669.0,435.82,333.05
2018,7,11,16,0,842.0,87.0,3.7,18.3,625.0,380.54,285.3
2018,7,11,16,15,823.0,85.5,3.65,18.1,577.5,324.76,235.99
2018,7,11,16,30,804.0,84.0,3.6,17.9,530.0,265.09,183.23
2018,7,11,16,45,779.5,81.0,3.55,17.7,480.0,209.82,134.96
2018,7,11,17,0,755.0,78.0,3.5,17.5,430.0,157.14,91.83
2018,7,11,17,15,722.0,74.5,3.45,17.25,379.0,106.25,57.16
2018,7,11,17,30,689.0,71.0,3.4,17.0,328.0,59.36,38.24
2018,7,11,17,45,642.5,66.0,3.35,16.75,277.5,44.34,33.74
2018,7,11,18,0,596.0,61.0,3.3,16.5,227.0,42.58,32.21
2018,7,11,18,15,530.0,55.5,3.15,16.3,180.5,40.3,30.07
2018,7,11,18,30,464.0,50.0,3.0,16.1,134.0,38.0,27.72
2018,7,11,18,45,365.0,41.0,2.9,15.95,94.5,32.36,22.19
2018,7,11,19,0,266.0,32.0,2.8,15.8,55.0,26.5,14.62
2018,7,11,19,15,157.0,20.0,2.65,15.75,31.5,19.06,0.0
2018,7,11,19,30,48.0,8.0,2.5,15.7,8.0,7.63,0.0
2018,7,11,19,45,24.0,4.0,2.4,15.65,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.55,15.35,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,12,4,45,19.0,3.0,1.65,15.0,3.0,0.0,0.0
2018,7,12,5,0,38.0,6.0,1.7,15.1,6.0,5.72,0.0
2018,7,12,5,15,91.5,13.5,1.85,15.3,19.5,28.37,0.0
2018,7,12,5,30,145.0,21.0,2.0,15.5,33.0,63.54,34.46
2018,7,12,5,45,241.0,35.0,2.1,15.7,71.0,115.66,82.09
2018,7,12,6,0,337.0,49.0,2.2,15.9,109.0,180.21,137.3
2018,7,12,6,15,251.5,46.0,2.25,16.15,98.5,158.45,124.63
2018,7,12,6,30,166.0,43.0,2.3,16.4,88.0,129.56,103.46
2018,7,12,6,45,83.0,58.5,2.3,16.6,81.0,102.48,81.58
2018,7,12,7,0,0.0,74.0,2.3,16.8,74.0,69.0,52.71
2018,7,12,7,15,1.5,102.5,2.3,17.0,103.0,97.77,76.57
2018,7,12,7,30,3.0,131.0,2.3,17.2,132.0,126.89,100.29
2018,7,12,7,45,9.5,154.5,2.3,17.45,159.5,154.64,122.63
2018,7,12,8,0,16.0,178.0,2.3,17.7,187.0,182.95,145.11
2018,7,12,8,15,16.0,188.0,2.35,17.9,197.5,192.94,152.51
2018,7,12,8,30,16.0,198.0,2.4,18.1,208.0,202.94,159.91
2018,7,12,8,45,10.5,191.5,2.45,18.3,198.5,191.73,150.27
2018,7,12,9,0,5.0,185.0,2.5,18.5,189.0,180.37,140.61
2018,7,12,9,15,16.5,237.5,2.55,18.7,250.5,242.77,189.69
2018,7,12,9,30,28.0,290.0,2.6,18.9,312.0,317.39,246.93
2018,7,12,9,45,35.5,318.5,2.6,19.05,347.5,354.05,274.16
2018,7,12,10,0,43.0,347.0,2.6,19.2,383.0,390.7,301.19
2018,7,12,10,15,61.5,374.5,2.6,19.3,428.0,437.04,335.6
2018,7,12,10,30,80.0,402.0,2.6,19.4,473.0,483.33,369.46
2018,7,12,10,45,93.5,421.5,2.65,19.5,506.5,515.95,392.96
2018,7,12,11,0,107.0,441.0,2.7,19.6,540.0,548.06,415.98
2018,7,12,11,15,136.5,454.0,2.75,19.65,582.5,599.71,453.44
2018,7,12,11,30,166.0,467.0,2.8,19.7,625.0,638.82,481.59
2018,7,12,11,45,167.0,469.0,2.9,19.8,629.0,637.07,480.09
2018,7,12,12,0,168.0,471.0,3.0,19.9,633.0,634.41,478.24
2018,7,12,12,15,183.0,468.5,3.1,20.0,645.0,639.86,482.7
2018,7,12,12,30,198.0,466.0,3.2,20.1,657.0,643.96,486.16
2018,7,12,12,45,332.0,397.0,3.25,20.15,714.0,696.98,528.45
2018,7,12,13,0,466.0,328.0,3.3,20.2,771.0,742.29,564.32
2018,7,12,13,15,490.0,323.0,3.35,20.1,782.5,739.77,563.09
2018,7,12,13,30,514.0,318.0,3.4,20.0,794.0,734.25,559.98
2018,7,12,13,45,415.5,349.5,3.4,19.95,728.5,661.53,505.8
2018,7,12,14,0,317.0,381.0,3.4,19.9,663.0,593.66,454.81
2018,7,12,14,15,236.5,384.0,3.4,19.65,590.5,521.18,400.85
2018,7,12,14,30,156.0,387.0,3.4,19.4,518.0,456.02,351.59
2018,7,12,14,45,169.0,370.0,3.35,19.15,506.5,438.02,338.94
2018,7,12,15,0,182.0,353.0,3.3,18.9,495.0,418.66,324.76
2018,7,12,15,15,219.0,328.0,3.3,18.9,490.5,403.74,313.56
2018,7,12,15,30,256.0,303.0,3.3,18.9,486.0,381.4,296.02
2018,7,12,15,45,276.5,280.5,3.1,18.45,466.5,353.45,273.69
2018,7,12,16,0,297.0,258.0,2.9,18.0,447.0,323.29,248.87
2018,7,12,16,15,256.5,243.5,2.85,17.8,398.0,278.68,213.31
2018,7,12,16,30,216.0,229.0,2.8,17.6,349.0,243.79,185.73
2018,7,12,16,45,205.5,208.5,2.75,17.45,314.0,209.77,158.2
2018,7,12,17,0,195.0,188.0,2.7,17.3,279.0,177.15,132.46
2018,7,12,17,15,244.0,156.5,2.65,17.1,256.5,136.64,99.59
2018,7,12,17,30,293.0,125.0,2.6,16.9,234.0,97.07,73.46
2018,7,12,17,45,331.5,104.5,2.55,16.75,210.0,73.66,59.54
2018,7,12,18,0,370.0,84.0,2.5,16.6,186.0,60.6,48.08
2018,7,12,18,15,323.0,70.5,2.5,16.5,146.5,51.99,40.32
2018,7,12,18,30,276.0,57.0,2.5,16.4,107.0,42.93,31.98
2018,7,12,18,45,202.5,44.0,2.45,16.3,74.5,33.81,23.37
2018,7,12,19,0,129.0,31.0,2.4,16.2,42.0,25.48,13.65
2018,7,12,19,15,70.5,18.0,2.3,16.2,23.5,17.16,0.0
2018,7,12,19,30,12.0,5.0,2.2,16.2,5.0,4.77,0.0
2018,7,12,19,45,6.0,2.5,2.1,16.2,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.4,16.35,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.4,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,3.5,1.8,16.25,3.5,3.34,0.0
2018,7,13,5,30,0.0,6.0,1.8,16.4,6.0,5.55,0.0
2018,7,13,5,45,0.0,10.0,1.8,16.6,10.0,9.26,1.93
2018,7,13,6,0,0.0,14.0,1.8,16.8,14.0,12.97,5.23
2018,7,13,6,15,0.0,20.5,1.8,16.95,20.5,19.0,10.46
2018,7,13,6,30,0.0,27.0,1.8,17.1,27.0,25.04,15.65
2018,7,13,6,45,0.0,46.5,1.85,17.3,46.5,43.2,31.03
2018,7,13,7,0,0.0,66.0,1.9,17.5,66.0,61.39,46.24
2018,7,13,7,15,1.0,96.5,1.95,17.65,97.0,91.49,71.17
2018,7,13,7,30,2.0,127.0,2.0,17.8,128.0,122.23,96.19
2018,7,13,7,45,23.5,166.0,2.1,18.0,179.0,183.1,145.76
2018,7,13,8,0,45.0,205.0,2.2,18.2,230.0,240.94,191.83
2018,7,13,8,15,44.0,213.0,2.25,18.3,239.0,249.24,197.63
2018,7,13,8,30,43.0,221.0,2.3,18.4,248.0,257.46,203.47
2018,7,13,8,45,30.5,233.0,2.35,18.55,253.0,260.03,204.38
2018,7,13,9,0,18.0,245.0,2.4,18.7,258.0,251.87,196.93
2018,7,13,9,15,19.5,261.5,2.45,18.8,276.0,269.67,210.33
2018,7,13,9,30,21.0,278.0,2.5,18.9,294.0,287.47,223.56
2018,7,13,9,45,25.0,299.5,2.55,19.05,319.5,324.1,251.12
2018,7,13,10,0,29.0,321.0,2.6,19.2,345.0,349.85,270.11
2018,7,13,10,15,38.5,351.0,2.6,19.25,384.5,389.77,299.85
2018,7,13,10,30,48.0,381.0,2.6,19.3,424.0,429.55,329.07
2018,7,13,10,45,48.5,391.0,2.55,19.4,435.0,439.15,335.37
2018,7,13,11,0,49.0,401.0,2.5,19.5,446.0,448.42,341.58
2018,7,13,11,15,62.0,419.5,2.5,19.6,477.5,478.6,363.64
2018,7,13,11,30,75.0,438.0,2.5,19.7,509.0,508.13,384.94
2018,7,13,11,45,74.5,444.0,2.5,19.75,515.0,510.76,386.36
2018,7,13,12,0,74.0,450.0,2.5,19.8,521.0,512.9,387.62
2018,7,13,12,15,64.0,440.0,2.55,19.85,501.5,489.51,370.37
2018,7,13,12,30,54.0,430.0,2.6,19.9,482.0,466.33,353.35
2018,7,13,12,45,45.5,409.5,2.65,19.9,453.0,434.71,330.26
2018,7,13,13,0,37.0,389.0,2.7,19.9,424.0,403.71,307.48
2018,7,13,13,15,53.0,400.5,2.8,19.9,450.0,424.86,324.05
2018,7,13,13,30,69.0,412.0,2.9,19.9,476.0,444.5,339.22
2018,7,13,13,45,208.0,364.0,2.95,19.9,550.0,508.58,390.8
2018,7,13,14,0,347.0,316.0,3.0,19.9,624.0,558.9,430.91
2018,7,13,14,15,592.5,212.5,3.05,19.9,718.5,621.62,481.54
2018,7,13,14,30,838.0,109.0,3.1,19.9,813.0,663.7,515.17
2018,7,13,14,45,830.0,107.5,3.15,19.85,780.5,617.16,479.49
2018,7,13,15,0,822.0,106.0,3.2,19.8,748.0,569.57,442.61
2018,7,13,15,15,810.0,104.5,3.2,19.8,710.0,519.04,402.25
2018,7,13,15,30,798.0,103.0,3.2,19.8,672.0,468.3,360.6
2018,7,13,15,45,784.0,100.0,3.35,19.6,630.0,411.56,313.7
2018,7,13,16,0,770.0,97.0,3.5,19.4,588.0,358.72,268.38
2018,7,13,16,15,751.5,94.0,3.55,19.25,542.5,305.3,221.52
2018,7,13,16,30,733.0,91.0,3.6,19.1,497.0,253.39,175.51
2018,7,13,16,45,708.5,87.5,3.65,18.95,449.5,201.66,130.67
2018,7,13,17,0,684.0,84.0,3.7,18.8,402.0,148.34,87.31
2018,7,13,17,15,651.0,79.5,3.75,18.55,353.5,100.31,54.63
2018,7,13,17,30,618.0,75.0,3.8,18.3,305.0,56.23,36.39
2018,7,13,17,45,572.5,70.0,3.85,18.1,257.5,47.31,36.16
2018,7,13,18,0,527.0,65.0,3.9,17.9,210.0,45.76,34.8
2018,7,13,18,15,463.5,57.5,3.9,17.65,166.0,41.98,31.35
2018,7,13,18,30,400.0,50.0,3.9,17.4,122.0,38.02,27.55
2018,7,13,18,45,308.0,40.5,3.9,17.2,85.5,31.95,21.66
2018,7,13,19,0,216.0,31.0,3.9,17.0,49.0,24.38,12.56
2018,7,13,19,15,126.0,18.5,3.8,16.9,27.5,17.63,0.0
2018,7,13,19,30,36.0,6.0,3.7,16.8,6.0,5.72,0.0
2018,7,13,19,45,18.0,3.0,3.65,16.7,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.35,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.3,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.3,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.85,15.55,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.6,6.0,0.0,0.0
2018,7,14,5,15,138.5,17.5,2.9,15.75,26.5,39.86,0.0
2018,7,14,5,30,237.0,28.0,2.9,15.9,47.0,92.72,49.04
2018,7,14,5,45,333.5,36.5,2.9,16.0,83.5,145.13,102.68
2018,7,14,6,0,430.0,45.0,2.9,16.1,120.0,206.71,156.77
2018,7,14,6,15,306.5,61.5,2.85,16.3,123.5,198.27,156.51
2018,7,14,6,30,183.0,78.0,2.8,16.5,127.0,170.96,137.46
2018,7,14,6,45,122.5,108.5,2.75,16.65,144.5,177.6,143.92
2018,7,14,7,0,62.0,139.0,2.7,16.8,162.0,176.39,142.55
2018,7,14,7,15,84.0,163.0,2.65,16.95,199.0,217.5,176.27
2018,7,14,7,30,106.0,187.0,2.6,17.1,236.0,269.12,217.73
2018,7,14,7,45,103.5,209.5,2.6,17.3,261.5,286.58,230.82
2018,7,14,8,0,101.0,232.0,2.6,17.5,287.0,312.13,250.08
2018,7,14,8,15,110.5,253.0,2.6,17.65,318.5,355.28,283.01
2018,7,14,8,30,120.0,274.0,2.6,17.8,350.0,388.88,308.08
2018,7,14,8,45,130.0,295.0,2.65,17.95,382.5,423.12,333.43
2018,7,14,9,0,140.0,316.0,2.7,18.1,415.0,457.48,358.56
2018,7,14,9,15,192.0,334.5,2.8,18.25,479.0,527.3,411.25
2018,7,14,9,30,244.0,353.0,2.9,18.4,543.0,611.4,473.01
2018,7,14,9,45,270.5,365.5,2.95,18.5,584.5,653.74,502.93
2018,7,14,10,0,297.0,378.0,3.0,18.6,626.0,695.88,532.65
2018,7,14,10,15,290.5,394.5,3.15,18.7,644.0,709.14,541.09
2018,7,14,10,30,284.0,411.0,3.3,18.8,662.0,720.77,548.59
2018,7,14,10,45,310.5,412.0,3.4,18.85,693.0,747.71,568.08
2018,7,14,11,0,337.0,413.0,3.5,18.9,724.0,773.47,586.58
2018,7,14,11,15,390.0,402.5,3.6,18.9,768.0,812.54,615.35
2018,7,14,11,30,443.0,392.0,3.7,18.9,812.0,858.29,648.27
2018,7,14,11,45,424.5,403.0,3.8,18.9,808.0,842.86,636.8
2018,7,14,12,0,406.0,414.0,3.9,18.9,804.0,825.63,624.51
2018,7,14,12,15,556.5,325.5,3.95,18.9,860.5,873.38,663.18
2018,7,14,12,30,707.0,237.0,4.0,18.9,917.0,914.59,695.6
2018,7,14,12,45,705.5,240.0,4.0,18.9,914.0,895.95,682.52
2018,7,14,13,0,704.0,243.0,4.0,18.9,911.0,874.85,668.13
2018,7,14,13,15,755.0,202.0,4.05,18.9,908.5,852.17,653.05
2018,7,14,13,30,806.0,161.0,4.1,18.9,906.0,828.68,637.3
2018,7,14,13,45,824.5,142.5,4.15,18.9,889.0,791.79,611.95
2018,7,14,14,0,843.0,124.0,4.2,18.9,872.0,755.63,587.0
2018,7,14,14,15,858.5,111.0,4.2,18.8,852.0,718.54,561.21
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,677.98,531.51
2018,7,14,14,45,866.5,96.5,4.25,18.65,799.0,630.12,494.71
2018,7,14,15,0,859.0,95.0,4.3,18.6,766.0,581.09,456.17
2018,7,14,15,15,848.0,93.0,4.3,18.6,727.0,528.84,413.82
2018,7,14,15,30,837.0,91.0,4.3,18.6,688.0,476.21,370.01
2018,7,14,15,45,824.5,89.0,4.4,18.3,646.0,422.82,324.91
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,369.69,278.61
2018,7,14,16,15,795.5,84.5,4.5,17.85,558.5,310.46,226.31
2018,7,14,16,30,779.0,82.0,4.5,17.7,513.0,256.97,178.15
2018,7,14,16,45,756.5,79.0,4.5,17.55,464.5,203.4,131.02
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,152.21,88.89
2018,7,14,17,15,703.5,72.0,4.5,17.25,366.5,102.19,54.71
2018,7,14,17,30,673.0,68.0,4.5,17.1,317.0,55.88,36.06
2018,7,14,17,45,630.5,63.0,4.45,16.95,268.5,42.15,31.77
2018,7,14,18,0,588.0,58.0,4.4,16.8,220.0,40.31,30.14
2018,7,14,18,15,525.0,52.0,4.4,16.7,174.5,37.5,27.52
2018,7,14,18,30,462.0,46.0,4.4,16.6,129.0,34.59,24.64
2018,7,14,18,45,365.5,37.5,4.4,16.5,90.5,29.26,19.4
2018,7,14,19,0,269.0,29.0,4.4,16.4,52.0,23.71,11.88
2018,7,14,19,15,159.0,18.0,4.4,16.25,29.5,17.16,0.0
2018,7,14,19,30,49.0,7.0,4.4,16.1,7.0,6.67,0.0
2018,7,14,19,45,24.5,3.5,4.4,16.0,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.35,15.8,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.65,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,36.22,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,84.85,42.62
2018,7,15,5,45,287.0,28.0,3.05,15.15,66.5,122.39,85.87
2018,7,15,6,0,343.0,34.0,3.1,15.3,93.0,164.44,124.49
2018,7,15,6,15,245.5,31.0,3.1,15.45,80.5,141.09,110.69
2018,7,15,6,30,148.0,28.0,3.1,15.6,68.0,102.6,81.3
2018,7,15,6,45,74.0,45.0,3.1,15.75,65.0,87.8,69.52
2018,7,15,7,0,0.0,62.0,3.1,15.9,62.0,57.66,43.37
2018,7,15,7,15,0.0,77.5,3.1,16.05,77.5,72.18,55.47
2018,7,15,7,30,0.0,93.0,3.1,16.2,93.0,87.1,67.7
2018,7,15,7,45,0.0,102.0,3.1,16.35,102.0,95.67,74.53
2018,7,15,8,0,0.0,111.0,3.1,16.5,111.0,104.26,81.31
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,122.65,96.06
2018,7,15,8,30,0.0,149.0,3.1,16.8,149.0,141.08,110.67
2018,7,15,8,45,1.5,160.5,3.1,16.95,161.5,153.42,120.28
2018,7,15,9,0,3.0,172.0,3.1,17.1,174.0,165.85,129.93
2018,7,15,9,15,5.5,190.5,3.15,17.25,194.5,186.16,145.85
2018,7,15,9,30,8.0,209.0,3.2,17.4,215.0,206.58,161.72
2018,7,15,9,45,12.0,241.0,3.25,17.5,250.5,241.86,189.22
2018,7,15,10,0,16.0,273.0,3.3,17.6,286.0,277.28,216.48
2018,7,15,10,15,19.5,297.5,3.4,17.7,314.0,304.79,237.4
2018,7,15,10,30,23.0,322.0,3.5,17.8,342.0,332.23,258.15
2018,7,15,10,45,29.5,349.5,3.6,17.9,376.0,377.35,292.27
2018,7,15,11,0,36.0,377.0,3.7,18.0,410.0,410.85,317.28
2018,7,15,11,15,53.0,405.5,3.8,18.05,455.0,455.46,350.95
2018,7,15,11,30,70.0,434.0,3.9,18.1,500.0,499.34,383.72
2018,7,15,11,45,86.0,450.0,4.0,18.15,532.0,528.55,405.49
2018,7,15,12,0,102.0,466.0,4.1,18.2,564.0,556.69,426.44
2018,7,15,12,15,106.5,468.0,4.2,18.2,570.5,558.54,427.92
2018,7,15,12,30,111.0,470.0,4.3,18.2,577.0,566.42,433.97
2018,7,15,12,45,122.0,469.0,4.35,18.25,585.5,568.8,436.15
2018,7,15,13,0,133.0,468.0,4.4,18.3,594.0,570.1,437.57
2018,7,15,13,15,132.5,460.0,4.45,18.35,584.0,553.74,425.73
2018,7,15,13,30,132.0,452.0,4.5,18.4,574.0,537.08,413.72
2018,7,15,13,45,266.5,384.0,4.5,18.45,623.0,573.84,445.26
2018,7,15,14,0,401.0,316.0,4.5,18.5,672.0,600.13,468.06
2018,7,15,14,15,662.5,203.5,4.5,18.5,769.0,663.82,520.28
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,705.15,553.85
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,654.97,514.63
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,603.52,473.91
2018,7,15,15,15,898.5,87.0,4.5,18.5,757.5,549.88,430.38
2018,7,15,15,30,888.0,86.0,4.5,18.5,718.0,495.73,385.19
2018,7,15,15,45,875.0,83.5,4.5,18.4,673.5,438.94,336.82
2018,7,15,16,0,862.0,81.0,4.5,18.3,629.0,382.42,287.33
2018,7,15,16,15,845.5,78.5,4.45,18.2,581.5,325.33,236.38
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,269.36,185.98
2018,7,15,16,45,806.5,73.5,4.4,18.0,484.0,207.99,132.41
2018,7,15,17,0,784.0,71.0,4.4,17.9,434.0,154.29,88.25
2018,7,15,17,15,753.5,67.5,4.4,17.75,382.5,101.76,52.53
2018,7,15,17,30,723.0,64.0,4.4,17.6,331.0,52.92,33.37
2018,7,15,17,45,680.0,60.0,4.4,17.45,280.5,44.01,33.35
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,38.9,28.83
2018,7,15,18,15,572.5,50.0,4.35,17.15,182.0,35.99,26.13
2018,7,15,18,30,508.0,44.0,4.3,17.0,134.0,32.97,23.18
2018,7,15,18,45,405.5,36.5,4.25,16.85,94.0,28.46,18.65
2018,7,15,19,0,303.0,29.0,4.2,16.7,54.0,23.82,11.7
2018,7,15,19,15,180.0,18.0,4.1,16.55,30.5,17.16,0.0
2018,7,15,19,30,57.0,7.0,4.0,16.4,7.0,6.67,0.0
2018,7,15,19,45,28.5,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.75,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,2.95,14.9,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,15.0,6.0,0.0,0.0
2018,7,16,5,15,182.5,17.0,3.0,15.15,28.0,46.38,0.0
2018,7,16,5,30,308.0,27.0,3.0,15.3,50.0,106.25,51.75
2018,7,16,5,45,413.0,34.5,3.05,15.45,90.0,164.62,115.66
2018,7,16,6,0,518.0,42.0,3.1,15.6,130.0,232.2,175.62
2018,7,16,6,15,358.0,38.0,3.0,15.8,108.5,193.89,152.64
2018,7,16,6,30,198.0,34.0,2.9,16.0,87.0,132.4,105.88
2018,7,16,6,45,99.0,53.5,2.8,16.15,80.0,109.92,88.08
2018,7,16,7,0,0.0,73.0,2.7,16.3,73.0,68.07,52.05
2018,7,16,7,15,1.0,102.5,2.7,16.55,103.0,97.57,76.59
2018,7,16,7,30,2.0,132.0,2.7,16.8,133.0,127.42,100.94
2018,7,16,7,45,6.5,157.0,2.65,17.05,160.5,155.29,123.37
2018,7,16,8,0,11.0,182.0,2.6,17.3,188.0,183.55,145.8
2018,7,16,8,15,13.5,198.5,2.65,17.5,206.5,201.88,159.96
2018,7,16,8,30,16.0,215.0,2.7,17.7,225.0,220.37,174.14
2018,7,16,8,45,19.0,233.5,2.7,17.95,246.5,241.45,190.2
2018,7,16,9,0,22.0,252.0,2.7,18.2,268.0,262.66,206.18
2018,7,16,9,15,30.0,281.5,2.7,18.4,304.0,311.07,243.22
2018,7,16,9,30,38.0,311.0,2.7,18.6,340.0,349.43,271.95
2018,7,16,9,45,44.5,333.0,2.75,18.75,369.0,378.47,293.39
2018,7,16,10,0,51.0,355.0,2.8,18.9,398.0,407.45,314.64
2018,7,16,10,15,57.0,375.0,2.85,19.05,424.5,433.65,333.66
2018,7,16,10,30,63.0,395.0,2.9,19.2,451.0,459.6,352.36
2018,7,16,10,45,66.5,408.5,2.95,19.35,468.5,475.87,363.8
2018,7,16,11,0,70.0,422.0,3.0,19.5,486.0,491.71,374.95
2018,7,16,11,15,94.0,442.0,3.05,19.6,530.0,534.39,406.43
2018,7,16,11,30,118.0,462.0,3.1,19.7,574.0,586.55,444.16
2018,7,16,11,45,128.5,468.5,3.1,19.8,591.0,599.25,452.9
2018,7,16,12,0,139.0,475.0,3.1,19.9,608.0,610.88,461.1
2018,7,16,12,15,139.0,475.0,3.2,19.95,608.0,604.77,456.8
2018,7,16,12,30,139.0,475.0,3.3,20.0,608.0,597.95,452.1
2018,7,16,12,45,154.0,471.0,3.35,20.0,617.5,600.41,454.57
2018,7,16,13,0,169.0,467.0,3.4,20.0,627.0,601.55,456.05
2018,7,16,13,15,202.5,456.5,3.5,20.0,645.5,611.14,464.33
2018,7,16,13,30,236.0,446.0,3.6,20.0,664.0,618.12,470.61
2018,7,16,13,45,356.5,378.5,3.65,19.95,699.0,640.5,490.6
2018,7,16,14,0,477.0,311.0,3.7,19.9,734.0,653.24,503.0
2018,7,16,14,15,697.5,203.5,3.8,19.8,799.5,688.98,533.76
2018,7,16,14,30,918.0,96.0,3.9,19.7,865.0,705.82,549.32
2018,7,16,14,45,910.0,94.5,3.95,19.6,830.5,655.53,510.93
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,604.02,470.93
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,549.95,427.52
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,495.42,382.5
2018,7,16,15,45,866.0,88.0,4.15,19.2,671.5,438.99,335.29
2018,7,16,16,0,852.0,86.0,4.3,18.9,627.0,382.93,286.93
2018,7,16,16,15,834.0,84.0,4.3,18.7,579.5,326.25,236.76
2018,7,16,16,30,816.0,82.0,4.3,18.5,532.0,265.61,183.06
2018,7,16,16,45,792.5,79.0,4.3,18.35,481.5,209.62,134.07
2018,7,16,17,0,769.0,76.0,4.3,18.2,431.0,156.11,90.3
2018,7,16,17,15,737.5,72.0,4.3,18.0,379.5,103.91,54.95
2018,7,16,17,30,706.0,68.0,4.3,17.8,328.0,55.54,36.0
2018,7,16,17,45,661.5,63.5,4.25,17.55,277.5,42.73,32.2
2018,7,16,18,0,617.0,59.0,4.2,17.3,227.0,41.29,30.94
2018,7,16,18,15,550.5,53.0,4.05,17.1,179.5,38.52,28.36
2018,7,16,18,30,484.0,47.0,3.9,16.9,132.0,35.66,25.52
2018,7,16,18,45,381.5,38.0,3.8,16.7,92.0,29.91,19.88
2018,7,16,19,0,279.0,29.0,3.7,16.5,52.0,23.9,11.47
2018,7,16,19,15,164.0,18.5,3.55,16.4,29.5,17.63,0.0
2018,7,16,19,30,49.0,8.0,3.4,16.3,7.0,0.0,0.0
2018,7,16,19,45,24.5,4.0,3.3,16.25,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.9,16.05,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.75,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,15.0,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.1,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.75,15.3,3.0,2.86,0.0
2018,7,17,5,30,0.0,5.0,2.8,15.5,5.0,4.62,0.0
2018,7,17,5,45,0.0,9.0,2.85,15.7,9.0,8.33,1.12
2018,7,17,6,0,0.0,13.0,2.9,15.9,13.0,12.04,4.44
2018,7,17,6,15,0.0,17.5,2.9,16.1,17.5,16.21,8.11
2018,7,17,6,30,0.0,22.0,2.9,16.3,22.0,20.39,11.74
2018,7,17,6,45,0.0,32.5,2.9,16.45,32.5,30.16,20.06
2018,7,17,7,0,0.0,43.0,2.9,16.6,43.0,39.94,28.31
2018,7,17,7,15,0.0,61.0,2.9,16.8,61.0,56.73,42.35
2018,7,17,7,30,0.0,79.0,2.9,17.0,79.0,73.55,56.23
2018,7,17,7,45,0.0,88.5,2.95,17.2,88.5,82.54,63.43
2018,7,17,8,0,0.0,98.0,3.0,17.4,98.0,91.62,70.65
2018,7,17,8,15,0.0,115.0,2.95,17.6,115.0,108.0,83.77
2018,7,17,8,30,0.0,132.0,2.9,17.8,132.0,124.43,96.77
2018,7,17,8,45,1.0,149.0,2.9,18.05,149.5,141.73,110.37
2018,7,17,9,0,2.0,166.0,2.9,18.3,167.0,159.1,123.91
2018,7,17,9,15,5.5,191.0,2.9,18.4,195.0,186.7,145.61
2018,7,17,9,30,9.0,216.0,2.9,18.5,223.0,214.49,167.22
2018,7,17,9,45,12.0,241.0,2.9,18.65,250.5,241.93,188.29
2018,7,17,10,0,15.0,266.0,2.9,18.8,278.0,269.43,209.2
2018,7,17,10,15,15.0,269.5,2.9,18.9,282.0,272.65,211.22
2018,7,17,10,30,15.0,273.0,2.9,19.0,286.0,275.84,213.3
2018,7,17,10,45,15.0,278.5,2.95,19.1,292.0,280.93,216.91
2018,7,17,11,0,15.0,284.0,3.0,19.2,298.0,285.94,220.47
2018,7,17,11,15,18.5,308.0,3.0,19.3,325.5,312.45,240.5
2018,7,17,11,30,22.0,332.0,3.0,19.4,353.0,338.72,260.15
2018,7,17,11,45,27.5,355.0,3.0,19.45,381.5,375.06,287.33
2018,7,17,12,0,33.0,378.0,3.0,19.5,410.0,401.32,306.77
2018,7,17,12,15,34.0,384.0,3.0,19.55,417.0,405.71,309.83
2018,7,17,12,30,35.0,390.0,3.0,19.6,424.0,409.72,312.73
2018,7,17,12,45,36.5,391.0,3.05,19.65,426.0,408.96,312.25
2018,7,17,13,0,38.0,392.0,3.1,19.7,428.0,407.9,311.6
2018,7,17,13,15,38.5,387.5,3.2,19.7,423.5,400.46,306.35
2018,7,17,13,30,39.0,383.0,3.3,19.7,419.0,392.87,301.02
2018,7,17,13,45,188.0,337.5,3.4,19.7,504.5,469.0,362.86
2018,7,17,14,0,337.0,292.0,3.5,19.7,590.0,530.49,412.05
2018,7,17,14,15,615.0,200.0,3.6,19.6,723.0,627.11,488.56
2018,7,17,14,30,893.0,108.0,3.7,19.5,856.0,700.07,544.85
2018,7,17,14,45,754.5,149.5,3.85,19.4,763.5,607.34,473.73
2018,7,17,15,0,616.0,191.0,4.0,19.3,671.0,523.56,408.92
2018,7,17,15,15,471.0,212.0,4.0,19.3,568.0,431.94,337.19
2018,7,17,15,30,326.0,233.0,4.0,19.3,465.0,356.12,277.26
2018,7,17,15,45,479.5,187.0,4.2,19.05,503.5,357.22,275.97
2018,7,17,16,0,633.0,141.0,4.4,18.8,542.0,343.17,259.9
2018,7,17,16,15,707.5,116.5,4.5,18.55,532.0,306.7,224.85
2018,7,17,16,30,782.0,92.0,4.6,18.3,522.0,265.45,184.36
2018,7,17,16,45,756.5,88.5,4.65,18.1,472.0,210.52,136.48
2018,7,17,17,0,731.0,85.0,4.7,17.9,422.0,158.36,93.98
2018,7,17,17,15,696.0,81.0,4.65,17.65,371.0,103.35,56.17
2018,7,17,17,30,661.0,77.0,4.6,17.4,320.0,56.87,44.61
2018,7,17,17,45,612.0,71.5,4.6,17.2,269.5,48.86,37.66
2018,7,17,18,0,563.0,66.0,4.6,17.0,219.0,46.96,35.98
2018,7,17,18,15,492.5,59.0,4.45,16.8,172.5,43.65,32.9
2018,7,17,18,30,422.0,52.0,4.3,16.6,126.0,40.24,29.52
2018,7,17,18,45,318.0,41.5,4.2,16.4,87.0,33.3,22.75
2018,7,17,19,0,214.0,31.0,4.1,16.2,48.0,24.5,11.56
2018,7,17,19,15,122.0,19.0,3.95,16.15,27.0,18.11,0.0
2018,7,17,19,30,30.0,7.0,3.8,16.1,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.7,16.0,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.15,15.8,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.35,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.65,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,7,18,4,45,15.0,3.0,2.85,15.3,2.5,0.0,0.0
2018,7,18,5,0,30.0,6.0,2.9,15.4,5.0,0.0,0.0
2018,7,18,5,15,30.0,7.5,2.95,15.6,8.0,12.05,0.0
2018,7,18,5,30,30.0,9.0,3.0,15.8,11.0,17.51,3.4
2018,7,18,5,45,118.5,23.5,3.1,16.0,41.5,66.54,44.88
2018,7,18,6,0,207.0,38.0,3.2,16.2,72.0,119.95,89.96
2018,7,18,6,15,363.5,47.5,3.1,16.35,133.0,207.09,163.04
2018,7,18,6,30,520.0,57.0,3.0,16.5,194.0,307.83,247.86
2018,7,18,6,45,569.0,64.5,2.9,16.7,244.0,369.05,300.23
2018,7,18,7,0,618.0,72.0,2.8,16.9,294.0,434.47,354.42
2018,7,18,7,15,646.5,75.0,2.6,17.0,338.5,486.11,396.02
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,537.61,436.02
2018,7,18,7,45,667.0,83.5,2.25,17.25,414.5,569.28,459.25
2018,7,18,8,0,659.0,89.0,2.1,17.4,446.0,598.47,479.16
2018,7,18,8,15,466.0,101.0,2.1,17.55,365.0,490.92,395.34
2018,7,18,8,30,273.0,113.0,2.1,17.7,284.0,358.05,289.51
2018,7,18,8,45,279.5,129.0,2.05,17.85,315.0,391.02,314.86
2018,7,18,9,0,286.0,145.0,2.0,18.0,346.0,423.28,338.44
2018,7,18,9,15,436.0,143.0,2.05,18.15,470.0,571.89,452.14
2018,7,18,9,30,586.0,141.0,2.1,18.3,594.0,719.8,558.01
2018,7,18,9,45,625.0,144.5,2.15,18.4,647.0,772.61,593.11
2018,7,18,10,0,664.0,148.0,2.2,18.5,700.0,820.63,625.22
2018,7,18,10,15,390.0,239.5,2.25,18.6,566.5,656.03,504.34
2018,7,18,10,30,116.0,331.0,2.3,18.7,433.0,457.83,351.9
2018,7,18,10,45,226.0,304.0,2.35,18.85,509.5,550.31,424.37
2018,7,18,11,0,336.0,277.0,2.4,19.0,586.0,643.41,493.82
2018,7,18,11,15,251.5,278.5,2.5,19.05,512.0,545.66,420.65
2018,7,18,11,30,167.0,280.0,2.6,19.1,438.0,459.2,355.06
2018,7,18,11,45,103.5,331.0,2.65,19.15,429.0,435.9,335.24
2018,7,18,12,0,40.0,382.0,2.7,19.2,420.0,412.28,314.84
2018,7,18,12,15,66.0,410.0,2.8,19.2,473.0,462.4,352.93
2018,7,18,12,30,92.0,438.0,2.9,19.2,526.0,510.75,388.98
2018,7,18,12,45,112.5,451.5,3.0,19.2,558.5,543.78,413.51
2018,7,18,13,0,133.0,465.0,3.1,19.2,591.0,567.87,431.58
2018,7,18,13,15,118.5,448.0,3.1,19.2,559.0,530.95,404.47
2018,7,18,13,30,104.0,431.0,3.1,19.2,527.0,491.97,376.0
2018,7,18,13,45,83.5,413.0,3.1,19.15,489.0,452.13,346.53
2018,7,18,14,0,63.0,395.0,3.1,19.1,451.0,413.91,318.03
2018,7,18,14,15,142.0,363.0,3.1,19.05,483.5,436.32,337.36
2018,7,18,14,30,221.0,331.0,3.1,19.0,516.0,449.97,349.33
2018,7,18,14,45,476.5,237.5,3.15,18.95,614.5,511.81,399.61
2018,7,18,15,0,732.0,144.0,3.2,18.9,713.0,550.35,429.58
2018,7,18,15,15,788.0,122.5,3.2,18.9,706.5,520.9,404.94
2018,7,18,15,30,844.0,101.0,3.2,18.9,700.0,487.86,376.4
2018,7,18,15,45,828.5,99.5,3.5,18.65,656.0,429.14,327.95
2018,7,18,16,0,813.0,98.0,3.8,18.4,612.0,374.36,280.95
2018,7,18,16,15,792.5,95.5,3.95,18.2,564.5,318.09,231.53
2018,7,18,16,30,772.0,93.0,4.1,18.0,517.0,263.53,183.06
2018,7,18,16,45,745.0,90.0,4.25,17.75,467.0,209.28,135.99
2018,7,18,17,0,718.0,87.0,4.4,17.5,417.0,153.52,90.68
2018,7,18,17,15,683.0,82.5,4.4,17.25,366.0,103.15,56.69
2018,7,18,17,30,648.0,78.0,4.4,17.0,315.0,57.01,44.8
2018,7,18,17,45,598.0,72.5,4.35,16.75,265.0,49.69,38.47
2018,7,18,18,0,548.0,67.0,4.3,16.5,215.0,47.85,36.84
2018,7,18,18,15,478.0,59.5,4.05,16.3,169.0,44.16,33.41
2018,7,18,18,30,408.0,52.0,3.8,16.1,123.0,40.32,29.65
2018,7,18,18,45,295.5,41.0,3.55,15.9,83.5,31.71,21.41
2018,7,18,19,0,183.0,30.0,3.3,15.7,44.0,23.69,10.61
2018,7,18,19,15,95.0,16.5,3.05,15.7,23.5,15.73,0.0
2018,7,18,19,30,7.0,3.0,2.8,15.7,3.0,0.0,0.0
2018,7,18,19,45,3.5,1.5,2.55,15.65,1.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.25,14.65,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,19,4,45,11.0,1.5,3.25,14.9,1.0,0.0,0.0
2018,7,19,5,0,22.0,3.0,3.5,15.0,2.0,0.0,0.0
2018,7,19,5,15,22.0,4.5,3.55,15.2,5.0,7.86,0.0
2018,7,19,5,30,22.0,6.0,3.6,15.4,8.0,12.04,0.09
2018,7,19,5,45,11.0,12.0,3.65,15.6,13.0,14.29,5.62
2018,7,19,6,0,0.0,18.0,3.7,15.8,18.0,16.68,8.31
2018,7,19,6,15,0.0,29.0,3.45,15.95,29.0,26.9,17.15
2018,7,19,6,30,0.0,40.0,3.2,16.1,40.0,37.14,25.97
2018,7,19,6,45,0.0,60.0,2.95,16.3,60.0,55.8,41.81
2018,7,19,7,0,0.0,80.0,2.7,16.5,80.0,75.07,57.95
2018,7,19,7,15,0.0,99.0,2.45,16.7,99.0,93.55,73.17
2018,7,19,7,30,0.0,118.0,2.2,16.9,118.0,112.05,88.17
2018,7,19,7,45,0.0,128.0,1.95,17.1,128.0,121.51,95.52
2018,7,19,8,0,0.0,138.0,1.7,17.3,138.0,131.01,102.8
2018,7,19,8,15,3.0,158.0,1.55,17.55,160.0,152.84,120.05
2018,7,19,8,30,6.0,178.0,1.4,17.8,182.0,174.91,137.2
2018,7,19,8,45,9.0,200.0,1.25,18.05,206.0,199.2,155.83
2018,7,19,9,0,12.0,222.0,1.1,18.3,230.0,223.65,174.26
2018,7,19,9,15,15.0,244.0,1.1,18.6,255.0,248.23,192.63
2018,7,19,9,30,18.0,266.0,1.1,18.9,280.0,272.89,210.84
2018,7,19,9,45,25.0,294.5,1.15,19.15,315.0,319.45,245.6
2018,7,19,10,0,32.0,323.0,1.2,19.4,350.0,355.54,271.92
2018,7,19,10,15,44.5,355.0,1.35,19.6,393.5,400.65,305.17
2018,7,19,10,30,57.0,387.0,1.5,19.8,437.0,445.66,337.89
2018,7,19,10,45,60.0,401.5,1.65,19.95,455.5,462.49,349.77
2018,7,19,11,0,63.0,416.0,1.8,20.1,474.0,478.91,361.53
2018,7,19,11,15,62.0,421.0,2.1,20.15,479.0,481.02,363.49
2018,7,19,11,30,61.0,426.0,2.4,20.2,484.0,482.77,365.2
2018,7,19,11,45,56.5,424.5,2.7,20.25,478.5,474.06,359.18
2018,7,19,12,0,52.0,423.0,3.0,20.3,473.0,465.16,352.98
2018,7,19,12,15,56.5,429.5,3.3,20.25,483.5,472.71,359.24
2018,7,19,12,30,61.0,436.0,3.6,20.2,494.0,479.65,364.98
2018,7,19,12,45,62.0,433.0,3.9,20.15,492.0,473.46,361.01
2018,7,19,13,0,63.0,430.0,4.2,20.1,490.0,466.98,356.84
2018,7,19,13,15,82.5,433.5,4.35,19.9,510.5,482.36,369.56
2018,7,19,13,30,102.0,437.0,4.5,19.7,531.0,496.05,380.96
2018,7,19,13,45,242.0,382.0,4.7,19.55,598.0,553.34,428.48
2018,7,19,14,0,382.0,327.0,4.9,19.4,665.0,596.5,464.6
2018,7,19,14,15,609.0,227.5,4.85,19.25,745.5,648.09,507.46
2018,7,19,14,30,836.0,128.0,4.8,19.1,826.0,679.89,534.0
2018,7,19,14,45,825.5,126.5,4.75,18.9,792.0,630.67,495.73
2018,7,19,15,0,815.0,125.0,4.7,18.7,758.0,580.75,456.39
2018,7,19,15,15,802.5,122.5,4.7,18.7,718.5,528.35,413.96
2018,7,19,15,30,790.0,120.0,4.7,18.7,679.0,475.88,370.34
2018,7,19,15,45,772.0,118.0,4.45,18.4,635.5,421.73,324.28
2018,7,19,16,0,754.0,116.0,4.2,18.1,592.0,368.59,278.04
2018,7,19,16,15,731.5,113.0,4.05,17.95,545.0,310.52,227.32
2018,7,19,16,30,709.0,110.0,3.9,17.8,498.0,257.95,180.76
2018,7,19,16,45,679.0,106.5,3.8,17.65,449.0,205.82,135.81
2018,7,19,17,0,649.0,103.0,3.7,17.5,400.0,157.0,96.49
2018,7,19,17,15,611.5,97.5,3.65,17.3,350.5,109.59,64.66
2018,7,19,17,30,574.0,92.0,3.6,17.1,301.0,66.78,53.37
2018,7,19,17,45,522.5,85.0,3.5,16.9,252.5,59.85,47.4
2018,7,19,18,0,471.0,78.0,3.4,16.7,204.0,57.31,45.15
2018,7,19,18,15,404.0,67.5,3.35,16.55,159.5,50.15,38.63
2018,7,19,18,30,337.0,57.0,3.3,16.4,115.0,43.32,32.19
2018,7,19,18,45,248.5,44.0,3.25,16.3,79.0,34.12,23.37
2018,7,19,19,0,160.0,31.0,3.2,16.2,43.0,24.54,10.66
2018,7,19,19,15,90.5,18.0,3.1,16.15,24.0,17.16,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.1,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.1,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.4,15.1,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.5,15.2,3.0,0.0,0.0
2018,7,20,5,15,15.5,10.5,2.7,15.4,11.5,12.51,0.0
2018,7,20,5,30,23.0,18.0,2.9,15.6,20.0,24.55,5.42
2018,7,20,5,45,66.0,33.0,3.05,15.85,43.0,54.93,36.69
2018,7,20,6,0,109.0,48.0,3.2,16.1,66.0,93.47,69.89
2018,7,20,6,15,82.5,57.0,3.2,16.35,73.0,93.21,71.89
2018,7,20,6,30,56.0,66.0,3.2,16.6,80.0,94.97,74.52
2018,7,20,6,45,36.5,86.0,3.2,16.8,96.0,103.74,82.21
2018,7,20,7,0,17.0,106.0,3.2,17.0,112.0,110.91,87.99
2018,7,20,7,15,29.5,130.5,3.1,17.3,143.0,149.17,119.61
2018,7,20,7,30,42.0,155.0,3.0,17.6,174.0,184.03,147.9
2018,7,20,7,45,60.5,184.5,2.9,17.85,215.5,229.61,184.51
2018,7,20,8,0,79.0,214.0,2.8,18.1,257.0,276.64,221.57
2018,7,20,8,15,63.0,220.5,2.8,18.35,256.5,272.84,217.2
2018,7,20,8,30,47.0,227.0,2.8,18.6,256.0,267.82,211.97
2018,7,20,8,45,44.0,234.5,2.75,18.9,263.5,273.74,215.7
2018,7,20,9,0,41.0,242.0,2.7,19.2,271.0,279.4,219.18
2018,7,20,9,15,51.5,273.5,2.65,19.4,312.0,322.53,251.99
2018,7,20,9,30,62.0,305.0,2.6,19.6,353.0,365.95,284.37
2018,7,20,9,45,70.0,331.0,2.6,19.8,387.5,401.25,310.17
2018,7,20,10,0,78.0,357.0,2.6,20.0,422.0,436.43,335.61
2018,7,20,10,15,117.0,382.0,2.6,20.1,483.0,513.52,392.62
2018,7,20,10,30,156.0,407.0,2.6,20.2,544.0,578.15,439.36
2018,7,20,10,45,323.0,359.5,2.6,20.35,652.5,706.67,535.1
2018,7,20,11,0,490.0,312.0,2.6,20.5,761.0,835.47,627.1
2018,7,20,11,15,661.5,224.5,2.6,20.55,841.5,917.8,685.56
2018,7,20,11,30,833.0,137.0,2.6,20.6,922.0,979.61,725.41
2018,7,20,11,45,770.0,174.5,2.65,20.65,905.0,954.65,708.31
2018,7,20,12,0,707.0,212.0,2.7,20.7,888.0,923.78,688.06
2018,7,20,12,15,510.0,321.5,2.75,20.65,809.0,826.46,618.46
2018,7,20,12,30,313.0,431.0,2.8,20.6,730.0,726.58,544.11
2018,7,20,12,45,254.5,448.0,2.9,20.6,690.0,677.06,508.82
2018,7,20,13,0,196.0,465.0,3.0,20.6,650.0,624.65,470.69
2018,7,20,13,15,205.5,455.5,3.05,20.5,647.0,613.61,463.9
2018,7,20,13,30,215.0,446.0,3.1,20.4,644.0,601.43,456.0
2018,7,20,13,45,305.5,385.0,3.15,20.35,659.0,606.75,463.09
2018,7,20,14,0,396.0,324.0,3.2,20.3,674.0,604.55,464.27
2018,7,20,14,15,606.0,222.0,3.25,20.2,737.5,641.08,495.54
2018,7,20,14,30,816.0,120.0,3.3,20.1,801.0,659.38,512.02
2018,7,20,14,45,806.0,118.5,3.3,20.0,767.5,612.27,475.94
2018,7,20,15,0,796.0,117.0,3.3,19.9,734.0,562.56,437.45
2018,7,20,15,15,783.5,115.0,3.3,19.9,696.0,511.61,396.79
2018,7,20,15,30,771.0,113.0,3.3,19.9,658.0,460.6,354.95
2018,7,20,15,45,754.0,110.0,3.3,19.6,615.0,407.03,310.39
2018,7,20,16,0,737.0,107.0,3.3,19.3,572.0,354.39,265.36
2018,7,20,16,15,715.0,104.0,3.25,19.15,526.0,301.4,219.1
2018,7,20,16,30,693.0,101.0,3.2,19.0,480.0,246.35,170.98
2018,7,20,16,45,664.5,98.0,3.15,18.8,432.5,195.87,127.64
2018,7,20,17,0,636.0,95.0,3.1,18.6,385.0,148.5,89.67
2018,7,20,17,15,599.0,89.5,3.1,18.45,336.5,101.9,58.57
2018,7,20,17,30,562.0,84.0,3.1,18.3,288.0,59.79,47.0
2018,7,20,17,45,512.0,77.5,3.05,18.1,241.0,53.67,41.75
2018,7,20,18,0,462.0,71.0,3.0,17.9,194.0,51.25,39.61
2018,7,20,18,15,395.5,61.5,2.95,17.75,151.0,45.99,34.79
2018,7,20,18,30,329.0,52.0,2.9,17.6,108.0,39.41,28.62
2018,7,20,18,45,242.5,40.0,2.85,17.4,74.0,30.92,20.5
2018,7,20,19,0,156.0,28.0,2.8,17.2,40.0,22.09,8.44
2018,7,20,19,15,88.5,16.0,2.7,17.2,22.0,15.25,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.2,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.2,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.2,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.25,17.25,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.2,17.35,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.4,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.1,17.45,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.45,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
