Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,45,0.0,0.0,1.95,17.4,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.9,17.4,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.9,17.35,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.9,17.25,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.85,16.9,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.75,16.75,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.7,16.7,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.65,16.65,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.65,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.75,16.6,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.8,16.6,3.0,0.0,0.0
2018,7,21,5,15,62.0,14.5,1.85,16.75,18.0,23.78,0.0
2018,7,21,5,30,114.0,26.0,1.9,16.9,33.0,60.1,16.91
2018,7,21,5,45,197.0,39.5,1.95,17.1,65.5,108.56,74.98
2018,7,21,6,0,280.0,53.0,2.0,17.3,98.0,162.07,121.67
2018,7,21,6,15,199.0,58.5,2.0,17.5,96.0,145.36,113.07
2018,7,21,6,30,118.0,64.0,2.0,17.7,94.0,125.84,99.55
2018,7,21,6,45,63.0,89.5,2.0,17.9,106.0,120.77,96.02
2018,7,21,7,0,8.0,115.0,2.0,18.1,118.0,115.48,91.13
2018,7,21,7,15,18.5,140.0,2.0,18.3,148.0,147.0,116.96
2018,7,21,7,30,29.0,165.0,2.0,18.5,178.0,186.84,149.03
2018,7,21,7,45,58.5,194.5,2.0,18.75,224.5,239.47,191.17
2018,7,21,8,0,88.0,224.0,2.0,19.0,271.0,294.54,234.34
2018,7,21,8,15,101.5,246.5,2.0,19.15,306.0,331.54,262.41
2018,7,21,8,30,115.0,269.0,2.0,19.3,341.0,380.35,299.01
2018,7,21,8,45,127.0,293.5,2.0,19.5,378.0,420.06,328.0
2018,7,21,9,0,139.0,318.0,2.0,19.7,415.0,460.0,356.74
2018,7,21,9,15,147.0,339.0,2.0,19.85,447.0,492.53,379.61
2018,7,21,9,30,155.0,360.0,2.0,20.0,479.0,524.81,402.05
2018,7,21,9,45,162.0,377.5,2.05,20.15,507.0,551.94,420.76
2018,7,21,10,0,169.0,395.0,2.1,20.3,535.0,578.56,439.0
2018,7,21,10,15,179.0,409.5,2.15,20.35,562.5,604.28,456.81
2018,7,21,10,30,189.0,424.0,2.2,20.4,590.0,629.32,474.06
2018,7,21,10,45,147.0,386.5,2.3,20.5,517.5,546.68,414.12
2018,7,21,11,0,105.0,349.0,2.4,20.6,445.0,463.73,353.34
2018,7,21,11,15,142.5,353.0,2.45,20.65,485.5,503.58,383.95
2018,7,21,11,30,180.0,357.0,2.5,20.7,526.0,542.46,412.91
2018,7,21,11,45,349.5,332.0,2.55,20.75,664.0,700.13,529.53
2018,7,21,12,0,519.0,307.0,2.6,20.8,802.0,833.26,624.38
2018,7,21,12,15,646.0,238.0,2.65,20.75,854.5,876.56,656.78
2018,7,21,12,30,773.0,169.0,2.7,20.7,907.0,907.84,678.08
2018,7,21,12,45,603.0,259.0,2.75,20.7,832.0,821.92,618.38
2018,7,21,13,0,433.0,349.0,2.8,20.7,757.0,735.22,554.11
2018,7,21,13,15,327.0,397.0,2.85,20.65,702.5,667.13,504.1
2018,7,21,13,30,221.0,445.0,2.9,20.6,648.0,605.66,457.9
2018,7,21,13,45,319.5,383.0,2.9,20.55,668.5,616.21,469.03
2018,7,21,14,0,418.0,321.0,2.9,20.5,689.0,618.62,473.46
2018,7,21,14,15,625.5,216.0,2.9,20.4,747.0,649.63,500.35
2018,7,21,14,30,833.0,111.0,2.9,20.3,805.0,662.61,512.74
2018,7,21,14,45,826.0,108.5,2.9,20.2,772.5,615.69,477.06
2018,7,21,15,0,819.0,106.0,2.9,20.1,740.0,567.64,439.95
2018,7,21,15,15,807.5,103.5,2.9,20.1,701.5,516.3,399.16
2018,7,21,15,30,796.0,101.0,2.9,20.1,663.0,464.71,356.99
2018,7,21,15,45,783.0,98.5,2.9,19.85,621.5,408.65,310.54
2018,7,21,16,0,770.0,96.0,2.9,19.6,580.0,356.3,265.57
2018,7,21,16,15,753.5,91.5,2.95,19.4,534.5,301.83,218.02
2018,7,21,16,30,737.0,87.0,3.0,19.2,489.0,248.68,171.09
2018,7,21,16,45,714.0,83.5,3.0,19.0,441.5,196.69,126.12
2018,7,21,17,0,691.0,80.0,3.0,18.8,394.0,147.19,86.17
2018,7,21,17,15,659.0,75.5,3.0,18.6,345.5,94.58,50.55
2018,7,21,17,30,627.0,71.0,3.0,18.4,297.0,49.83,38.27
2018,7,21,17,45,582.5,65.5,3.05,18.15,249.5,44.38,33.59
2018,7,21,18,0,538.0,60.0,3.1,17.9,202.0,42.28,31.72
2018,7,21,18,15,471.5,53.0,3.05,17.75,158.0,38.76,28.45
2018,7,21,18,30,405.0,46.0,3.0,17.6,114.0,35.09,24.87
2018,7,21,18,45,272.5,35.5,2.9,17.4,74.5,27.91,17.91
2018,7,21,19,0,140.0,25.0,2.8,17.2,35.0,19.64,6.31
2018,7,21,19,15,86.0,15.5,2.7,17.15,20.0,14.77,0.0
2018,7,21,19,30,32.0,6.0,2.6,17.1,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.55,17.05,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.95,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.35,16.85,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.45,16.75,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.7,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.65,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.45,16.45,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.35,16.4,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.2,16.45,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.85,16.7,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,1.9,16.8,4.0,0.0,0.0
2018,7,22,5,15,124.0,14.5,1.9,16.95,21.0,33.63,0.0
2018,7,22,5,30,218.0,24.0,1.9,17.1,38.0,79.9,18.26
2018,7,22,5,45,324.5,32.5,1.95,17.25,73.5,136.45,92.74
2018,7,22,6,0,431.0,41.0,2.0,17.4,109.0,200.16,148.97
2018,7,22,6,15,313.0,51.5,2.0,17.5,110.5,187.93,146.32
2018,7,22,6,30,195.0,62.0,2.0,17.6,112.0,157.47,125.36
2018,7,22,6,45,127.5,94.0,2.05,17.75,129.5,163.91,131.93
2018,7,22,7,0,60.0,126.0,2.1,17.9,147.0,161.45,129.65
2018,7,22,7,15,59.5,149.5,2.1,18.1,173.0,188.5,151.54
2018,7,22,7,30,59.0,173.0,2.1,18.3,199.0,215.3,172.7
2018,7,22,7,45,51.5,190.0,2.15,18.45,215.0,229.75,183.5
2018,7,22,8,0,44.0,207.0,2.2,18.6,231.0,243.43,193.51
2018,7,22,8,15,39.0,220.0,2.25,18.75,242.5,253.93,200.96
2018,7,22,8,30,34.0,233.0,2.3,18.9,254.0,263.99,207.98
2018,7,22,8,45,35.0,251.5,2.35,19.1,274.5,284.64,223.34
2018,7,22,9,0,36.0,270.0,2.4,19.3,295.0,305.21,238.45
2018,7,22,9,15,41.5,292.0,2.45,19.35,322.5,333.51,259.66
2018,7,22,9,30,47.0,314.0,2.5,19.4,350.0,361.86,280.68
2018,7,22,9,45,71.0,346.5,2.55,19.5,404.0,419.09,323.77
2018,7,22,10,0,95.0,379.0,2.6,19.6,458.0,476.82,366.4
2018,7,22,10,15,94.0,390.0,2.7,19.65,470.5,487.07,373.16
2018,7,22,10,30,93.0,401.0,2.8,19.7,483.0,496.86,379.86
2018,7,22,10,45,79.5,405.0,2.9,19.75,476.0,486.24,371.25
2018,7,22,11,0,66.0,409.0,3.0,19.8,469.0,475.15,362.4
2018,7,22,11,15,105.5,433.0,3.1,19.85,531.0,549.02,417.41
2018,7,22,11,30,145.0,457.0,3.2,19.9,593.0,609.85,461.88
2018,7,22,11,45,283.0,413.0,3.3,19.9,681.5,707.14,535.69
2018,7,22,12,0,421.0,369.0,3.4,19.9,770.0,799.01,603.85
2018,7,22,12,15,633.0,250.5,3.5,19.9,854.0,876.63,664.35
2018,7,22,12,30,845.0,132.0,3.6,19.9,938.0,932.99,703.51
2018,7,22,12,45,867.5,117.5,3.65,19.9,939.5,918.8,693.82
2018,7,22,13,0,890.0,103.0,3.7,19.9,941.0,900.61,681.98
2018,7,22,13,15,887.5,102.0,3.8,19.9,927.0,869.66,661.59
2018,7,22,13,30,885.0,101.0,3.9,19.9,913.0,836.04,639.26
2018,7,22,13,45,881.0,100.0,3.95,19.9,892.0,798.71,613.89
2018,7,22,14,0,877.0,99.0,4.0,19.9,871.0,759.12,586.71
2018,7,22,14,15,870.5,98.0,4.05,19.85,843.5,715.65,556.57
2018,7,22,14,30,864.0,97.0,4.1,19.8,816.0,670.49,523.72
2018,7,22,14,45,856.5,94.5,4.15,19.75,782.5,621.86,486.54
2018,7,22,15,0,849.0,92.0,4.2,19.7,749.0,572.08,447.49
2018,7,22,15,15,838.0,90.5,4.2,19.7,710.5,520.42,405.7
2018,7,22,15,30,827.0,89.0,4.2,19.7,672.0,468.4,362.44
2018,7,22,15,45,813.5,87.0,4.2,19.5,629.5,414.77,316.98
2018,7,22,16,0,800.0,85.0,4.2,19.3,587.0,361.51,270.58
2018,7,22,16,15,782.0,83.0,4.2,19.15,541.5,302.65,218.9
2018,7,22,16,30,764.0,81.0,4.2,19.0,496.0,249.63,171.48
2018,7,22,16,45,740.5,77.5,4.2,18.9,447.5,195.99,124.73
2018,7,22,17,0,717.0,74.0,4.2,18.8,399.0,144.85,83.29
2018,7,22,17,15,684.5,70.5,4.2,18.6,350.0,95.84,50.97
2018,7,22,17,30,652.0,67.0,4.2,18.4,301.0,46.41,35.26
2018,7,22,17,45,606.5,62.0,4.2,18.2,252.5,41.83,31.33
2018,7,22,18,0,561.0,57.0,4.2,18.0,204.0,39.99,29.68
2018,7,22,18,15,494.5,50.5,4.1,17.85,159.5,36.77,26.68
2018,7,22,18,30,428.0,44.0,4.0,17.7,115.0,33.42,23.38
2018,7,22,18,45,328.5,35.0,3.9,17.5,78.5,27.61,17.58
2018,7,22,19,0,229.0,26.0,3.8,17.3,42.0,21.52,6.68
2018,7,22,19,15,132.5,16.0,3.7,17.25,23.5,15.25,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.2,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.15,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.1,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.05,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.9,15.85,17.0,25.9,0.0
2018,7,23,5,30,194.0,22.0,2.9,16.0,34.0,72.39,10.99
2018,7,23,5,45,316.0,31.5,2.85,16.15,71.5,132.89,90.21
2018,7,23,6,0,438.0,41.0,2.8,16.3,109.0,202.19,151.15
2018,7,23,6,15,305.5,32.0,2.75,16.45,88.0,164.8,128.36
2018,7,23,6,30,173.0,23.0,2.7,16.6,67.0,110.39,87.16
2018,7,23,6,45,86.5,35.5,2.65,16.8,57.5,83.13,65.34
2018,7,23,7,0,0.0,48.0,2.6,17.0,48.0,44.6,32.19
2018,7,23,7,15,0.0,63.0,2.55,17.2,63.0,58.59,43.87
2018,7,23,7,30,0.0,78.0,2.5,17.4,78.0,72.61,55.39
2018,7,23,7,45,0.0,89.5,2.5,17.65,89.5,83.55,64.2
2018,7,23,8,0,0.0,101.0,2.5,17.9,101.0,94.58,72.98
2018,7,23,8,15,0.0,117.0,2.5,18.1,117.0,110.02,85.28
2018,7,23,8,30,0.0,133.0,2.5,18.3,133.0,125.49,97.47
2018,7,23,8,45,1.5,153.5,2.5,18.55,154.5,146.68,114.17
2018,7,23,9,0,3.0,174.0,2.5,18.8,176.0,167.99,130.77
2018,7,23,9,15,11.5,212.5,2.55,19.0,221.0,213.66,166.71
2018,7,23,9,30,20.0,251.0,2.6,19.2,266.0,259.89,202.47
2018,7,23,9,45,45.0,304.5,2.7,19.35,341.0,349.6,271.52
2018,7,23,10,0,70.0,358.0,2.8,19.5,416.0,430.2,331.95
2018,7,23,10,15,94.5,385.0,2.85,19.65,466.0,482.43,370.42
2018,7,23,10,30,119.0,412.0,2.9,19.8,516.0,547.2,417.44
2018,7,23,10,45,118.0,425.0,3.0,19.95,530.5,558.4,424.62
2018,7,23,11,0,117.0,438.0,3.1,20.1,545.0,568.82,431.56
2018,7,23,11,15,109.5,444.0,3.2,20.15,545.5,564.65,428.02
2018,7,23,11,30,102.0,450.0,3.3,20.2,546.0,549.12,416.51
2018,7,23,11,45,103.0,455.5,3.4,20.3,553.0,552.37,418.81
2018,7,23,12,0,104.0,461.0,3.5,20.4,560.0,555.0,420.6
2018,7,23,12,15,83.0,443.5,3.65,20.3,522.5,512.8,389.7
2018,7,23,12,30,62.0,426.0,3.8,20.2,485.0,471.32,359.18
2018,7,23,12,45,54.5,416.5,3.9,20.15,468.0,451.04,344.38
2018,7,23,13,0,47.0,407.0,4.0,20.1,451.0,431.05,329.66
2018,7,23,13,15,46.0,399.0,4.2,20.05,441.5,418.51,320.77
2018,7,23,13,30,45.0,391.0,4.4,20.0,432.0,405.97,311.93
2018,7,23,13,45,185.0,335.0,4.55,19.95,498.5,465.24,361.5
2018,7,23,14,0,325.0,279.0,4.7,19.9,565.0,510.49,399.38
2018,7,23,14,15,601.5,188.5,4.8,19.8,696.5,607.48,477.47
2018,7,23,14,30,878.0,98.0,4.9,19.7,828.0,680.6,534.98
2018,7,23,14,45,870.5,97.0,5.0,19.6,795.0,632.61,497.61
2018,7,23,15,0,863.0,96.0,5.1,19.5,762.0,583.4,458.81
2018,7,23,15,15,721.0,128.5,5.1,19.5,665.0,490.52,384.77
2018,7,23,15,30,579.0,161.0,5.1,19.5,568.0,409.36,319.32
2018,7,23,15,45,532.0,156.5,5.2,19.2,512.0,351.6,272.03
2018,7,23,16,0,485.0,152.0,5.3,18.9,456.0,298.45,227.72
2018,7,23,16,15,373.5,171.0,5.3,18.7,394.0,250.82,189.09
2018,7,23,16,30,262.0,190.0,5.3,18.5,332.0,218.78,164.61
2018,7,23,16,45,177.0,168.0,5.3,18.3,260.0,173.07,129.98
2018,7,23,17,0,92.0,146.0,5.3,18.1,188.0,132.42,100.62
2018,7,23,17,15,80.5,108.5,5.2,17.9,142.0,95.47,71.69
2018,7,23,17,30,69.0,71.0,5.1,17.7,96.0,60.25,47.54
2018,7,23,17,45,41.0,48.5,5.05,17.45,62.5,42.16,31.71
2018,7,23,18,0,13.0,26.0,5.0,17.2,29.0,24.49,16.06
2018,7,23,18,15,11.0,24.5,4.8,17.05,26.5,23.06,14.69
2018,7,23,18,30,9.0,23.0,4.6,16.9,24.0,21.64,13.2
2018,7,23,18,45,22.5,21.5,4.45,16.7,23.0,19.37,10.65
2018,7,23,19,0,36.0,20.0,4.3,16.5,22.0,17.66,3.75
2018,7,23,19,15,31.5,12.5,4.25,16.45,13.0,11.91,0.0
2018,7,23,19,30,27.0,5.0,4.2,16.4,4.0,0.0,0.0
2018,7,23,19,45,13.5,2.5,4.1,16.35,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.75,16.25,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.75,16.2,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.05,16.1,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.1,16.1,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.05,16.05,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.85,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.5,3.55,16.3,5.5,5.24,0.0
2018,7,24,5,30,0.0,11.0,3.6,16.4,11.0,10.19,0.0
2018,7,24,5,45,0.0,23.5,3.6,16.55,23.5,21.82,11.56
2018,7,24,6,0,0.0,36.0,3.6,16.7,36.0,33.49,22.13
2018,7,24,6,15,0.5,46.0,3.65,16.85,46.0,43.07,30.59
2018,7,24,6,30,1.0,56.0,3.7,17.0,56.0,52.73,38.98
2018,7,24,6,45,15.5,79.5,3.7,17.1,84.5,83.13,64.75
2018,7,24,7,0,30.0,103.0,3.7,17.2,113.0,119.6,95.41
2018,7,24,7,15,26.0,124.0,3.7,17.35,134.0,140.32,112.33
2018,7,24,7,30,22.0,145.0,3.7,17.5,155.0,154.19,123.3
2018,7,24,7,45,12.5,144.0,3.65,17.65,150.0,146.55,116.37
2018,7,24,8,0,3.0,143.0,3.6,17.8,145.0,138.39,108.99
2018,7,24,8,15,3.0,158.0,3.65,18.0,160.0,153.02,120.44
2018,7,24,8,30,3.0,173.0,3.7,18.2,175.0,167.65,131.74
2018,7,24,8,45,5.0,186.5,3.75,18.35,190.0,182.46,143.21
2018,7,24,9,0,7.0,200.0,3.8,18.5,205.0,197.39,154.71
2018,7,24,9,15,8.5,211.5,3.85,18.65,218.0,209.97,164.25
2018,7,24,9,30,10.0,223.0,3.9,18.8,231.0,222.6,173.81
2018,7,24,9,45,12.5,242.0,3.95,18.9,252.0,243.68,189.99
2018,7,24,10,0,15.0,261.0,4.0,19.0,273.0,264.77,206.08
2018,7,24,10,15,18.5,286.0,4.05,19.1,301.5,292.81,227.46
2018,7,24,10,30,22.0,311.0,4.1,19.2,330.0,320.8,248.62
2018,7,24,10,45,24.5,324.5,4.15,19.3,346.5,347.53,268.65
2018,7,24,11,0,27.0,338.0,4.2,19.4,363.0,362.77,279.89
2018,7,24,11,15,41.0,371.5,4.25,19.4,410.0,409.74,315.59
2018,7,24,11,30,55.0,405.0,4.3,19.4,457.0,456.06,350.34
2018,7,24,11,45,60.0,418.0,4.35,19.45,475.0,471.7,361.77
2018,7,24,12,0,65.0,431.0,4.4,19.5,493.0,486.68,372.83
2018,7,24,12,15,56.5,420.5,4.4,19.5,474.5,464.47,355.98
2018,7,24,12,30,48.0,410.0,4.4,19.5,456.0,442.47,339.4
2018,7,24,12,45,47.0,407.5,4.45,19.55,452.0,435.49,334.28
2018,7,24,13,0,46.0,405.0,4.5,19.6,448.0,428.35,329.03
2018,7,24,13,15,50.5,405.5,4.5,19.6,452.0,428.69,329.58
2018,7,24,13,30,55.0,406.0,4.5,19.6,456.0,428.49,329.71
2018,7,24,13,45,196.5,349.0,4.5,19.6,522.5,487.51,378.65
2018,7,24,14,0,338.0,292.0,4.5,19.6,589.0,532.28,415.64
2018,7,24,14,15,611.5,194.0,4.5,19.55,709.5,619.65,485.89
2018,7,24,14,30,885.0,96.0,4.5,19.5,830.0,683.24,535.79
2018,7,24,14,45,877.0,94.5,4.55,19.45,796.5,634.11,497.54
2018,7,24,15,0,869.0,93.0,4.6,19.4,763.0,583.82,457.93
2018,7,24,15,15,858.0,91.0,4.6,19.4,723.5,530.57,414.72
2018,7,24,15,30,847.0,89.0,4.6,19.4,684.0,476.92,369.96
2018,7,24,15,45,833.5,87.5,4.65,19.2,641.0,422.52,323.69
2018,7,24,16,0,820.0,86.0,4.7,19.0,598.0,368.45,276.37
2018,7,24,16,15,802.5,83.5,4.7,18.85,551.5,308.09,223.13
2018,7,24,16,30,785.0,81.0,4.7,18.7,505.0,253.47,174.11
2018,7,24,16,45,761.0,77.5,4.7,18.55,455.5,198.42,126.06
2018,7,24,17,0,737.0,74.0,4.7,18.4,406.0,145.94,83.59
2018,7,24,17,15,704.5,70.5,4.7,18.2,356.0,95.69,50.73
2018,7,24,17,30,672.0,67.0,4.7,18.0,306.0,49.43,37.99
2018,7,24,17,45,627.0,61.5,4.7,17.8,256.5,41.68,31.24
2018,7,24,18,0,582.0,56.0,4.7,17.6,207.0,39.41,29.21
2018,7,24,18,15,514.5,49.5,4.65,17.4,161.0,36.15,26.16
2018,7,24,18,30,447.0,43.0,4.6,17.2,115.0,32.77,22.81
2018,7,24,18,45,344.5,34.0,4.55,17.05,78.0,26.91,16.88
2018,7,24,19,0,242.0,25.0,4.5,16.9,41.0,20.78,4.3
2018,7,24,19,15,139.5,15.0,4.45,16.8,22.5,14.3,0.0
2018,7,24,19,30,37.0,5.0,4.4,16.7,4.0,0.0,0.0
2018,7,24,19,45,18.5,2.5,4.35,16.6,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.2,16.45,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.4,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.9,16.35,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.15,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.65,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.35,15.55,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.35,15.45,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.45,15.55,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.75,16.5,26.29,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,73.14,0.0
2018,7,25,5,45,334.5,29.5,3.55,16.1,70.5,135.41,90.52
2018,7,25,6,0,462.0,38.0,3.6,16.3,108.0,206.18,153.63
2018,7,25,6,15,322.0,35.5,3.55,16.5,93.0,175.45,136.79
2018,7,25,6,30,182.0,33.0,3.5,16.7,78.0,123.63,98.09
2018,7,25,6,45,91.0,50.0,3.45,16.9,72.5,102.02,81.13
2018,7,25,7,0,0.0,67.0,3.4,17.1,67.0,62.33,47.1
2018,7,25,7,15,0.0,81.5,3.45,17.3,81.5,76.24,58.64
2018,7,25,7,30,0.0,96.0,3.5,17.5,96.0,90.22,70.04
2018,7,25,7,45,0.0,103.0,3.5,17.7,103.0,96.79,75.17
2018,7,25,8,0,0.0,110.0,3.5,17.9,110.0,103.4,80.28
2018,7,25,8,15,1.0,132.5,3.55,18.05,133.0,126.07,98.51
2018,7,25,8,30,2.0,155.0,3.6,18.2,156.0,148.88,116.63
2018,7,25,8,45,3.5,173.0,3.6,18.35,175.0,167.74,131.39
2018,7,25,9,0,5.0,191.0,3.6,18.5,194.0,186.68,146.11
2018,7,25,9,15,9.0,216.0,3.6,18.65,222.5,214.96,168.18
2018,7,25,9,30,13.0,241.0,3.6,18.8,251.0,243.43,190.16
2018,7,25,9,45,22.0,279.0,3.65,18.95,297.0,289.86,226.06
2018,7,25,10,0,31.0,317.0,3.7,19.1,343.0,349.01,271.1
2018,7,25,10,15,35.0,338.5,3.75,19.2,368.5,374.75,290.09
2018,7,25,10,30,39.0,360.0,3.8,19.3,394.0,400.26,308.89
2018,7,25,10,45,35.5,361.0,3.9,19.35,392.5,396.53,305.56
2018,7,25,11,0,32.0,362.0,4.0,19.4,391.0,392.64,302.25
2018,7,25,11,15,39.0,378.0,4.1,19.4,414.0,414.53,318.8
2018,7,25,11,30,46.0,394.0,4.2,19.4,437.0,435.95,334.85
2018,7,25,11,45,62.0,420.5,4.3,19.4,479.0,476.38,365.37
2018,7,25,12,0,78.0,447.0,4.4,19.4,521.0,515.71,394.8
2018,7,25,12,15,79.5,448.0,4.5,19.4,523.5,514.22,393.76
2018,7,25,12,30,81.0,449.0,4.6,19.4,526.0,512.25,392.55
2018,7,25,12,45,76.5,442.0,4.7,19.4,514.5,496.44,380.97
2018,7,25,13,0,72.0,435.0,4.8,19.4,503.0,480.64,369.43
2018,7,25,13,15,65.5,421.5,4.9,19.35,482.5,457.01,352.04
2018,7,25,13,30,59.0,408.0,5.0,19.3,462.0,433.8,334.9
2018,7,25,13,45,196.0,343.5,5.1,19.25,516.5,482.15,376.31
2018,7,25,14,0,333.0,279.0,5.2,19.2,571.0,516.72,406.32
2018,7,25,14,15,614.5,187.5,5.25,19.05,704.5,615.78,486.54
2018,7,25,14,30,896.0,96.0,5.3,18.9,838.0,690.33,545.46
2018,7,25,14,45,604.0,161.5,5.35,18.8,652.5,522.82,414.38
2018,7,25,15,0,312.0,227.0,5.4,18.7,467.0,381.53,301.63
2018,7,25,15,15,176.5,252.5,5.4,18.7,387.0,318.0,250.33
2018,7,25,15,30,41.0,278.0,5.4,18.7,307.0,266.77,209.37
2018,7,25,15,45,41.0,261.5,5.4,18.35,289.0,248.01,195.1
2018,7,25,16,0,41.0,245.0,5.4,18.0,271.0,229.32,180.67
2018,7,25,16,15,24.5,198.0,5.4,17.8,213.0,181.42,142.86
2018,7,25,16,30,8.0,151.0,5.4,17.6,155.0,139.09,109.35
2018,7,25,16,45,28.5,122.5,5.4,17.4,135.5,114.25,88.46
2018,7,25,17,0,49.0,94.0,5.4,17.2,116.0,90.47,68.15
2018,7,25,17,15,55.5,69.5,5.4,17.0,91.5,63.29,45.94
2018,7,25,17,30,62.0,45.0,5.4,16.8,67.0,39.28,29.22
2018,7,25,17,45,50.0,34.5,5.35,16.6,50.5,30.61,21.59
2018,7,25,18,0,38.0,24.0,5.3,16.4,34.0,21.7,13.65
2018,7,25,18,15,19.0,14.5,5.2,16.25,19.5,13.36,6.17
2018,7,25,18,30,0.0,5.0,5.1,16.1,5.0,4.62,0.0
2018,7,25,18,45,0.0,4.0,4.95,15.95,4.0,3.7,0.0
2018,7,25,19,0,0.0,3.0,4.8,15.8,3.0,2.77,0.0
2018,7,25,19,15,0.0,1.5,4.65,15.75,1.5,1.43,0.0
2018,7,25,19,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.35,15.65,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,26,5,15,86.0,11.0,3.75,15.75,15.5,23.95,0.0
2018,7,26,5,30,172.0,22.0,3.7,15.9,31.0,66.13,0.0
2018,7,26,5,45,294.0,31.5,3.65,16.05,67.0,126.36,84.01
2018,7,26,6,0,416.0,41.0,3.6,16.2,103.0,194.21,144.77
2018,7,26,6,15,291.5,32.0,3.55,16.35,83.5,159.17,123.81
2018,7,26,6,30,167.0,23.0,3.5,16.5,64.0,107.72,84.94
2018,7,26,6,45,83.5,30.5,3.45,16.7,51.0,75.91,59.28
2018,7,26,7,0,0.0,38.0,3.4,16.9,38.0,35.28,24.33
2018,7,26,7,15,0.0,50.0,3.3,17.05,50.0,46.46,33.71
2018,7,26,7,30,0.0,62.0,3.2,17.2,62.0,57.66,42.97
2018,7,26,7,45,0.0,70.5,3.15,17.35,70.5,65.61,49.41
2018,7,26,8,0,0.0,79.0,3.1,17.5,79.0,73.57,55.8
2018,7,26,8,15,0.0,94.0,3.0,17.65,94.0,87.7,67.21
2018,7,26,8,30,0.0,109.0,2.9,17.8,109.0,102.13,78.74
2018,7,26,8,45,0.0,120.0,2.85,17.9,120.0,112.7,87.05
2018,7,26,9,0,0.0,131.0,2.8,18.0,131.0,123.29,95.32
2018,7,26,9,15,1.0,146.5,2.85,18.15,147.5,139.16,107.81
2018,7,26,9,30,2.0,162.0,2.9,18.3,164.0,155.1,120.26
2018,7,26,9,45,5.5,189.5,2.9,18.4,194.0,185.2,143.97
2018,7,26,10,0,9.0,217.0,2.9,18.5,224.0,215.47,167.53
2018,7,26,10,15,10.0,230.0,3.0,18.6,238.5,229.09,177.84
2018,7,26,10,30,11.0,243.0,3.1,18.7,253.0,242.66,188.13
2018,7,26,10,45,10.5,235.0,3.15,18.75,244.5,234.11,181.23
2018,7,26,11,0,10.0,227.0,3.2,18.8,236.0,225.61,174.45
2018,7,26,11,15,11.0,233.5,3.35,18.8,243.5,232.67,179.91
2018,7,26,11,30,12.0,240.0,3.5,18.8,251.0,239.63,185.28
2018,7,26,11,45,13.5,262.5,3.65,18.8,275.0,262.41,202.89
2018,7,26,12,0,15.0,285.0,3.8,18.8,299.0,284.97,220.22
2018,7,26,12,15,14.0,269.5,3.9,18.75,282.5,268.36,207.43
2018,7,26,12,30,13.0,254.0,4.0,18.7,266.0,251.86,194.77
2018,7,26,12,45,11.0,222.0,4.15,18.65,232.0,218.9,169.28
2018,7,26,13,0,9.0,190.0,4.3,18.6,198.0,186.29,143.87
2018,7,26,13,15,12.5,240.5,4.4,18.55,252.0,236.19,183.22
2018,7,26,13,30,16.0,291.0,4.5,18.5,306.0,285.42,221.58
2018,7,26,13,45,159.5,251.5,4.6,18.4,391.5,367.29,289.77
2018,7,26,14,0,303.0,212.0,4.7,18.3,477.0,432.23,343.41
2018,7,26,14,15,588.0,160.5,4.75,18.2,654.0,571.89,454.47
2018,7,26,14,30,873.0,109.0,4.8,18.1,831.0,686.57,542.25
2018,7,26,14,45,865.0,106.5,4.8,18.0,796.5,636.88,502.96
2018,7,26,15,0,857.0,104.0,4.8,17.9,762.0,586.06,462.61
2018,7,26,15,15,845.0,102.0,4.8,17.9,722.0,532.68,419.0
2018,7,26,15,30,833.0,100.0,4.8,17.9,682.0,479.03,373.96
2018,7,26,15,45,819.5,97.0,4.8,17.6,638.5,420.09,324.01
2018,7,26,16,0,806.0,94.0,4.8,17.3,595.0,364.81,275.52
2018,7,26,16,15,789.0,90.5,4.8,17.15,548.0,308.75,225.36
2018,7,26,16,30,772.0,87.0,4.8,17.0,501.0,254.02,176.02
2018,7,26,16,45,749.0,83.0,4.8,16.85,452.0,199.36,128.09
2018,7,26,17,0,726.0,79.0,4.8,16.7,403.0,147.18,85.78
2018,7,26,17,15,693.0,74.5,4.8,16.55,352.5,96.66,52.84
2018,7,26,17,30,660.0,70.0,4.8,16.4,302.0,46.17,35.36
2018,7,26,17,45,614.0,64.0,4.8,16.2,252.5,43.77,33.31
2018,7,26,18,0,568.0,58.0,4.8,16.0,203.0,41.21,30.99
2018,7,26,18,15,498.0,51.0,4.7,15.9,157.0,37.62,27.6
2018,7,26,18,30,428.0,44.0,4.6,15.8,111.0,33.9,23.88
2018,7,26,18,45,308.0,33.5,4.55,15.65,73.0,26.65,16.6
2018,7,26,19,0,188.0,23.0,4.5,15.5,35.0,18.21,0.5
2018,7,26,19,15,94.0,11.5,4.4,15.45,17.5,10.96,0.0
2018,7,26,19,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.1,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.45,14.95,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.7,14.85,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.65,14.8,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.7,14.95,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,27,5,15,84.5,10.0,4.8,15.2,14.5,22.7,0.0
2018,7,27,5,30,169.0,20.0,4.9,15.4,29.0,63.12,0.0
2018,7,27,5,45,287.5,31.0,4.95,15.55,65.5,123.94,81.82
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,191.76,143.34
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,156.63,122.15
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,104.99,82.88
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,76.32,59.76
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,38.07,26.75
2018,7,27,7,15,0.0,54.5,4.85,16.45,54.5,50.66,37.33
2018,7,27,7,30,0.0,68.0,4.8,16.6,68.0,63.27,47.78
2018,7,27,7,45,0.0,75.0,4.7,16.75,75.0,69.81,53.05
2018,7,27,8,0,0.0,82.0,4.6,16.9,82.0,76.37,58.28
2018,7,27,8,15,0.0,96.0,4.65,17.0,96.0,89.64,69.02
2018,7,27,8,30,0.0,110.0,4.7,17.1,110.0,103.1,79.83
2018,7,27,8,45,0.0,122.5,4.7,17.2,122.5,115.14,89.39
2018,7,27,9,0,0.0,135.0,4.7,17.3,135.0,127.18,98.89
2018,7,27,9,15,0.5,144.0,4.75,17.4,144.5,136.29,105.99
2018,7,27,9,30,1.0,153.0,4.8,17.5,154.0,145.42,113.09
2018,7,27,9,45,3.5,172.0,4.85,17.6,175.0,166.21,129.6
2018,7,27,10,0,6.0,191.0,4.9,17.7,196.0,187.09,146.06
2018,7,27,10,15,7.5,203.5,4.9,17.75,210.0,200.68,156.63
2018,7,27,10,30,9.0,216.0,4.9,17.8,224.0,214.26,167.17
2018,7,27,10,45,9.5,218.5,4.95,17.85,227.0,217.06,169.17
2018,7,27,11,0,10.0,221.0,5.0,17.9,230.0,219.81,171.18
2018,7,27,11,15,11.5,239.5,5.0,17.9,250.0,239.01,186.15
2018,7,27,11,30,13.0,258.0,5.0,17.9,270.0,258.08,200.95
2018,7,27,11,45,15.0,280.5,5.05,17.95,294.5,281.33,218.95
2018,7,27,12,0,17.0,303.0,5.1,18.0,319.0,304.34,236.69
2018,7,27,12,15,18.5,316.0,5.15,18.0,333.5,317.41,246.76
2018,7,27,12,30,20.0,329.0,5.2,18.0,348.0,330.19,256.64
2018,7,27,12,45,23.0,341.5,5.25,18.0,363.0,343.58,267.07
2018,7,27,13,0,26.0,354.0,5.3,18.0,378.0,361.68,281.12
2018,7,27,13,15,27.0,352.0,5.3,17.95,377.0,357.75,278.27
2018,7,27,13,30,28.0,350.0,5.3,17.9,376.0,353.65,275.36
2018,7,27,13,45,175.0,299.0,5.3,17.9,453.0,424.24,334.67
2018,7,27,14,0,322.0,248.0,5.3,17.9,530.0,480.04,381.14
2018,7,27,14,15,614.0,174.0,5.3,17.85,689.0,602.81,479.66
2018,7,27,14,30,906.0,100.0,5.3,17.8,848.0,700.03,555.05
2018,7,27,14,45,898.5,98.0,5.25,17.75,813.5,649.55,514.74
2018,7,27,15,0,891.0,96.0,5.2,17.7,779.0,597.81,473.15
2018,7,27,15,15,880.0,94.5,5.2,17.7,739.0,543.65,428.64
2018,7,27,15,30,869.0,93.0,5.2,17.7,699.0,489.05,382.52
2018,7,27,15,45,854.5,91.0,5.2,17.4,654.5,432.36,333.9
2018,7,27,16,0,840.0,89.0,5.2,17.1,610.0,376.1,284.29
2018,7,27,16,15,820.5,87.0,5.15,16.95,561.5,314.32,229.26
2018,7,27,16,30,801.0,85.0,5.1,16.8,513.0,258.42,178.7
2018,7,27,16,45,775.0,81.5,5.1,16.6,462.0,201.9,129.21
2018,7,27,17,0,749.0,78.0,5.1,16.4,411.0,148.21,85.83
2018,7,27,17,15,713.5,74.0,5.1,16.2,359.0,96.59,52.5
2018,7,27,17,30,678.0,70.0,5.1,16.0,307.0,46.33,35.57
2018,7,27,17,45,627.0,65.0,5.15,15.8,256.0,44.7,34.19
2018,7,27,18,0,576.0,60.0,5.2,15.6,205.0,43.0,32.63
2018,7,27,18,15,500.5,52.5,5.2,15.45,158.0,39.06,28.9
2018,7,27,18,30,425.0,45.0,5.2,15.3,111.0,34.96,24.82
2018,7,27,18,45,300.5,34.5,5.2,15.2,72.5,27.76,17.43
2018,7,27,19,0,176.0,24.0,5.2,15.1,34.0,19.08,0.0
2018,7,27,19,15,88.0,12.0,5.2,15.05,17.0,11.44,0.0
2018,7,27,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.2,14.95,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.15,14.85,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.7,14.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.35,14.75,1.5,1.43,0.0
2018,7,28,5,30,0.0,3.0,4.4,14.9,3.0,2.77,0.0
2018,7,28,5,45,0.0,6.5,4.4,15.1,6.5,6.01,0.0
2018,7,28,6,0,0.0,10.0,4.4,15.3,10.0,9.26,2.03
2018,7,28,6,15,0.0,13.5,4.25,15.4,13.5,12.5,4.92
2018,7,28,6,30,0.0,17.0,4.1,15.5,17.0,15.75,7.79
2018,7,28,6,45,0.0,31.5,3.95,15.65,31.5,29.23,19.33
2018,7,28,7,0,0.0,46.0,3.8,15.8,46.0,42.73,30.8
2018,7,28,7,15,0.0,62.5,3.7,15.9,62.5,58.12,43.74
2018,7,28,7,30,0.0,79.0,3.6,16.0,79.0,73.54,56.53
2018,7,28,7,45,0.0,87.5,3.45,16.1,87.5,81.64,63.07
2018,7,28,8,0,0.0,96.0,3.3,16.2,96.0,89.75,69.55
2018,7,28,8,15,0.0,111.5,3.25,16.35,111.5,104.7,81.6
2018,7,28,8,30,0.0,127.0,3.2,16.5,127.0,119.68,93.54
2018,7,28,8,45,0.5,143.5,3.1,16.65,144.0,136.09,106.54
2018,7,28,9,0,1.0,160.0,3.0,16.8,161.0,152.54,119.46
2018,7,28,9,15,2.5,167.0,3.05,16.95,169.0,160.59,125.61
2018,7,28,9,30,4.0,174.0,3.1,17.1,177.0,168.72,131.83
2018,7,28,9,45,6.0,192.0,3.1,17.25,197.0,188.17,147.04
2018,7,28,10,0,8.0,210.0,3.1,17.4,217.0,207.67,162.14
2018,7,28,10,15,12.0,243.0,3.15,17.55,253.5,243.93,190.35
2018,7,28,10,30,16.0,276.0,3.2,17.7,290.0,280.26,218.25
2018,7,28,10,45,19.0,298.5,3.25,17.85,315.5,305.15,237.06
2018,7,28,11,0,22.0,321.0,3.3,18.0,341.0,329.89,255.66
2018,7,28,11,15,24.0,333.5,3.4,18.05,355.5,354.24,273.97
2018,7,28,11,30,26.0,346.0,3.5,18.1,370.0,367.43,283.8
2018,7,28,11,45,34.0,373.0,3.6,18.2,405.0,400.85,309.05
2018,7,28,12,0,42.0,400.0,3.7,18.3,440.0,433.51,333.49
2018,7,28,12,15,42.0,402.0,3.8,18.35,442.0,432.61,332.69
2018,7,28,12,30,42.0,404.0,3.9,18.4,444.0,431.41,331.83
2018,7,28,12,45,45.0,406.0,4.0,18.45,448.5,432.68,332.98
2018,7,28,13,0,48.0,408.0,4.1,18.5,453.0,433.51,333.82
2018,7,28,13,15,45.0,396.5,4.2,18.45,438.0,415.81,320.77
2018,7,28,13,30,42.0,385.0,4.3,18.4,423.0,398.33,307.96
2018,7,28,13,45,169.5,332.0,4.4,18.4,480.5,448.86,350.79
2018,7,28,14,0,297.0,279.0,4.5,18.4,538.0,487.41,383.48
2018,7,28,14,15,561.0,211.5,4.55,18.3,681.0,599.49,472.71
2018,7,28,14,30,825.0,144.0,4.6,18.2,824.0,685.81,539.37
2018,7,28,14,45,823.5,137.5,4.65,18.15,792.0,637.58,501.78
2018,7,28,15,0,822.0,131.0,4.7,18.1,760.0,587.77,462.63
2018,7,28,15,15,808.5,129.0,4.7,18.1,720.0,534.41,419.3
2018,7,28,15,30,795.0,127.0,4.7,18.1,680.0,481.06,374.82
2018,7,28,15,45,783.5,121.0,4.65,17.85,636.0,425.26,327.5
2018,7,28,16,0,772.0,115.0,4.6,17.6,592.0,369.79,279.19
2018,7,28,16,15,562.5,143.5,4.6,17.45,476.0,281.79,209.18
2018,7,28,16,30,353.0,172.0,4.6,17.3,360.0,220.12,162.92
2018,7,28,16,45,383.5,158.0,4.6,17.1,343.5,190.13,135.66
2018,7,28,17,0,414.0,144.0,4.6,16.9,327.0,156.6,107.08
2018,7,28,17,15,385.0,128.5,4.6,16.7,282.0,114.99,78.64
2018,7,28,17,30,356.0,113.0,4.6,16.5,237.0,78.84,64.14
2018,7,28,17,45,364.5,96.5,4.6,16.3,205.0,69.02,55.6
2018,7,28,18,0,373.0,80.0,4.6,16.1,173.0,58.6,46.32
2018,7,28,18,15,326.0,66.5,4.6,15.9,134.5,49.82,38.28
2018,7,28,18,30,279.0,53.0,4.6,15.7,96.0,40.6,29.64
2018,7,28,18,45,177.0,36.5,4.55,15.55,60.0,28.43,17.81
2018,7,28,19,0,75.0,20.0,4.5,15.4,24.0,16.7,0.0
2018,7,28,19,15,37.5,10.0,4.45,15.3,12.0,9.53,0.0
2018,7,28,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.25,14.9,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,29,5,15,0.0,5.5,3.8,14.9,5.5,5.24,0.0
2018,7,29,5,30,0.0,11.0,3.8,15.0,11.0,10.2,0.0
2018,7,29,5,45,0.5,26.5,3.8,15.1,26.5,25.31,13.57
2018,7,29,6,0,1.0,42.0,3.8,15.2,42.0,40.78,28.11
2018,7,29,6,15,8.5,62.5,3.8,15.35,64.5,64.27,48.39
2018,7,29,6,30,16.0,83.0,3.8,15.5,87.0,88.35,69.15
2018,7,29,6,45,13.0,95.0,3.8,15.6,98.5,98.65,78.12
2018,7,29,7,0,10.0,107.0,3.8,15.7,110.0,108.79,86.63
2018,7,29,7,15,20.5,131.5,3.75,15.8,139.5,139.92,112.61
2018,7,29,7,30,31.0,156.0,3.7,15.9,169.0,179.21,144.94
2018,7,29,7,45,42.0,179.0,3.65,16.0,199.5,211.96,171.46
2018,7,29,8,0,53.0,202.0,3.6,16.1,230.0,245.55,198.3
2018,7,29,8,15,46.0,219.5,3.55,16.15,245.5,259.84,208.82
2018,7,29,8,30,39.0,237.0,3.5,16.2,261.0,273.45,218.7
2018,7,29,8,45,55.0,262.5,3.45,16.25,299.0,314.66,251.05
2018,7,29,9,0,71.0,288.0,3.4,16.3,337.0,356.69,283.52
2018,7,29,9,15,82.5,315.0,3.4,16.35,375.0,396.9,314.01
2018,7,29,9,30,94.0,342.0,3.4,16.4,413.0,437.3,344.29
2018,7,29,9,45,114.0,363.5,3.4,16.4,454.0,492.8,385.89
2018,7,29,10,0,134.0,385.0,3.4,16.4,495.0,535.67,417.55
2018,7,29,10,15,138.0,400.5,3.4,16.45,517.0,556.13,431.82
2018,7,29,10,30,142.0,416.0,3.4,16.5,539.0,575.9,445.64
2018,7,29,10,45,120.5,422.5,3.4,16.5,529.0,559.74,432.35
2018,7,29,11,0,99.0,429.0,3.4,16.5,519.0,530.59,409.8
2018,7,29,11,15,82.5,426.5,3.45,16.55,502.5,509.08,393.14
2018,7,29,11,30,66.0,424.0,3.5,16.6,486.0,487.36,376.27
2018,7,29,11,45,61.5,424.0,3.6,16.6,482.0,480.07,370.76
2018,7,29,12,0,57.0,424.0,3.7,16.6,478.0,472.54,365.03
2018,7,29,12,15,47.0,401.5,3.75,16.65,446.0,437.07,338.2
2018,7,29,12,30,37.0,379.0,3.8,16.7,414.0,402.18,311.73
2018,7,29,12,45,45.5,376.0,3.9,16.7,418.5,404.0,313.74
2018,7,29,13,0,54.0,373.0,4.0,16.7,423.0,405.22,315.16
2018,7,29,13,15,47.0,357.5,4.05,16.7,400.5,380.45,296.28
2018,7,29,13,30,40.0,342.0,4.1,16.7,378.0,356.23,277.83
2018,7,29,13,45,39.0,339.0,4.15,16.7,373.5,349.04,272.57
2018,7,29,14,0,38.0,336.0,4.2,16.7,369.0,341.8,267.24
2018,7,29,14,15,44.5,343.5,4.25,16.7,381.0,349.36,273.5
2018,7,29,14,30,51.0,351.0,4.3,16.7,393.0,355.86,278.9
2018,7,29,14,45,45.5,327.5,4.35,16.7,364.0,326.51,256.42
2018,7,29,15,0,40.0,304.0,4.4,16.7,335.0,297.97,234.51
2018,7,29,15,15,33.0,266.5,4.4,16.7,291.0,257.44,202.96
2018,7,29,15,30,26.0,229.0,4.4,16.7,247.0,218.16,172.1
2018,7,29,15,45,30.5,222.0,4.55,16.6,242.0,210.68,166.5
2018,7,29,16,0,35.0,215.0,4.7,16.5,237.0,202.54,160.19
2018,7,29,16,15,126.5,192.0,4.8,16.35,261.0,202.52,158.07
2018,7,29,16,30,218.0,169.0,4.9,16.2,285.0,190.47,144.48
2018,7,29,16,45,371.5,140.0,5.0,16.05,313.5,173.47,123.17
2018,7,29,17,0,525.0,111.0,5.1,15.9,342.0,142.67,91.28
2018,7,29,17,15,480.0,106.0,5.1,15.7,296.5,103.1,66.22
2018,7,29,17,30,435.0,101.0,5.1,15.5,251.0,70.49,57.05
2018,7,29,17,45,335.0,82.5,5.1,15.3,186.5,58.66,46.65
2018,7,29,18,0,235.0,64.0,5.1,15.1,122.0,46.28,35.58
2018,7,29,18,15,238.5,56.5,4.95,15.0,103.5,41.97,31.49
2018,7,29,18,30,242.0,49.0,4.8,14.9,85.0,37.42,26.94
2018,7,29,18,45,160.5,34.5,4.65,14.8,54.5,26.84,16.4
2018,7,29,19,0,79.0,20.0,4.5,14.7,24.0,16.68,0.0
2018,7,29,19,15,39.5,10.0,4.45,14.7,12.0,9.53,0.0
2018,7,29,19,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.3,14.65,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.15,14.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.95,14.55,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,30,5,15,69.0,9.5,4.05,14.65,12.5,19.67,0.0
2018,7,30,5,30,138.0,19.0,4.1,14.8,25.0,54.21,0.0
2018,7,30,5,45,245.5,31.0,4.15,14.95,58.5,112.21,71.4
2018,7,30,6,0,353.0,43.0,4.2,15.1,92.0,174.92,130.27
2018,7,30,6,15,250.0,36.5,4.15,15.3,78.5,149.0,116.06
2018,7,30,6,30,147.0,30.0,4.1,15.5,65.0,104.51,82.49
2018,7,30,6,45,73.5,43.0,4.1,15.65,60.5,85.5,67.5
2018,7,30,7,0,0.0,56.0,4.1,15.8,56.0,52.06,38.69
2018,7,30,7,15,0.0,75.0,3.95,15.95,75.0,69.9,53.67
2018,7,30,7,30,0.0,94.0,3.8,16.1,94.0,88.34,68.92
2018,7,30,7,45,1.0,115.0,3.7,16.25,115.5,109.53,86.26
2018,7,30,8,0,2.0,136.0,3.6,16.4,137.0,130.85,103.49
2018,7,30,8,15,6.0,163.0,3.55,16.5,166.5,160.66,127.56
2018,7,30,8,30,10.0,190.0,3.5,16.6,196.0,190.83,151.6
2018,7,30,8,45,13.0,208.0,3.4,16.75,216.5,211.26,167.48
2018,7,30,9,0,16.0,226.0,3.3,16.9,237.0,231.84,183.34
2018,7,30,9,15,15.0,236.0,3.3,17.0,247.0,240.79,189.81
2018,7,30,9,30,14.0,246.0,3.3,17.1,257.0,249.66,196.24
2018,7,30,9,45,17.5,267.5,3.35,17.2,281.5,274.31,215.18
2018,7,30,10,0,21.0,289.0,3.4,17.3,306.0,298.99,233.97
2018,7,30,10,15,24.5,310.0,3.45,17.4,330.5,335.11,261.41
2018,7,30,10,30,28.0,331.0,3.5,17.5,355.0,359.61,279.71
2018,7,30,10,45,26.5,333.5,3.55,17.6,357.0,359.59,279.16
2018,7,30,11,0,25.0,336.0,3.6,17.7,359.0,359.41,278.63
2018,7,30,11,15,25.5,342.5,3.65,17.75,366.0,365.18,282.8
2018,7,30,11,30,26.0,349.0,3.7,17.8,373.0,370.71,286.79
2018,7,30,11,45,31.5,364.5,3.75,17.85,394.0,390.02,301.42
2018,7,30,12,0,37.0,380.0,3.8,17.9,415.0,408.78,315.54
2018,7,30,12,15,43.0,392.5,3.9,17.95,433.0,424.37,327.37
2018,7,30,12,30,49.0,405.0,4.0,18.0,451.0,439.26,338.69
2018,7,30,12,45,50.0,405.0,4.05,18.0,452.0,436.55,336.72
2018,7,30,13,0,51.0,405.0,4.1,18.0,453.0,433.53,334.63
2018,7,30,13,15,48.0,396.0,4.15,18.0,440.5,418.14,323.17
2018,7,30,13,30,45.0,387.0,4.2,18.0,428.0,402.9,311.87
2018,7,30,13,45,183.5,334.5,4.25,18.0,495.0,462.39,361.64
2018,7,30,14,0,322.0,282.0,4.3,18.0,562.0,511.44,402.15
2018,7,30,14,15,466.0,243.0,4.35,17.9,633.5,560.3,441.55
2018,7,30,14,30,610.0,204.0,4.4,17.8,705.0,596.13,470.01
2018,7,30,14,45,598.0,196.5,4.45,17.75,670.0,549.53,433.78
2018,7,30,15,0,586.0,189.0,4.5,17.7,635.0,502.93,397.12
2018,7,30,15,15,700.0,150.0,4.5,17.7,654.5,493.66,388.49
2018,7,30,15,30,814.0,111.0,4.5,17.7,674.0,474.33,370.01
2018,7,30,15,45,791.5,110.5,4.5,17.45,628.0,417.86,321.94
2018,7,30,16,0,769.0,110.0,4.5,17.2,582.0,362.85,274.0
2018,7,30,16,15,740.0,108.5,4.55,17.05,532.5,306.83,224.59
2018,7,30,16,30,711.0,107.0,4.6,16.9,483.0,249.23,173.88
2018,7,30,16,45,672.5,105.0,4.65,16.7,432.0,196.38,128.72
2018,7,30,17,0,634.0,103.0,4.7,16.5,381.0,147.9,90.7
2018,7,30,17,15,588.0,97.5,4.7,16.25,329.5,100.77,61.0
2018,7,30,17,30,542.0,92.0,4.7,16.0,278.0,63.77,51.0
2018,7,30,17,45,477.0,85.0,4.75,15.75,228.5,60.98,48.62
2018,7,30,18,0,412.0,78.0,4.8,15.5,179.0,57.35,45.31
2018,7,30,18,15,339.5,65.5,4.75,15.35,135.5,49.23,37.8
2018,7,30,18,30,267.0,53.0,4.7,15.2,92.0,40.74,29.73
2018,7,30,18,45,176.5,36.5,4.65,15.05,58.0,28.56,17.58
2018,7,30,19,0,86.0,20.0,4.6,14.9,24.0,16.66,0.0
2018,7,30,19,15,43.0,10.0,4.6,14.9,12.0,9.53,0.0
2018,7,30,19,30,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
