Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,30,20,45,0.0,0.0,4.6,14.75,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.55,14.6,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,4.0,14.35,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,7,31,5,15,52.0,9.5,3.7,14.5,11.5,9.05,0.0
2018,7,31,5,30,104.0,19.0,3.7,14.7,23.0,39.66,0.0
2018,7,31,5,45,197.0,33.0,3.7,14.85,55.0,101.56,63.72
2018,7,31,6,0,290.0,47.0,3.7,15.0,87.0,157.98,117.65
2018,7,31,6,15,225.5,43.5,3.6,15.2,82.5,144.43,112.46
2018,7,31,6,30,161.0,40.0,3.5,15.4,78.0,123.51,98.29
2018,7,31,6,45,176.5,57.5,3.45,15.55,108.5,160.88,131.12
2018,7,31,7,0,192.0,75.0,3.4,15.7,139.0,190.07,156.54
2018,7,31,7,15,192.0,81.5,3.3,15.8,154.5,206.66,170.89
2018,7,31,7,30,192.0,88.0,3.2,15.9,170.0,222.9,184.5
2018,7,31,7,45,96.0,97.5,3.15,16.05,138.5,168.46,137.55
2018,7,31,8,0,0.0,107.0,3.1,16.2,107.0,100.55,78.42
2018,7,31,8,15,0.0,114.5,3.05,16.35,114.5,107.68,84.06
2018,7,31,8,30,0.0,122.0,3.0,16.5,122.0,114.83,89.59
2018,7,31,8,45,0.0,135.0,2.95,16.65,135.0,127.38,99.47
2018,7,31,9,0,0.0,148.0,2.9,16.8,148.0,139.93,109.28
2018,7,31,9,15,2.0,165.5,2.9,16.9,167.0,158.73,124.16
2018,7,31,9,30,4.0,183.0,2.9,17.0,186.0,177.63,138.99
2018,7,31,9,45,6.5,203.0,2.9,17.15,208.0,199.55,156.09
2018,7,31,10,0,9.0,223.0,2.9,17.3,230.0,221.54,173.1
2018,7,31,10,15,10.5,236.0,2.95,17.4,244.5,235.65,183.85
2018,7,31,10,30,12.0,249.0,3.0,17.5,259.0,249.73,194.54
2018,7,31,10,45,11.5,243.0,3.05,17.6,253.0,243.08,189.06
2018,7,31,11,0,11.0,237.0,3.1,17.7,247.0,236.46,183.68
2018,7,31,11,15,12.5,255.5,3.2,17.75,267.0,255.67,198.52
2018,7,31,11,30,14.0,274.0,3.3,17.8,287.0,274.73,213.13
2018,7,31,11,45,17.0,299.0,3.4,17.85,315.0,301.4,233.6
2018,7,31,12,0,20.0,324.0,3.5,17.9,343.0,327.78,253.72
2018,7,31,12,15,20.0,325.0,3.65,17.9,344.0,327.69,253.63
2018,7,31,12,30,20.0,326.0,3.8,17.9,345.0,327.47,253.57
2018,7,31,12,45,20.0,324.0,3.95,17.9,343.0,324.27,251.26
2018,7,31,13,0,20.0,322.0,4.1,17.9,341.0,320.97,248.91
2018,7,31,13,15,18.5,309.0,4.2,17.85,326.0,305.93,237.56
2018,7,31,13,30,17.0,296.0,4.3,17.8,311.0,291.04,226.34
2018,7,31,13,45,153.5,262.0,4.4,17.75,395.5,372.78,294.29
2018,7,31,14,0,290.0,228.0,4.5,17.7,480.0,437.46,347.44
2018,7,31,14,15,561.5,177.5,4.6,17.6,645.0,568.12,451.63
2018,7,31,14,30,833.0,127.0,4.7,17.5,810.0,674.18,533.32
2018,7,31,14,45,827.5,123.0,4.75,17.45,776.5,625.39,494.81
2018,7,31,15,0,822.0,119.0,4.8,17.4,743.0,575.29,455.03
2018,7,31,15,15,809.5,116.0,4.8,17.4,703.0,521.47,411.0
2018,7,31,15,30,797.0,113.0,4.8,17.4,663.0,467.56,365.72
2018,7,31,15,45,784.0,109.0,4.9,17.1,620.0,412.72,319.0
2018,7,31,16,0,771.0,105.0,5.0,16.8,577.0,358.35,271.3
2018,7,31,16,15,751.5,100.5,5.0,16.6,529.5,302.35,221.33
2018,7,31,16,30,732.0,96.0,5.0,16.4,482.0,248.05,172.61
2018,7,31,16,45,705.0,92.0,4.95,16.25,432.5,190.56,122.82
2018,7,31,17,0,678.0,88.0,4.9,16.1,383.0,139.9,82.42
2018,7,31,17,15,641.5,82.5,4.9,15.85,333.0,90.72,51.39
2018,7,31,17,30,605.0,77.0,4.9,15.6,283.0,51.97,40.64
2018,7,31,17,45,554.5,70.0,4.85,15.4,234.0,49.05,38.1
2018,7,31,18,0,504.0,63.0,4.8,15.2,185.0,45.95,35.26
2018,7,31,18,15,430.5,54.0,4.75,15.05,141.0,40.86,30.46
2018,7,31,18,30,357.0,45.0,4.7,14.9,97.0,35.52,25.2
2018,7,31,18,45,249.5,32.5,4.65,14.8,62.0,25.41,14.82
2018,7,31,19,0,142.0,20.0,4.6,14.7,27.0,15.92,0.0
2018,7,31,19,15,71.0,10.0,4.55,14.7,13.5,9.53,0.0
2018,7,31,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.35,14.45,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,1,5,15,70.0,9.0,3.7,14.5,12.0,8.58,0.0
2018,8,1,5,30,140.0,18.0,3.7,14.7,24.0,46.06,0.0
2018,8,1,5,45,251.0,29.5,3.7,14.85,57.0,111.76,68.26
2018,8,1,6,0,362.0,41.0,3.7,15.0,90.0,175.43,129.95
2018,8,1,6,15,343.5,40.5,3.6,15.2,103.0,189.25,147.7
2018,8,1,6,30,325.0,40.0,3.5,15.4,116.0,199.44,160.55
2018,8,1,6,45,162.5,47.5,3.4,15.6,85.5,141.71,114.97
2018,8,1,7,0,0.0,55.0,3.3,15.8,55.0,51.12,37.87
2018,8,1,7,15,0.0,68.0,3.2,15.95,68.0,63.26,48.08
2018,8,1,7,30,0.0,81.0,3.1,16.1,81.0,75.54,58.21
2018,8,1,7,45,0.0,89.0,3.0,16.25,89.0,83.14,64.31
2018,8,1,8,0,0.0,97.0,2.9,16.4,97.0,90.76,70.36
2018,8,1,8,15,0.0,111.5,2.9,16.6,111.5,104.75,81.59
2018,8,1,8,30,0.0,126.0,2.9,16.8,126.0,118.76,92.71
2018,8,1,8,45,0.5,143.5,2.95,16.95,144.0,136.17,106.52
2018,8,1,9,0,1.0,161.0,3.0,17.1,162.0,153.62,120.25
2018,8,1,9,15,3.5,176.5,3.1,17.25,179.5,170.95,133.87
2018,8,1,9,30,6.0,192.0,3.2,17.4,197.0,188.4,147.49
2018,8,1,9,45,8.5,213.0,3.35,17.55,220.0,211.38,165.41
2018,8,1,10,0,11.0,234.0,3.5,17.7,243.0,234.41,183.22
2018,8,1,10,15,15.5,266.5,3.6,17.75,279.5,270.86,211.49
2018,8,1,10,30,20.0,299.0,3.7,17.8,316.0,307.34,239.49
2018,8,1,10,45,20.0,305.0,3.85,17.9,322.5,312.82,243.33
2018,8,1,11,0,20.0,311.0,4.0,18.0,329.0,318.22,247.21
2018,8,1,11,15,20.0,316.5,4.15,18.0,335.0,323.0,250.75
2018,8,1,11,30,20.0,322.0,4.3,18.0,341.0,327.67,254.28
2018,8,1,11,45,21.5,331.0,4.4,18.05,351.5,337.1,261.47
2018,8,1,12,0,23.0,340.0,4.5,18.1,362.0,346.31,268.49
2018,8,1,12,15,23.0,341.5,4.55,18.1,363.5,346.57,268.66
2018,8,1,12,30,23.0,343.0,4.6,18.1,365.0,346.68,268.78
2018,8,1,12,45,22.0,335.5,4.65,18.1,356.5,337.13,261.53
2018,8,1,13,0,21.0,328.0,4.7,18.1,348.0,327.59,254.34
2018,8,1,13,15,22.0,328.0,4.75,18.1,348.5,326.89,254.01
2018,8,1,13,30,23.0,328.0,4.8,18.1,349.0,326.01,253.54
2018,8,1,13,45,173.5,293.5,4.85,18.05,444.5,418.3,329.56
2018,8,1,14,0,324.0,259.0,4.9,18.0,540.0,491.77,389.21
2018,8,1,14,15,612.5,176.0,4.9,17.9,685.0,602.67,478.35
2018,8,1,14,30,901.0,93.0,4.9,17.8,830.0,687.86,544.76
2018,8,1,14,45,893.0,91.5,4.95,17.75,795.5,637.49,504.92
2018,8,1,15,0,885.0,90.0,5.0,17.7,761.0,585.9,463.71
2018,8,1,15,15,874.0,88.0,5.0,17.7,720.5,531.33,418.81
2018,8,1,15,30,863.0,86.0,5.0,17.7,680.0,476.34,372.29
2018,8,1,15,45,848.0,84.5,5.0,17.4,635.5,419.99,323.79
2018,8,1,16,0,833.0,83.0,5.0,17.1,591.0,364.12,274.36
2018,8,1,16,15,813.5,80.5,5.05,16.9,542.5,306.83,222.91
2018,8,1,16,30,794.0,78.0,5.1,16.7,494.0,246.0,168.47
2018,8,1,16,45,767.0,75.0,5.15,16.5,443.5,190.0,119.61
2018,8,1,17,0,740.0,72.0,5.2,16.3,393.0,136.95,77.38
2018,8,1,17,15,702.0,69.0,5.2,16.05,341.5,86.49,46.41
2018,8,1,17,30,664.0,66.0,5.2,15.8,290.0,43.84,33.4
2018,8,1,17,45,610.0,61.0,5.2,15.55,239.5,42.08,31.89
2018,8,1,18,0,556.0,56.0,5.2,15.3,189.0,40.26,30.19
2018,8,1,18,15,475.5,49.0,5.2,15.1,143.5,36.63,26.7
2018,8,1,18,30,395.0,42.0,5.2,14.9,98.0,32.9,22.88
2018,8,1,18,45,270.5,30.5,5.15,14.75,62.0,24.63,13.93
2018,8,1,19,0,146.0,19.0,5.1,14.6,26.0,15.13,0.0
2018,8,1,19,15,73.0,9.5,5.1,14.55,13.0,9.05,0.0
2018,8,1,19,30,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,5.05,14.45,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.75,14.15,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.65,14.1,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.6,14.05,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.6,13.95,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.25,13.7,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.2,13.75,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,8,2,5,15,69.5,9.0,4.3,14.0,11.5,0.0,0.0
2018,8,2,5,30,139.0,18.0,4.4,14.2,23.0,45.75,0.0
2018,8,2,5,45,256.0,29.5,4.5,14.35,56.5,112.31,66.98
2018,8,2,6,0,373.0,41.0,4.6,14.5,90.0,178.76,132.5
2018,8,2,6,15,354.0,37.5,4.55,14.65,100.5,189.5,148.18
2018,8,2,6,30,335.0,34.0,4.5,14.8,111.0,195.9,158.19
2018,8,2,6,45,167.5,39.0,4.5,15.0,77.5,133.46,108.51
2018,8,2,7,0,0.0,44.0,4.5,15.2,44.0,40.87,29.25
2018,8,2,7,15,0.0,53.5,4.5,15.35,53.5,49.73,36.74
2018,8,2,7,30,0.0,63.0,4.5,15.5,63.0,58.6,44.1
2018,8,2,7,45,0.0,72.5,4.5,15.7,72.5,67.48,51.36
2018,8,2,8,0,0.0,82.0,4.5,15.9,82.0,76.37,58.56
2018,8,2,8,15,0.0,90.5,4.55,16.05,90.5,84.35,64.95
2018,8,2,8,30,0.0,99.0,4.6,16.2,99.0,92.49,71.43
2018,8,2,8,45,0.0,111.5,4.65,16.35,111.5,104.51,81.04
2018,8,2,9,0,0.0,124.0,4.7,16.5,124.0,116.55,90.61
2018,8,2,9,15,1.0,143.0,4.75,16.6,144.0,135.84,106.05
2018,8,2,9,30,2.0,162.0,4.8,16.7,164.0,155.21,121.45
2018,8,2,9,45,6.5,199.5,4.85,16.8,205.0,196.16,154.17
2018,8,2,10,0,11.0,237.0,4.9,16.9,246.0,237.43,186.74
2018,8,2,10,15,16.5,273.0,4.95,17.0,287.0,278.38,218.74
2018,8,2,10,30,22.0,309.0,5.0,17.1,328.0,319.39,250.47
2018,8,2,10,45,24.5,324.5,5.0,17.2,346.0,348.62,272.66
2018,8,2,11,0,27.0,340.0,5.0,17.3,364.0,365.94,285.62
2018,8,2,11,15,35.5,366.5,5.0,17.3,399.0,400.3,311.93
2018,8,2,11,30,44.0,393.0,5.0,17.3,434.0,434.1,337.58
2018,8,2,11,45,51.5,409.0,5.0,17.35,457.0,455.47,353.65
2018,8,2,12,0,59.0,425.0,5.0,17.4,480.0,476.13,369.16
2018,8,2,12,15,70.5,434.5,5.05,17.4,500.5,493.28,382.39
2018,8,2,12,30,82.0,444.0,5.1,17.4,521.0,509.45,394.89
2018,8,2,12,45,146.5,441.5,5.1,17.45,578.0,568.21,440.87
2018,8,2,13,0,211.0,439.0,5.1,17.5,635.0,615.36,477.54
2018,8,2,13,15,353.5,388.0,5.15,17.5,710.0,683.25,531.97
2018,8,2,13,30,496.0,337.0,5.2,17.5,785.0,740.36,577.42
2018,8,2,13,45,664.0,242.5,5.2,17.45,826.5,762.69,598.13
2018,8,2,14,0,832.0,148.0,5.2,17.4,868.0,769.97,606.68
2018,8,2,14,15,873.5,121.0,5.15,17.35,854.0,735.54,581.85
2018,8,2,14,30,915.0,94.0,5.1,17.3,840.0,697.44,553.13
2018,8,2,14,45,907.5,92.5,5.1,17.25,805.5,646.62,513.23
2018,8,2,15,0,900.0,91.0,5.1,17.2,771.0,594.5,471.34
2018,8,2,15,15,889.5,89.0,5.1,17.2,730.5,539.33,425.83
2018,8,2,15,30,879.0,87.0,5.1,17.2,690.0,483.65,378.61
2018,8,2,15,45,863.5,85.5,5.1,17.0,644.5,426.13,328.9
2018,8,2,16,0,848.0,84.0,5.1,16.8,599.0,369.13,278.29
2018,8,2,16,15,827.0,82.0,5.15,16.65,550.0,306.21,222.18
2018,8,2,16,30,806.0,80.0,5.2,16.5,501.0,249.32,170.75
2018,8,2,16,45,779.0,77.0,5.2,16.35,449.5,192.55,121.21
2018,8,2,17,0,752.0,74.0,5.2,16.2,398.0,138.75,78.51
2018,8,2,17,15,712.5,70.5,5.3,16.0,345.5,87.08,47.09
2018,8,2,17,30,673.0,67.0,5.4,15.8,293.0,44.74,34.21
2018,8,2,17,45,614.5,62.5,5.45,15.55,241.5,43.41,33.07
2018,8,2,18,0,556.0,58.0,5.5,15.3,190.0,42.09,31.79
2018,8,2,18,15,470.5,51.0,5.4,15.15,143.5,38.56,28.36
2018,8,2,18,30,385.0,44.0,5.3,15.0,97.0,34.98,24.61
2018,8,2,18,45,257.5,31.5,5.2,14.85,61.0,25.8,14.51
2018,8,2,19,0,130.0,19.0,5.1,14.7,25.0,18.11,0.0
2018,8,2,19,15,65.0,9.5,4.95,14.65,12.5,9.05,0.0
2018,8,2,19,30,0.0,0.0,4.8,14.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.7,14.35,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.6,13.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,3,5,15,22.5,6.0,3.9,14.15,7.0,0.0,0.0
2018,8,3,5,30,45.0,12.0,4.0,14.4,14.0,20.66,0.0
2018,8,3,5,45,98.0,30.0,4.1,14.6,41.0,65.9,37.22
2018,8,3,6,0,151.0,48.0,4.2,14.8,68.0,109.29,80.64
2018,8,3,6,15,154.5,55.0,4.1,15.0,83.0,124.96,97.06
2018,8,3,6,30,158.0,62.0,4.0,15.2,98.0,141.75,113.43
2018,8,3,6,45,79.0,64.5,3.85,15.35,82.5,107.36,85.89
2018,8,3,7,0,0.0,67.0,3.7,15.5,67.0,62.44,47.53
2018,8,3,7,15,0.0,80.5,3.55,15.65,80.5,75.44,58.41
2018,8,3,7,30,0.0,94.0,3.4,15.8,94.0,88.44,69.11
2018,8,3,7,45,0.0,108.5,3.25,15.95,108.5,102.46,80.49
2018,8,3,8,0,0.0,123.0,3.1,16.1,123.0,116.48,91.74
2018,8,3,8,15,0.5,139.0,3.0,16.3,139.5,132.4,104.41
2018,8,3,8,30,1.0,155.0,2.9,16.5,156.0,148.37,116.97
2018,8,3,8,45,3.5,174.5,2.85,16.7,177.0,169.58,133.72
2018,8,3,9,0,6.0,194.0,2.8,16.9,198.0,190.94,150.41
2018,8,3,9,15,8.0,210.5,2.8,17.1,216.0,208.97,164.28
2018,8,3,9,30,10.0,227.0,2.8,17.3,234.0,227.06,178.11
2018,8,3,9,45,14.5,254.0,2.8,17.55,265.0,258.11,202.01
2018,8,3,10,0,19.0,281.0,2.8,17.8,296.0,289.27,225.68
2018,8,3,10,15,23.0,304.0,2.8,18.0,323.0,315.93,245.67
2018,8,3,10,30,27.0,327.0,2.8,18.2,350.0,354.99,274.87
2018,8,3,10,45,25.5,327.5,2.8,18.4,350.0,352.87,272.54
2018,8,3,11,0,24.0,328.0,2.8,18.6,350.0,350.65,270.34
2018,8,3,11,15,33.0,354.5,2.85,18.75,385.0,385.56,296.6
2018,8,3,11,30,42.0,381.0,2.9,18.9,420.0,419.94,322.07
2018,8,3,11,45,59.5,410.0,2.95,19.05,465.5,464.6,355.25
2018,8,3,12,0,77.0,439.0,3.0,19.2,511.0,508.12,387.18
2018,8,3,12,15,95.0,448.0,3.2,19.25,537.0,530.61,404.24
2018,8,3,12,30,113.0,457.0,3.4,19.3,563.0,559.48,425.94
2018,8,3,12,45,127.5,456.0,3.55,19.4,574.5,565.05,430.52
2018,8,3,13,0,142.0,455.0,3.7,19.5,586.0,569.3,434.28
2018,8,3,13,15,160.5,448.0,3.9,19.45,594.0,569.86,435.89
2018,8,3,13,30,179.0,441.0,4.1,19.4,602.0,568.76,436.24
2018,8,3,13,45,286.5,387.5,4.25,19.35,638.0,595.5,459.56
2018,8,3,14,0,394.0,334.0,4.4,19.3,674.0,612.84,475.51
2018,8,3,14,15,576.5,253.5,4.55,19.2,732.5,647.56,505.4
2018,8,3,14,30,759.0,173.0,4.7,19.1,791.0,665.97,521.97
2018,8,3,14,45,749.5,168.5,4.8,19.05,756.5,615.83,483.47
2018,8,3,15,0,740.0,164.0,4.9,19.0,722.0,565.77,444.29
2018,8,3,15,15,724.5,160.0,4.9,19.0,681.5,512.67,401.36
2018,8,3,15,30,709.0,156.0,4.9,19.0,641.0,460.0,357.7
2018,8,3,15,45,697.5,149.0,5.05,18.75,599.0,407.03,313.2
2018,8,3,16,0,686.0,142.0,5.2,18.5,557.0,354.55,267.85
2018,8,3,16,15,671.0,133.5,5.25,18.3,511.5,300.52,220.35
2018,8,3,16,30,656.0,125.0,5.3,18.1,466.0,247.83,173.79
2018,8,3,16,45,635.0,116.0,5.3,17.9,418.0,195.25,128.76
2018,8,3,17,0,614.0,107.0,5.3,17.7,370.0,145.11,89.3
2018,8,3,17,15,576.5,99.0,5.3,17.5,320.0,97.61,59.99
2018,8,3,17,30,539.0,91.0,5.3,17.3,270.0,63.73,50.71
2018,8,3,17,45,490.0,81.0,5.3,17.05,222.0,58.79,46.42
2018,8,3,18,0,441.0,71.0,5.3,16.8,174.0,52.44,40.69
2018,8,3,18,15,364.5,59.0,5.2,16.6,130.0,44.53,33.37
2018,8,3,18,30,288.0,47.0,5.1,16.4,86.0,36.26,25.49
2018,8,3,18,45,191.5,32.0,5.0,16.2,53.5,25.14,13.49
2018,8,3,19,0,95.0,17.0,4.9,16.0,21.0,16.2,0.0
2018,8,3,19,15,47.5,8.5,4.75,15.95,10.5,8.1,0.0
2018,8,3,19,30,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.15,15.85,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,15.75,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,4,5,15,25.0,6.5,3.0,14.6,7.5,0.0,0.0
2018,8,4,5,30,50.0,13.0,3.1,14.8,15.0,22.6,0.0
2018,8,4,5,45,113.5,30.0,3.2,15.0,42.5,69.85,37.94
2018,8,4,6,0,177.0,47.0,3.3,15.2,70.0,116.51,85.56
2018,8,4,6,15,180.5,57.5,3.25,15.35,90.0,138.02,107.21
2018,8,4,6,30,184.0,68.0,3.2,15.5,110.0,160.35,128.45
2018,8,4,6,45,96.0,86.0,3.15,15.65,108.5,140.46,113.4
2018,8,4,7,0,8.0,104.0,3.1,15.8,107.0,105.1,83.42
2018,8,4,7,15,9.5,122.5,3.05,16.05,126.5,124.44,99.44
2018,8,4,7,30,11.0,141.0,3.0,16.3,146.0,143.89,115.2
2018,8,4,7,45,11.5,157.0,3.0,16.5,162.5,160.13,128.09
2018,8,4,8,0,12.0,173.0,3.0,16.7,179.0,176.41,140.83
2018,8,4,8,15,15.0,191.0,3.1,17.0,199.5,196.72,156.72
2018,8,4,8,30,18.0,209.0,3.2,17.3,220.0,217.23,172.59
2018,8,4,8,45,23.0,232.0,3.25,17.6,247.0,244.77,193.91
2018,8,4,9,0,28.0,255.0,3.3,17.9,274.0,283.89,224.02
2018,8,4,9,15,34.5,279.0,3.4,18.15,304.0,315.17,247.76
2018,8,4,9,30,41.0,303.0,3.5,18.4,334.0,346.57,271.36
2018,8,4,9,45,48.5,325.5,3.55,18.65,363.5,377.33,294.25
2018,8,4,10,0,56.0,348.0,3.6,18.9,393.0,408.06,316.9
2018,8,4,10,15,69.0,373.0,3.7,19.05,430.5,446.76,345.71
2018,8,4,10,30,82.0,398.0,3.8,19.2,468.0,485.28,374.09
2018,8,4,10,45,79.5,405.5,3.95,19.35,475.0,489.25,376.33
2018,8,4,11,0,77.0,413.0,4.1,19.5,482.0,492.79,378.44
2018,8,4,11,15,87.5,428.5,4.25,19.5,508.0,517.34,396.77
2018,8,4,11,30,98.0,444.0,4.4,19.5,534.0,541.18,414.61
2018,8,4,11,45,98.0,448.0,4.55,19.5,539.0,541.9,415.2
2018,8,4,12,0,98.0,452.0,4.7,19.5,544.0,542.08,415.52
2018,8,4,12,15,102.0,453.0,4.85,19.45,548.5,542.53,416.35
2018,8,4,12,30,106.0,454.0,5.0,19.4,553.0,542.33,416.71
2018,8,4,12,45,171.5,446.0,5.15,19.35,605.0,595.91,458.89
2018,8,4,13,0,237.0,438.0,5.3,19.3,657.0,643.08,495.79
2018,8,4,13,15,450.5,339.5,5.4,19.2,747.5,725.23,562.94
2018,8,4,13,30,664.0,241.0,5.5,19.1,838.0,789.53,615.7
2018,8,4,13,45,792.0,172.0,5.65,19.05,866.5,795.88,623.08
2018,8,4,14,0,920.0,103.0,5.8,19.0,895.0,791.29,621.13
2018,8,4,14,15,914.0,101.5,5.85,18.9,866.0,745.05,588.2
2018,8,4,14,30,908.0,100.0,5.9,18.8,837.0,696.93,552.16
2018,8,4,14,45,899.0,98.5,5.95,18.75,801.5,645.33,511.67
2018,8,4,15,0,890.0,97.0,6.0,18.7,766.0,592.59,469.24
2018,8,4,15,15,878.0,95.5,6.0,18.7,725.0,537.41,423.56
2018,8,4,15,30,866.0,94.0,6.0,18.7,684.0,481.89,376.36
2018,8,4,15,45,849.0,92.0,6.0,18.45,638.0,423.84,326.28
2018,8,4,16,0,832.0,90.0,6.0,18.2,592.0,362.35,272.27
2018,8,4,16,15,807.0,88.5,5.95,18.05,542.0,303.76,219.74
2018,8,4,16,30,782.0,87.0,5.9,17.9,492.0,247.42,169.15
2018,8,4,16,45,748.0,85.0,5.9,17.7,439.5,191.66,121.19
2018,8,4,17,0,714.0,83.0,5.9,17.5,387.0,135.33,77.21
2018,8,4,17,15,672.5,78.5,5.8,17.25,334.5,84.57,46.95
2018,8,4,17,30,631.0,74.0,5.7,17.0,282.0,50.3,38.95
2018,8,4,17,45,571.5,68.0,5.6,16.75,231.5,48.08,37.02
2018,8,4,18,0,512.0,62.0,5.5,16.5,181.0,45.79,34.86
2018,8,4,18,15,432.5,52.5,5.3,16.25,135.5,40.22,29.62
2018,8,4,18,30,353.0,43.0,5.1,16.0,90.0,34.38,23.86
2018,8,4,18,45,241.0,30.5,4.95,15.8,56.5,24.01,12.17
2018,8,4,19,0,129.0,18.0,4.8,15.6,23.0,17.16,0.0
2018,8,4,19,15,64.5,9.0,4.75,15.5,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.2,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.95,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.15,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,8,5,5,15,57.0,8.5,3.9,14.45,10.0,0.0,0.0
2018,8,5,5,30,114.0,17.0,4.0,14.7,20.0,39.41,0.0
2018,8,5,5,45,231.5,29.0,4.15,14.9,52.5,103.67,54.71
2018,8,5,6,0,349.0,41.0,4.3,15.1,85.0,170.46,125.02
2018,8,5,6,15,338.0,37.0,4.2,15.3,95.5,182.73,141.97
2018,8,5,6,30,327.0,33.0,4.1,15.5,106.0,191.04,153.45
2018,8,5,6,45,163.5,37.5,4.05,15.65,74.0,129.74,104.99
2018,8,5,7,0,0.0,42.0,4.0,15.8,42.0,39.0,27.6
2018,8,5,7,15,0.0,60.5,3.9,15.95,60.5,56.26,42.19
2018,8,5,7,30,0.0,79.0,3.8,16.1,79.0,73.62,56.64
2018,8,5,7,45,0.0,90.0,3.65,16.25,90.0,84.17,65.22
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,94.73,73.7
2018,8,5,8,15,0.0,116.0,3.45,16.55,116.0,109.23,85.36
2018,8,5,8,30,0.0,131.0,3.4,16.7,131.0,123.76,96.91
2018,8,5,8,45,1.5,152.0,3.35,16.85,153.0,145.51,114.28
2018,8,5,9,0,3.0,173.0,3.3,17.0,175.0,167.39,131.56
2018,8,5,9,15,5.5,191.0,3.3,17.15,195.0,187.28,147.14
2018,8,5,9,30,8.0,209.0,3.3,17.3,215.0,207.29,162.68
2018,8,5,9,45,10.0,227.0,3.3,17.45,235.0,226.89,177.76
2018,8,5,10,0,12.0,245.0,3.3,17.6,255.0,246.5,192.75
2018,8,5,10,15,15.0,268.5,3.35,17.7,281.0,272.57,212.76
2018,8,5,10,30,18.0,292.0,3.4,17.8,307.0,298.61,232.57
2018,8,5,10,45,19.5,306.0,3.45,17.9,323.0,313.56,243.71
2018,8,5,11,0,21.0,320.0,3.5,18.0,339.0,328.39,254.76
2018,8,5,11,15,24.0,336.5,3.55,18.05,358.5,358.25,277.31
2018,8,5,11,30,27.0,353.0,3.6,18.1,378.0,376.52,290.94
2018,8,5,11,45,29.5,363.0,3.65,18.2,390.5,387.25,298.86
2018,8,5,12,0,32.0,373.0,3.7,18.3,403.0,397.58,306.5
2018,8,5,12,15,32.5,374.0,3.75,18.35,404.5,396.53,305.64
2018,8,5,12,30,33.0,375.0,3.8,18.4,406.0,395.24,304.68
2018,8,5,12,45,36.0,379.5,3.85,18.5,413.0,399.42,307.9
2018,8,5,13,0,39.0,384.0,3.9,18.6,420.0,403.15,310.79
2018,8,5,13,15,42.0,383.5,3.95,18.65,421.5,401.61,309.84
2018,8,5,13,30,45.0,383.0,4.0,18.7,423.0,399.65,308.62
2018,8,5,13,45,192.0,333.5,4.1,18.7,499.0,470.61,367.0
2018,8,5,14,0,339.0,284.0,4.2,18.7,575.0,525.85,412.03
2018,8,5,14,15,620.0,194.5,4.25,18.7,705.0,623.81,490.04
2018,8,5,14,30,901.0,105.0,4.3,18.7,835.0,696.14,546.04
2018,8,5,14,45,893.5,102.5,4.4,18.65,799.5,644.76,506.23
2018,8,5,15,0,886.0,100.0,4.5,18.6,764.0,592.12,464.93
2018,8,5,15,15,874.0,97.5,4.5,18.6,722.5,536.16,419.41
2018,8,5,15,30,862.0,95.0,4.5,18.6,681.0,479.88,372.31
2018,8,5,15,45,847.0,92.5,4.55,18.4,635.5,422.34,323.22
2018,8,5,16,0,832.0,90.0,4.6,18.2,590.0,361.17,269.95
2018,8,5,16,15,811.0,87.0,4.6,18.05,540.5,302.38,217.57
2018,8,5,16,30,790.0,84.0,4.6,17.9,491.0,245.39,166.62
2018,8,5,16,45,760.0,81.0,4.55,17.7,439.0,188.96,118.17
2018,8,5,17,0,730.0,78.0,4.5,17.5,387.0,135.89,77.06
2018,8,5,17,15,685.5,74.5,4.45,17.25,334.0,80.77,43.95
2018,8,5,17,30,641.0,71.0,4.4,17.0,281.0,48.13,37.04
2018,8,5,17,45,574.5,66.0,4.35,16.75,229.0,46.6,35.71
2018,8,5,18,0,508.0,61.0,4.3,16.5,177.0,45.09,34.24
2018,8,5,18,15,418.0,51.5,4.25,16.2,131.0,39.47,28.95
2018,8,5,18,30,328.0,42.0,4.2,15.9,85.0,33.59,23.13
2018,8,5,18,45,211.5,29.0,4.2,15.65,52.0,22.82,10.72
2018,8,5,19,0,95.0,16.0,4.2,15.4,19.0,15.25,0.0
2018,8,5,19,15,47.5,8.0,4.15,15.3,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.95,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.15,13.85,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.2,14.0,10.0,14.67,0.0
2018,8,6,5,45,74.5,25.5,3.25,14.2,33.5,53.17,24.89
2018,8,6,6,0,119.0,42.0,3.3,14.4,57.0,91.87,66.71
2018,8,6,6,15,125.5,53.5,3.15,14.5,75.5,112.67,87.11
2018,8,6,6,30,132.0,65.0,3.0,14.6,94.0,134.52,107.49
2018,8,6,6,45,67.0,78.0,2.85,14.75,93.0,117.28,94.22
2018,8,6,7,0,2.0,91.0,2.7,14.9,92.0,88.24,69.46
2018,8,6,7,15,3.0,112.0,2.55,15.1,113.5,109.67,87.34
2018,8,6,7,30,4.0,133.0,2.4,15.3,135.0,131.16,104.9
2018,8,6,7,45,9.0,153.5,2.25,15.55,158.0,154.93,124.13
2018,8,6,8,0,14.0,174.0,2.1,15.8,181.0,179.11,143.38
2018,8,6,8,15,22.5,200.0,2.1,16.1,212.5,212.12,169.58
2018,8,6,8,30,31.0,226.0,2.1,16.4,244.0,256.2,204.1
2018,8,6,8,45,46.0,255.0,2.1,16.7,284.5,300.26,238.17
2018,8,6,9,0,61.0,284.0,2.1,17.0,325.0,345.09,272.24
2018,8,6,9,15,77.5,310.5,2.2,17.35,366.0,389.1,305.29
2018,8,6,9,30,94.0,337.0,2.3,17.7,407.0,433.6,338.23
2018,8,6,9,45,112.5,359.0,2.35,18.0,446.5,488.56,378.39
2018,8,6,10,0,131.0,381.0,2.4,18.3,486.0,530.55,408.46
2018,8,6,10,15,147.0,397.5,2.5,18.6,519.5,563.93,432.14
2018,8,6,10,30,163.0,414.0,2.6,18.9,553.0,596.86,455.36
2018,8,6,10,45,169.5,425.5,2.75,19.2,573.5,614.25,467.23
2018,8,6,11,0,176.0,437.0,2.9,19.5,594.0,630.75,478.56
2018,8,6,11,15,159.5,444.5,3.0,19.7,589.0,618.91,468.99
2018,8,6,11,30,143.0,452.0,3.1,19.9,584.0,606.26,459.03
2018,8,6,11,45,146.0,456.5,3.25,20.1,592.0,609.23,461.17
2018,8,6,12,0,149.0,461.0,3.4,20.3,600.0,611.29,462.6
2018,8,6,12,15,160.5,461.5,3.5,20.35,611.5,616.56,466.83
2018,8,6,12,30,172.0,462.0,3.6,20.4,623.0,620.62,470.2
2018,8,6,12,45,183.0,457.0,3.75,20.5,627.0,617.52,468.56
2018,8,6,13,0,194.0,452.0,3.9,20.6,631.0,613.18,466.05
2018,8,6,13,15,195.0,443.5,4.05,20.55,620.5,595.6,453.98
2018,8,6,13,30,196.0,435.0,4.2,20.5,610.0,577.41,441.43
2018,8,6,13,45,296.0,378.5,4.3,20.45,636.0,594.65,457.53
2018,8,6,14,0,396.0,322.0,4.4,20.4,662.0,603.14,466.73
2018,8,6,14,15,614.0,228.0,4.45,20.25,734.0,649.93,505.81
2018,8,6,14,30,832.0,134.0,4.5,20.1,806.0,676.48,528.33
2018,8,6,14,45,831.5,127.0,4.55,19.95,773.5,627.45,490.79
2018,8,6,15,0,831.0,120.0,4.6,19.8,741.0,576.74,451.21
2018,8,6,15,15,817.5,118.0,4.6,19.8,700.5,522.44,407.19
2018,8,6,15,30,804.0,116.0,4.6,19.8,660.0,468.13,361.94
2018,8,6,15,45,793.0,110.5,4.6,19.3,616.5,411.97,314.63
2018,8,6,16,0,782.0,105.0,4.6,18.8,573.0,356.08,266.13
2018,8,6,16,15,758.5,102.0,4.6,18.5,524.0,299.34,216.07
2018,8,6,16,30,735.0,99.0,4.6,18.2,475.0,240.7,164.53
2018,8,6,16,45,696.0,96.5,4.55,17.95,422.5,185.93,118.27
2018,8,6,17,0,657.0,94.0,4.5,17.7,370.0,135.6,79.99
2018,8,6,17,15,604.5,90.0,4.45,17.3,317.5,88.18,52.88
2018,8,6,17,30,552.0,86.0,4.4,16.9,265.0,60.21,47.7
2018,8,6,17,45,471.5,79.5,4.35,16.55,213.0,58.11,45.9
2018,8,6,18,0,391.0,73.0,4.3,16.2,161.0,54.17,42.26
2018,8,6,18,15,310.5,59.5,4.25,15.95,118.0,45.11,33.87
2018,8,6,18,30,230.0,46.0,4.2,15.7,75.0,35.64,24.81
2018,8,6,18,45,143.0,29.5,4.15,15.5,45.0,23.25,10.28
2018,8,6,19,0,56.0,13.0,4.1,15.3,15.0,12.39,0.0
2018,8,6,19,15,28.0,6.5,4.05,15.2,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,13.9,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,7,5,15,32.0,6.0,3.15,13.85,7.0,0.0,0.0
2018,8,7,5,30,64.0,12.0,3.2,14.0,14.0,24.39,0.0
2018,8,7,5,45,146.5,26.5,3.3,14.2,41.5,77.6,35.09
2018,8,7,6,0,229.0,41.0,3.4,14.4,69.0,131.8,96.21
2018,8,7,6,15,249.0,56.0,3.3,14.55,99.5,169.13,131.86
2018,8,7,6,30,269.0,71.0,3.2,14.7,130.0,208.68,168.07
2018,8,7,6,45,178.5,94.0,3.15,14.8,137.5,197.67,161.43
2018,8,7,7,0,88.0,117.0,3.1,14.9,145.0,176.1,143.85
2018,8,7,7,15,52.0,114.5,3.05,15.1,132.0,146.76,119.17
2018,8,7,7,30,16.0,112.0,3.0,15.3,119.0,117.07,93.52
2018,8,7,7,45,8.0,109.5,2.95,15.5,113.0,109.08,86.39
2018,8,7,8,0,0.0,107.0,2.9,15.7,107.0,100.68,78.82
2018,8,7,8,15,0.0,118.5,2.9,15.9,118.5,111.74,87.63
2018,8,7,8,30,0.0,130.0,2.9,16.1,130.0,122.82,96.35
2018,8,7,8,45,1.0,145.5,2.85,16.3,146.0,138.7,108.94
2018,8,7,9,0,2.0,161.0,2.8,16.5,162.0,154.66,121.46
2018,8,7,9,15,5.5,187.5,2.9,16.55,191.5,183.88,144.72
2018,8,7,9,30,9.0,214.0,3.0,16.6,221.0,213.31,167.89
2018,8,7,9,45,11.0,233.0,3.05,16.65,241.5,233.94,183.83
2018,8,7,10,0,13.0,252.0,3.1,16.7,262.0,254.58,199.71
2018,8,7,10,15,19.0,283.5,3.25,16.75,299.0,291.66,228.49
2018,8,7,10,30,25.0,315.0,3.4,16.8,336.0,340.98,266.34
2018,8,7,10,45,28.0,332.5,3.5,16.85,357.0,361.15,281.42
2018,8,7,11,0,31.0,350.0,3.6,16.9,378.0,381.03,296.33
2018,8,7,11,15,27.0,341.5,3.7,16.9,366.0,366.67,285.06
2018,8,7,11,30,23.0,333.0,3.8,16.9,354.0,341.82,265.91
2018,8,7,11,45,21.0,325.5,3.85,16.85,345.0,331.53,258.0
2018,8,7,12,0,19.0,318.0,3.9,16.8,336.0,321.27,250.08
2018,8,7,12,15,19.0,318.5,3.95,16.85,336.5,320.72,249.63
2018,8,7,12,30,19.0,319.0,4.0,16.9,337.0,320.05,249.1
2018,8,7,12,45,20.5,323.5,4.0,16.95,342.5,324.48,252.55
2018,8,7,13,0,22.0,328.0,4.0,17.0,348.0,328.67,255.83
2018,8,7,13,15,21.0,318.0,4.0,17.05,337.0,316.75,246.69
2018,8,7,13,30,20.0,308.0,4.0,17.1,326.0,304.91,237.67
2018,8,7,13,45,128.0,292.0,4.0,17.15,402.0,378.95,298.37
2018,8,7,14,0,236.0,276.0,4.0,17.2,478.0,438.5,346.42
2018,8,7,14,15,450.5,251.0,4.05,17.15,620.0,555.06,438.29
2018,8,7,14,30,665.0,226.0,4.1,17.1,762.0,649.34,510.05
2018,8,7,14,45,660.5,217.0,4.1,17.05,729.5,602.71,473.63
2018,8,7,15,0,656.0,208.0,4.1,17.0,697.0,555.24,436.46
2018,8,7,15,15,639.5,202.5,4.1,17.0,657.0,504.13,395.4
2018,8,7,15,30,623.0,197.0,4.1,17.0,617.0,453.79,353.97
2018,8,7,15,45,612.0,186.0,4.15,16.85,575.0,401.84,310.54
2018,8,7,16,0,601.0,175.0,4.2,16.7,533.0,350.53,266.59
2018,8,7,16,15,584.5,164.0,4.2,16.5,487.5,297.96,221.01
2018,8,7,16,30,568.0,153.0,4.2,16.3,442.0,247.46,177.03
2018,8,7,16,45,543.5,141.0,4.2,16.15,394.0,196.65,134.31
2018,8,7,17,0,519.0,129.0,4.2,16.0,346.0,148.73,97.33
2018,8,7,17,15,479.5,117.5,4.15,15.8,296.5,103.59,69.85
2018,8,7,17,30,440.0,106.0,4.1,15.6,247.0,75.28,61.27
2018,8,7,17,45,391.0,91.5,4.05,15.4,200.0,66.52,53.54
2018,8,7,18,0,342.0,77.0,4.0,15.2,153.0,57.29,45.16
2018,8,7,18,15,273.5,61.0,3.95,15.05,111.5,46.35,35.04
2018,8,7,18,30,205.0,45.0,3.9,14.9,70.0,34.89,24.16
2018,8,7,18,45,132.0,28.5,3.85,14.75,42.0,22.48,8.86
2018,8,7,19,0,59.0,12.0,3.8,14.6,14.0,11.44,0.0
2018,8,7,19,15,29.5,6.0,3.8,14.55,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.75,14.45,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.55,14.25,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.2,13.85,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.5,2.8,14.4,7.5,0.0,0.0
2018,8,8,5,30,70.0,13.0,2.8,14.6,15.0,26.52,0.0
2018,8,8,5,45,158.5,27.5,2.8,14.8,43.0,81.57,33.32
2018,8,8,6,0,247.0,42.0,2.8,15.0,71.0,138.89,100.83
2018,8,8,6,15,248.0,53.0,2.65,15.2,94.5,165.25,128.12
2018,8,8,6,30,249.0,64.0,2.5,15.4,118.0,191.88,153.7
2018,8,8,6,45,130.5,86.5,2.4,15.6,115.5,158.4,128.19
2018,8,8,7,0,12.0,109.0,2.3,15.8,113.0,113.18,90.13
2018,8,8,7,15,17.0,128.0,2.2,15.95,134.5,135.26,108.54
2018,8,8,7,30,22.0,147.0,2.1,16.1,156.0,157.79,126.89
2018,8,8,7,45,51.5,174.5,2.05,16.25,199.5,215.21,173.91
2018,8,8,8,0,81.0,202.0,2.0,16.4,243.0,267.91,216.14
2018,8,8,8,15,112.5,230.0,2.0,16.6,293.0,335.84,269.43
2018,8,8,8,30,144.0,258.0,2.0,16.8,343.0,395.57,315.17
2018,8,8,8,45,148.0,280.0,1.95,16.95,373.5,426.96,337.69
2018,8,8,9,0,152.0,302.0,1.9,17.1,404.0,458.01,359.74
2018,8,8,9,15,148.0,323.0,1.9,17.3,427.5,480.25,374.77
2018,8,8,9,30,144.0,344.0,1.9,17.5,451.0,501.57,389.03
2018,8,8,9,45,153.0,362.5,1.9,17.65,481.0,531.64,410.1
2018,8,8,10,0,162.0,381.0,1.9,17.8,511.0,561.28,430.6
2018,8,8,10,15,183.0,394.0,1.9,17.95,546.0,596.23,455.18
2018,8,8,10,30,204.0,407.0,1.9,18.1,581.0,630.79,479.17
2018,8,8,10,45,393.0,343.5,1.95,18.25,689.5,776.47,586.19
2018,8,8,11,0,582.0,280.0,2.0,18.4,798.0,901.68,674.78
2018,8,8,11,15,605.5,266.0,2.05,18.45,813.0,907.91,678.33
2018,8,8,11,30,629.0,252.0,2.1,18.5,828.0,911.21,681.25
2018,8,8,11,45,718.0,217.5,2.15,18.6,880.5,955.4,711.08
2018,8,8,12,0,807.0,183.0,2.2,18.7,933.0,989.61,733.28
2018,8,8,12,15,806.5,182.5,2.3,18.75,932.5,972.58,722.57
2018,8,8,12,30,806.0,182.0,2.4,18.8,932.0,952.49,710.34
2018,8,8,12,45,692.0,227.5,2.45,18.85,867.5,874.66,658.61
2018,8,8,13,0,578.0,273.0,2.5,18.9,803.0,793.93,601.63
2018,8,8,13,15,348.0,352.5,2.6,18.9,670.0,644.57,491.79
2018,8,8,13,30,118.0,432.0,2.7,18.9,537.0,510.36,389.26
2018,8,8,13,45,236.0,380.5,2.8,18.9,584.0,549.22,422.37
2018,8,8,14,0,354.0,329.0,2.9,18.9,631.0,575.65,444.8
2018,8,8,14,15,561.5,248.0,3.05,18.8,708.0,630.36,489.22
2018,8,8,14,30,769.0,167.0,3.2,18.7,785.0,663.96,516.59
2018,8,8,14,45,758.5,163.5,3.3,18.6,750.5,613.35,478.14
2018,8,8,15,0,748.0,160.0,3.4,18.5,716.0,562.9,439.2
2018,8,8,15,15,732.5,156.0,3.4,18.5,675.0,509.14,396.2
2018,8,8,15,30,717.0,152.0,3.4,18.5,634.0,455.8,352.38
2018,8,8,15,45,697.5,147.5,3.6,18.25,589.5,401.14,306.96
2018,8,8,16,0,678.0,143.0,3.8,18.0,545.0,347.85,261.38
2018,8,8,16,15,652.5,137.0,3.85,17.8,497.0,293.24,213.99
2018,8,8,16,30,627.0,131.0,3.9,17.6,449.0,241.23,168.78
2018,8,8,16,45,594.0,124.0,3.95,17.4,399.0,189.99,126.01
2018,8,8,17,0,561.0,117.0,4.0,17.2,349.0,142.72,90.32
2018,8,8,17,15,518.0,107.5,4.0,16.95,299.0,96.59,63.26
2018,8,8,17,30,475.0,98.0,4.0,16.7,249.0,69.62,56.03
2018,8,8,17,45,418.5,86.0,4.05,16.5,201.0,62.56,49.8
2018,8,8,18,0,362.0,74.0,4.1,16.3,153.0,55.12,43.03
2018,8,8,18,15,289.5,58.5,4.05,16.1,111.0,44.49,33.22
2018,8,8,18,30,217.0,43.0,4.0,15.9,69.0,33.37,22.65
2018,8,8,18,45,139.0,27.5,3.9,15.7,41.5,21.73,7.14
2018,8,8,19,0,61.0,12.0,3.8,15.5,14.0,11.44,0.0
2018,8,8,19,15,30.5,6.0,3.75,15.4,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.85,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,9,5,15,23.5,5.0,2.25,14.0,5.5,0.0,0.0
2018,8,9,5,30,47.0,10.0,2.3,14.2,11.0,18.99,0.0
2018,8,9,5,45,111.5,25.0,2.35,14.4,35.5,65.96,22.67
2018,8,9,6,0,176.0,40.0,2.4,14.6,60.0,114.15,82.44
2018,8,9,6,15,215.5,56.5,2.3,14.85,94.0,157.45,122.16
2018,8,9,6,30,255.0,73.0,2.2,15.1,128.0,205.19,164.5
2018,8,9,6,45,236.5,94.0,2.15,15.3,155.5,226.14,184.19
2018,8,9,7,0,218.0,115.0,2.1,15.5,183.0,252.01,206.56
2018,8,9,7,15,224.5,137.0,2.05,15.8,218.5,291.32,238.81
2018,8,9,7,30,231.0,159.0,2.0,16.1,254.0,330.69,270.04
2018,8,9,7,45,238.5,181.0,1.95,16.35,290.0,370.71,300.95
2018,8,9,8,0,246.0,203.0,1.9,16.6,326.0,410.69,331.0
2018,8,9,8,15,235.5,227.5,1.9,16.85,355.0,439.46,351.43
2018,8,9,8,30,225.0,252.0,1.9,17.1,384.0,454.66,361.38
2018,8,9,8,45,238.5,272.5,1.9,17.35,422.5,507.64,399.87
2018,8,9,9,0,252.0,293.0,1.9,17.6,461.0,548.74,428.76
2018,8,9,9,15,257.5,312.0,1.9,17.9,493.0,580.66,450.3
2018,8,9,9,30,263.0,331.0,1.9,18.2,525.0,611.72,471.01
2018,8,9,9,45,273.0,347.0,1.9,18.45,557.0,642.82,491.75
2018,8,9,10,0,283.0,363.0,1.9,18.7,589.0,673.02,511.63
2018,8,9,10,15,290.5,375.5,1.9,18.95,615.0,695.88,526.2
2018,8,9,10,30,298.0,388.0,1.9,19.2,641.0,717.49,539.87
2018,8,9,10,45,275.0,403.5,1.95,19.4,642.0,710.27,533.15
2018,8,9,11,0,252.0,419.0,2.0,19.6,643.0,701.29,525.52
2018,8,9,11,15,234.0,432.5,2.05,19.8,643.5,681.98,511.17
2018,8,9,11,30,216.0,446.0,2.1,20.0,644.0,673.77,504.43
2018,8,9,11,45,221.5,449.5,2.15,20.15,654.0,677.54,506.98
2018,8,9,12,0,227.0,453.0,2.2,20.3,664.0,680.08,508.63
2018,8,9,12,15,236.0,450.5,2.3,20.4,669.5,678.66,508.13
2018,8,9,12,30,245.0,448.0,2.4,20.5,675.0,683.44,511.89
2018,8,9,12,45,262.0,440.0,2.5,20.55,681.0,680.24,510.57
2018,8,9,13,0,279.0,432.0,2.6,20.6,687.0,675.26,508.04
2018,8,9,13,15,229.5,433.0,2.7,20.6,640.5,615.38,465.0
2018,8,9,13,30,180.0,434.0,2.8,20.6,594.0,563.4,427.24
2018,8,9,13,45,271.5,385.0,2.9,20.6,619.5,581.3,443.6
2018,8,9,14,0,363.0,336.0,3.0,20.6,645.0,588.64,451.53
2018,8,9,14,15,557.0,258.5,3.1,20.55,714.0,636.03,489.9
2018,8,9,14,30,751.0,181.0,3.2,20.5,783.0,663.54,512.3
2018,8,9,14,45,740.0,177.0,3.25,20.45,748.0,613.56,474.41
2018,8,9,15,0,729.0,173.0,3.3,20.4,713.0,563.11,435.62
2018,8,9,15,15,713.5,169.0,3.3,20.4,672.5,510.16,393.68
2018,8,9,15,30,698.0,165.0,3.3,20.4,632.0,457.69,350.97
2018,8,9,15,45,679.0,158.0,3.35,20.2,586.5,401.96,305.04
2018,8,9,16,0,660.0,151.0,3.4,20.0,541.0,347.63,259.07
2018,8,9,16,15,637.0,144.0,3.4,19.8,493.5,293.84,212.87
2018,8,9,16,30,614.0,137.0,3.4,19.6,446.0,242.4,168.61
2018,8,9,16,45,585.0,127.5,3.35,19.4,396.5,190.44,125.64
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,141.98,89.33
2018,8,9,17,15,515.5,108.0,3.3,18.85,297.0,95.68,62.63
2018,8,9,17,30,475.0,98.0,3.3,18.5,247.0,69.76,55.74
2018,8,9,17,45,423.0,85.0,3.3,18.15,199.5,61.94,48.92
2018,8,9,18,0,371.0,72.0,3.3,17.8,152.0,53.7,41.5
2018,8,9,18,15,297.5,57.0,3.3,17.5,110.0,43.42,32.05
2018,8,9,18,30,224.0,42.0,3.3,17.2,68.0,32.65,21.8
2018,8,9,18,45,144.0,27.0,3.3,16.9,40.5,21.39,5.37
2018,8,9,19,0,64.0,12.0,3.3,16.6,13.0,11.44,0.0
2018,8,9,19,15,32.0,6.0,3.3,16.45,6.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
