Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.75,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.65,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,8,10,5,15,61.5,7.0,2.05,14.9,8.0,0.0,0.0
2018,8,10,5,30,123.0,14.0,2.1,15.1,16.0,38.03,0.0
2018,8,10,5,45,243.5,24.5,2.15,15.3,46.0,98.82,28.85
2018,8,10,6,0,364.0,35.0,2.2,15.5,76.0,168.63,120.48
2018,8,10,6,15,357.0,44.5,2.2,15.7,102.0,198.35,152.76
2018,8,10,6,30,350.0,54.0,2.2,15.9,128.0,223.21,178.12
2018,8,10,6,45,194.0,83.5,2.15,16.1,126.5,193.0,156.43
2018,8,10,7,0,38.0,113.0,2.1,16.3,125.0,137.78,110.62
2018,8,10,7,15,56.0,137.5,2.15,16.6,158.5,176.06,142.53
2018,8,10,7,30,74.0,162.0,2.2,16.9,192.0,215.91,174.97
2018,8,10,7,45,87.0,185.5,2.25,17.15,225.5,252.63,204.23
2018,8,10,8,0,100.0,209.0,2.3,17.4,259.0,290.25,233.7
2018,8,10,8,15,94.5,230.0,2.35,17.7,281.0,311.52,249.27
2018,8,10,8,30,89.0,251.0,2.4,18.0,303.0,332.05,264.07
2018,8,10,8,45,91.5,272.5,2.45,18.25,330.0,359.18,284.07
2018,8,10,9,0,94.0,294.0,2.5,18.5,357.0,386.13,303.65
2018,8,10,9,15,120.0,318.0,2.55,18.65,403.5,449.82,351.52
2018,8,10,9,30,146.0,342.0,2.6,18.8,450.0,501.79,389.76
2018,8,10,9,45,181.0,358.5,2.65,18.95,498.5,554.53,428.45
2018,8,10,10,0,216.0,375.0,2.7,19.1,547.0,607.81,466.96
2018,8,10,10,15,240.0,386.0,2.75,19.25,584.0,657.66,502.01
2018,8,10,10,30,264.0,397.0,2.8,19.4,621.0,693.5,526.96
2018,8,10,10,45,265.5,407.5,2.9,19.5,638.0,705.25,534.57
2018,8,10,11,0,267.0,418.0,3.0,19.6,655.0,715.59,541.4
2018,8,10,11,15,271.5,423.5,3.05,19.65,668.0,722.24,545.76
2018,8,10,11,30,276.0,429.0,3.1,19.7,681.0,727.45,549.19
2018,8,10,11,45,396.0,376.5,3.2,19.75,741.5,795.21,600.6
2018,8,10,12,0,516.0,324.0,3.3,19.8,802.0,850.74,642.56
2018,8,10,12,15,568.5,293.0,3.4,19.85,819.5,858.31,649.38
2018,8,10,12,30,621.0,262.0,3.5,19.9,837.0,861.9,653.81
2018,8,10,12,45,428.5,352.0,3.6,19.95,747.0,753.04,572.26
2018,8,10,13,0,236.0,442.0,3.7,20.0,657.0,641.18,487.48
2018,8,10,13,15,235.0,434.0,3.85,19.95,645.5,621.07,474.21
2018,8,10,13,30,234.0,426.0,4.0,19.9,634.0,600.32,459.83
2018,8,10,13,45,330.5,370.0,4.15,19.85,655.0,613.57,472.97
2018,8,10,14,0,427.0,314.0,4.3,19.8,676.0,618.18,479.2
2018,8,10,14,15,626.5,221.0,4.45,19.7,732.0,650.42,507.55
2018,8,10,14,30,826.0,128.0,4.6,19.6,788.0,663.63,520.46
2018,8,10,14,45,816.5,125.5,4.7,19.45,753.0,613.31,481.74
2018,8,10,15,0,807.0,123.0,4.8,19.3,718.0,562.15,441.52
2018,8,10,15,15,793.0,120.0,4.8,19.3,677.5,507.67,397.06
2018,8,10,15,30,779.0,117.0,4.8,19.3,637.0,453.32,351.49
2018,8,10,15,45,763.0,113.0,4.85,19.0,592.5,397.67,304.16
2018,8,10,16,0,747.0,109.0,4.9,18.7,548.0,342.88,256.29
2018,8,10,16,15,725.5,104.0,4.85,18.5,500.0,283.07,203.65
2018,8,10,16,30,704.0,99.0,4.8,18.3,452.0,228.64,155.47
2018,8,10,16,45,674.0,94.0,4.75,18.15,402.0,175.09,110.2
2018,8,10,17,0,644.0,89.0,4.7,18.0,352.0,124.99,72.47
2018,8,10,17,15,601.0,83.0,4.6,17.75,301.5,77.27,46.31
2018,8,10,17,30,558.0,77.0,4.5,17.5,251.0,53.61,41.79
2018,8,10,17,45,498.5,69.0,4.4,17.25,202.5,49.9,38.51
2018,8,10,18,0,439.0,61.0,4.3,17.0,154.0,46.01,34.87
2018,8,10,18,15,354.5,50.0,4.05,16.85,112.0,39.06,28.32
2018,8,10,18,30,270.0,39.0,3.8,16.7,70.0,30.35,19.77
2018,8,10,18,45,172.0,26.0,3.6,16.5,42.0,20.65,3.06
2018,8,10,19,0,74.0,13.0,3.4,16.3,14.0,12.39,0.0
2018,8,10,19,15,37.0,6.5,3.25,16.3,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.95,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.2,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.55,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,11,5,15,22.5,4.5,2.7,15.75,5.0,0.0,0.0
2018,8,11,5,30,45.0,9.0,2.8,15.9,10.0,17.59,0.0
2018,8,11,5,45,138.5,24.5,2.95,16.1,38.0,71.61,14.17
2018,8,11,6,0,232.0,40.0,3.1,16.3,66.0,132.21,94.09
2018,8,11,6,15,284.0,53.5,3.05,16.45,101.5,179.62,138.29
2018,8,11,6,30,336.0,67.0,3.0,16.6,137.0,233.07,185.9
2018,8,11,6,45,355.0,83.0,3.0,16.75,175.5,278.98,226.62
2018,8,11,7,0,374.0,99.0,3.0,16.9,214.0,326.37,267.19
2018,8,11,7,15,473.0,102.5,3.1,17.15,276.0,407.67,334.33
2018,8,11,7,30,572.0,106.0,3.2,17.4,338.0,503.1,410.64
2018,8,11,7,45,610.5,112.0,3.25,17.65,389.5,563.74,457.46
2018,8,11,8,0,649.0,118.0,3.3,17.9,441.0,626.12,504.48
2018,8,11,8,15,673.0,124.0,3.35,18.1,489.5,678.66,542.64
2018,8,11,8,30,697.0,130.0,3.4,18.3,538.0,730.98,579.09
2018,8,11,8,45,714.0,135.5,3.5,18.5,582.5,776.25,610.05
2018,8,11,9,0,731.0,141.0,3.6,18.7,627.0,820.17,639.72
2018,8,11,9,15,743.5,146.0,3.65,18.8,667.0,857.81,664.63
2018,8,11,9,30,756.0,151.0,3.7,18.9,707.0,888.42,684.46
2018,8,11,9,45,761.5,157.0,3.75,19.05,740.5,915.82,701.9
2018,8,11,10,0,767.0,163.0,3.8,19.2,774.0,940.36,717.36
2018,8,11,10,15,776.0,165.5,3.85,19.3,803.5,961.68,730.78
2018,8,11,10,30,785.0,168.0,3.9,19.4,833.0,980.0,742.22
2018,8,11,10,45,791.5,170.0,3.95,19.5,855.5,992.16,749.55
2018,8,11,11,0,798.0,172.0,4.0,19.6,878.0,1001.06,754.83
2018,8,11,11,15,803.0,172.0,4.1,19.6,893.0,1003.05,756.16
2018,8,11,11,30,808.0,172.0,4.2,19.6,908.0,1001.68,755.38
2018,8,11,11,45,811.0,172.5,4.25,19.65,916.5,995.46,751.0
2018,8,11,12,0,814.0,173.0,4.3,19.7,925.0,985.91,744.49
2018,8,11,12,15,815.0,172.0,4.4,19.7,925.0,969.63,733.91
2018,8,11,12,30,816.0,171.0,4.5,19.7,925.0,950.22,721.59
2018,8,11,12,45,815.5,169.5,4.55,19.7,917.5,925.89,705.46
2018,8,11,13,0,815.0,168.0,4.6,19.7,910.0,898.69,687.33
2018,8,11,13,15,811.0,167.0,4.65,19.65,895.0,866.23,665.56
2018,8,11,13,30,807.0,166.0,4.7,19.6,880.0,831.37,641.96
2018,8,11,13,45,801.0,164.0,4.75,19.55,857.5,791.77,614.78
2018,8,11,14,0,795.0,162.0,4.8,19.5,835.0,750.28,585.58
2018,8,11,14,15,785.5,159.5,4.8,19.4,805.0,704.18,551.37
2018,8,11,14,30,776.0,157.0,4.8,19.3,775.0,656.92,515.58
2018,8,11,14,45,765.0,154.0,4.8,19.2,740.0,607.35,477.23
2018,8,11,15,0,754.0,151.0,4.8,19.1,705.0,555.3,436.07
2018,8,11,15,15,738.5,147.5,4.8,19.1,664.5,501.59,392.39
2018,8,11,15,30,723.0,144.0,4.8,19.1,624.0,448.29,347.9
2018,8,11,15,45,704.5,139.0,4.7,18.85,579.5,393.19,301.11
2018,8,11,16,0,686.0,134.0,4.6,18.6,535.0,339.35,254.34
2018,8,11,16,15,661.0,128.0,4.55,18.45,487.0,284.4,206.24
2018,8,11,16,30,636.0,122.0,4.5,18.3,439.0,231.97,160.46
2018,8,11,16,45,602.5,116.0,4.45,18.15,389.5,181.0,118.02
2018,8,11,17,0,569.0,110.0,4.4,18.0,340.0,134.03,83.19
2018,8,11,17,15,525.5,101.0,4.35,17.8,290.0,88.42,57.91
2018,8,11,17,30,482.0,92.0,4.3,17.6,240.0,65.64,52.34
2018,8,11,17,45,423.0,81.0,4.25,17.35,193.0,59.17,46.62
2018,8,11,18,0,364.0,70.0,4.2,17.1,146.0,52.37,40.39
2018,8,11,18,15,273.5,56.0,4.2,16.95,104.0,42.8,31.48
2018,8,11,18,30,183.0,42.0,4.2,16.8,62.0,32.8,21.63
2018,8,11,18,45,99.0,25.0,4.2,16.65,35.0,20.61,0.45
2018,8,11,19,0,15.0,8.0,4.2,16.5,8.0,7.63,0.0
2018,8,11,19,15,7.5,4.0,4.15,16.45,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.55,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,13.42,0.0
2018,8,12,5,45,98.0,24.0,2.9,15.9,33.0,56.71,4.63
2018,8,12,6,0,167.0,40.0,2.9,16.1,58.0,112.01,79.23
2018,8,12,6,15,238.0,56.5,2.85,16.3,97.5,166.25,127.97
2018,8,12,6,30,309.0,73.0,2.8,16.5,137.0,228.65,182.31
2018,8,12,6,45,364.0,87.0,2.7,16.65,183.0,288.05,233.72
2018,8,12,7,0,419.0,101.0,2.6,16.8,229.0,352.9,288.26
2018,8,12,7,15,463.0,112.0,2.55,17.0,278.0,412.84,337.32
2018,8,12,7,30,507.0,123.0,2.5,17.2,327.0,476.23,387.53
2018,8,12,7,45,542.0,131.0,2.45,17.4,376.0,533.02,431.12
2018,8,12,8,0,577.0,139.0,2.4,17.6,425.0,596.67,478.45
2018,8,12,8,15,569.0,154.5,2.4,17.8,461.0,631.96,502.96
2018,8,12,8,30,561.0,170.0,2.4,18.0,497.0,659.69,521.64
2018,8,12,8,45,452.5,217.0,2.45,18.2,494.5,639.92,502.88
2018,8,12,9,0,344.0,264.0,2.5,18.4,492.0,597.84,468.09
2018,8,12,9,15,273.5,299.5,2.55,18.55,488.0,582.09,453.45
2018,8,12,9,30,203.0,335.0,2.6,18.7,484.0,547.73,425.07
2018,8,12,9,45,186.0,355.5,2.7,18.85,497.0,556.54,430.26
2018,8,12,10,0,169.0,376.0,2.8,19.0,510.0,563.72,434.02
2018,8,12,10,15,158.0,390.5,2.85,19.1,519.5,568.82,436.51
2018,8,12,10,30,147.0,405.0,2.9,19.2,529.0,572.79,438.25
2018,8,12,10,45,149.5,417.5,3.0,19.3,546.5,587.13,448.2
2018,8,12,11,0,152.0,430.0,3.1,19.4,564.0,600.62,457.5
2018,8,12,11,15,146.0,436.5,3.2,19.45,567.0,598.32,455.34
2018,8,12,11,30,140.0,443.0,3.3,19.5,570.0,595.22,452.75
2018,8,12,11,45,131.5,444.5,3.35,19.55,564.5,583.73,444.0
2018,8,12,12,0,123.0,446.0,3.4,19.6,559.0,571.72,434.96
2018,8,12,12,15,117.5,442.5,3.55,19.55,550.5,557.12,424.63
2018,8,12,12,30,112.0,439.0,3.7,19.5,542.0,542.2,414.04
2018,8,12,12,45,89.5,421.0,3.85,19.5,503.0,490.0,375.51
2018,8,12,13,0,67.0,403.0,4.0,19.5,464.0,447.19,343.57
2018,8,12,13,15,50.0,377.5,4.15,19.4,422.5,403.31,310.82
2018,8,12,13,30,33.0,352.0,4.3,19.3,381.0,360.9,278.86
2018,8,12,13,45,157.5,303.0,4.45,19.2,436.5,412.3,322.64
2018,8,12,14,0,282.0,254.0,4.6,19.1,492.0,451.53,356.06
2018,8,12,14,15,535.5,199.0,4.75,19.0,631.0,565.44,446.96
2018,8,12,14,30,789.0,144.0,4.9,18.9,770.0,652.47,514.48
2018,8,12,14,45,721.0,154.5,5.0,18.75,706.5,578.94,457.12
2018,8,12,15,0,653.0,165.0,5.1,18.6,643.0,511.15,403.65
2018,8,12,15,15,698.0,148.0,5.1,18.6,632.5,480.74,377.92
2018,8,12,15,30,743.0,131.0,5.1,18.6,622.0,444.58,346.16
2018,8,12,15,45,727.5,125.5,5.2,18.25,578.0,389.17,298.95
2018,8,12,16,0,712.0,120.0,5.3,17.9,534.0,334.66,251.29
2018,8,12,16,15,691.5,114.0,5.3,17.75,487.0,279.5,202.28
2018,8,12,16,30,671.0,108.0,5.3,17.6,440.0,226.3,155.13
2018,8,12,16,45,643.5,101.0,5.3,17.4,390.5,173.37,110.48
2018,8,12,17,0,616.0,94.0,5.3,17.2,341.0,123.66,73.26
2018,8,12,17,15,574.5,87.0,5.25,16.95,291.5,76.93,48.25
2018,8,12,17,30,533.0,80.0,5.2,16.7,242.0,56.5,44.48
2018,8,12,17,45,476.5,71.0,5.1,16.5,195.0,52.07,40.51
2018,8,12,18,0,420.0,62.0,5.0,16.3,148.0,47.39,36.13
2018,8,12,18,15,334.0,50.0,4.85,16.2,106.0,38.21,27.55
2018,8,12,18,30,248.0,38.0,4.7,16.1,64.0,29.68,18.9
2018,8,12,18,45,148.0,23.5,4.55,15.95,37.0,18.69,0.0
2018,8,12,19,0,48.0,9.0,4.4,15.8,10.0,8.58,0.0
2018,8,12,19,15,24.0,4.5,4.25,15.8,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.95,15.75,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.65,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.95,14.85,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.8,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,8,13,5,15,19.0,4.5,2.95,15.0,4.5,0.0,0.0
2018,8,13,5,30,38.0,9.0,3.1,15.2,9.0,16.15,0.0
2018,8,13,5,45,123.0,24.0,3.2,15.4,35.0,66.34,0.0
2018,8,13,6,0,208.0,39.0,3.3,15.6,61.0,123.87,87.22
2018,8,13,6,15,216.0,44.0,3.3,15.75,78.0,142.86,109.47
2018,8,13,6,30,224.0,49.0,3.3,15.9,95.0,163.26,129.93
2018,8,13,6,45,112.0,54.0,3.25,16.05,77.0,118.15,94.62
2018,8,13,7,0,0.0,59.0,3.2,16.2,59.0,54.86,40.98
2018,8,13,7,15,0.0,69.5,3.15,16.35,69.5,64.7,49.26
2018,8,13,7,30,0.0,80.0,3.1,16.5,80.0,74.74,57.54
2018,8,13,7,45,0.0,92.5,3.05,16.65,92.5,86.77,67.35
2018,8,13,8,0,0.0,105.0,3.0,16.8,105.0,98.83,77.06
2018,8,13,8,15,0.5,127.0,3.0,16.95,127.5,120.74,94.78
2018,8,13,8,30,1.0,149.0,3.0,17.1,150.0,142.76,112.34
2018,8,13,8,45,3.5,172.5,2.95,17.2,175.0,168.04,132.45
2018,8,13,9,0,6.0,196.0,2.9,17.3,200.0,193.51,152.45
2018,8,13,9,15,15.0,230.5,2.95,17.45,241.5,236.21,186.15
2018,8,13,9,30,24.0,265.0,3.0,17.6,283.0,279.4,219.7
2018,8,13,9,45,35.0,299.5,3.05,17.7,326.5,338.02,264.77
2018,8,13,10,0,46.0,334.0,3.1,17.8,370.0,385.03,300.24
2018,8,13,10,15,51.5,352.5,3.15,17.85,394.5,409.29,318.1
2018,8,13,10,30,57.0,371.0,3.2,17.9,419.0,433.31,335.78
2018,8,13,10,45,51.0,370.5,3.25,18.0,414.5,425.24,328.96
2018,8,13,11,0,45.0,370.0,3.3,18.1,410.0,416.98,322.18
2018,8,13,11,15,37.5,363.5,3.35,18.1,397.0,400.82,309.6
2018,8,13,11,30,30.0,357.0,3.4,18.1,384.0,384.67,297.06
2018,8,13,11,45,30.5,360.5,3.45,18.1,388.5,386.7,298.59
2018,8,13,12,0,31.0,364.0,3.5,18.1,393.0,388.48,299.89
2018,8,13,12,15,31.0,364.0,3.6,18.1,393.0,386.0,298.07
2018,8,13,12,30,31.0,364.0,3.7,18.1,393.0,383.32,296.15
2018,8,13,12,45,30.5,359.0,3.8,18.1,387.0,375.08,290.07
2018,8,13,13,0,30.0,354.0,3.9,18.1,381.0,366.79,283.97
2018,8,13,13,15,27.5,341.5,4.0,18.05,366.0,349.53,271.06
2018,8,13,13,30,25.0,329.0,4.1,18.0,351.0,332.55,258.35
2018,8,13,13,45,151.0,294.5,4.25,17.95,422.0,399.15,313.89
2018,8,13,14,0,277.0,260.0,4.4,17.9,493.0,453.23,358.52
2018,8,13,14,15,524.5,207.0,4.5,17.8,629.0,564.64,447.44
2018,8,13,14,30,772.0,154.0,4.6,17.7,765.0,649.68,513.36
2018,8,13,14,45,763.5,149.5,4.65,17.6,730.5,600.33,474.5
2018,8,13,15,0,755.0,145.0,4.7,17.5,696.0,550.2,434.65
2018,8,13,15,15,739.5,141.5,4.7,17.5,655.5,494.49,389.12
2018,8,13,15,30,724.0,138.0,4.7,17.5,615.0,441.1,344.19
2018,8,13,15,45,708.0,132.5,4.75,17.25,571.0,386.43,297.51
2018,8,13,16,0,692.0,127.0,4.8,17.0,527.0,332.76,250.49
2018,8,13,16,15,669.5,120.5,4.85,16.85,479.5,277.72,201.79
2018,8,13,16,30,647.0,114.0,4.9,16.7,432.0,224.9,155.21
2018,8,13,16,45,617.0,107.0,4.9,16.55,383.0,173.0,111.63
2018,8,13,17,0,587.0,100.0,4.9,16.4,334.0,124.65,75.73
2018,8,13,17,15,542.5,92.5,4.9,16.2,284.5,79.24,51.73
2018,8,13,17,30,498.0,85.0,4.9,16.0,235.0,60.95,48.54
2018,8,13,17,45,437.5,74.5,4.85,15.8,187.5,54.53,42.79
2018,8,13,18,0,377.0,64.0,4.8,15.6,140.0,47.96,36.7
2018,8,13,18,15,293.0,50.5,4.75,15.5,99.0,38.64,27.95
2018,8,13,18,30,209.0,37.0,4.7,15.4,58.0,28.92,18.09
2018,8,13,18,45,123.0,22.5,4.65,15.3,33.0,17.91,0.0
2018,8,13,19,0,37.0,8.0,4.6,15.2,8.0,7.63,0.0
2018,8,13,19,15,18.5,4.0,4.5,15.15,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.5,3.9,15.65,1.5,0.0,0.0
2018,8,14,5,30,0.0,3.0,3.9,15.8,3.0,2.86,0.0
2018,8,14,5,45,0.0,11.0,3.9,15.9,11.0,10.2,0.0
2018,8,14,6,0,0.0,19.0,3.9,16.0,19.0,17.62,8.18
2018,8,14,6,15,0.0,33.0,3.9,16.1,33.0,30.65,19.82
2018,8,14,6,30,0.0,47.0,3.9,16.2,47.0,43.94,31.42
2018,8,14,6,45,0.0,57.5,3.95,16.3,57.5,53.85,40.04
2018,8,14,7,0,0.0,68.0,4.0,16.4,68.0,63.79,48.52
2018,8,14,7,15,0.0,74.5,3.95,16.5,74.5,69.72,53.46
2018,8,14,7,30,0.0,81.0,3.9,16.6,81.0,75.75,58.37
2018,8,14,7,45,0.0,86.5,3.9,16.7,86.5,80.85,62.43
2018,8,14,8,0,0.0,92.0,3.9,16.8,92.0,86.01,66.47
2018,8,14,8,15,0.0,99.0,3.85,16.85,99.0,92.68,71.74
2018,8,14,8,30,0.0,106.0,3.8,16.9,106.0,99.36,76.98
2018,8,14,8,45,0.0,123.5,3.8,17.0,123.5,116.32,90.59
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,133.32,104.1
2018,8,14,9,15,1.0,154.0,3.8,17.2,154.5,146.82,114.72
2018,8,14,9,30,2.0,167.0,3.8,17.3,168.0,160.36,125.32
2018,8,14,9,45,4.5,183.0,3.8,17.4,186.5,178.33,139.47
2018,8,14,10,0,7.0,199.0,3.8,17.5,205.0,196.36,153.57
2018,8,14,10,15,8.5,212.5,3.85,17.55,219.5,210.98,164.9
2018,8,14,10,30,10.0,226.0,3.9,17.6,234.0,225.57,176.17
2018,8,14,10,45,12.0,247.0,3.9,17.65,257.0,248.0,193.53
2018,8,14,11,0,14.0,268.0,3.9,17.7,280.0,270.34,210.7
2018,8,14,11,15,14.0,272.0,4.0,17.75,284.5,273.79,213.15
2018,8,14,11,30,14.0,276.0,4.1,17.8,289.0,277.15,215.61
2018,8,14,11,45,15.0,283.0,4.15,17.8,297.0,284.34,221.13
2018,8,14,12,0,16.0,290.0,4.2,17.8,305.0,291.37,226.55
2018,8,14,12,15,17.0,298.0,4.3,17.85,314.0,299.2,232.59
2018,8,14,12,30,18.0,306.0,4.4,17.9,323.0,306.82,238.51
2018,8,14,12,45,22.0,320.0,4.5,17.9,340.5,322.71,250.99
2018,8,14,13,0,26.0,334.0,4.6,17.9,358.0,343.89,267.49
2018,8,14,13,15,33.5,351.0,4.65,17.9,381.0,363.87,283.13
2018,8,14,13,30,41.0,368.0,4.7,17.9,404.0,382.8,297.95
2018,8,14,13,45,165.5,323.5,4.75,17.9,463.0,437.66,344.04
2018,8,14,14,0,290.0,279.0,4.8,17.9,522.0,480.4,379.81
2018,8,14,14,15,537.5,212.5,4.85,17.85,643.5,578.2,458.48
2018,8,14,14,30,785.0,146.0,4.9,17.8,765.0,649.71,514.47
2018,8,14,14,45,775.5,142.0,4.9,17.75,730.0,599.56,474.64
2018,8,14,15,0,766.0,138.0,4.9,17.7,695.0,548.71,433.81
2018,8,14,15,15,751.0,134.5,4.9,17.7,654.5,495.1,389.68
2018,8,14,15,30,736.0,131.0,4.9,17.7,614.0,438.96,342.48
2018,8,14,15,45,719.0,126.5,4.9,17.5,570.0,384.13,295.36
2018,8,14,16,0,702.0,122.0,4.9,17.3,526.0,330.38,248.04
2018,8,14,16,15,679.5,116.0,4.9,17.2,478.5,275.19,199.06
2018,8,14,16,30,657.0,110.0,4.9,17.1,431.0,222.21,152.27
2018,8,14,16,45,626.0,103.5,4.85,16.95,381.5,170.0,108.59
2018,8,14,17,0,595.0,97.0,4.8,16.8,332.0,121.46,72.92
2018,8,14,17,15,551.5,89.5,4.85,16.65,282.5,75.64,49.27
2018,8,14,17,30,508.0,82.0,4.9,16.5,233.0,58.65,46.41
2018,8,14,17,45,447.5,71.5,4.9,16.3,185.5,52.97,41.31
2018,8,14,18,0,387.0,61.0,4.9,16.1,138.0,45.75,34.65
2018,8,14,18,15,301.5,48.5,4.85,16.0,97.5,37.16,26.55
2018,8,14,18,30,216.0,36.0,4.8,15.9,57.0,28.2,17.16
2018,8,14,18,45,127.5,22.0,4.75,15.8,32.5,17.57,0.0
2018,8,14,19,0,39.0,8.0,4.7,15.7,8.0,7.63,0.0
2018,8,14,19,15,19.5,4.0,4.65,15.65,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.55,15.6,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.0,3.25,16.0,4.0,0.0,0.0
2018,8,15,5,30,46.0,8.0,3.3,16.1,8.0,16.76,0.0
2018,8,15,5,45,145.0,22.0,3.3,16.2,34.0,68.86,0.0
2018,8,15,6,0,244.0,36.0,3.3,16.3,60.0,131.81,90.85
2018,8,15,6,15,251.0,38.5,3.3,16.4,76.5,149.04,113.45
2018,8,15,6,30,258.0,41.0,3.3,16.5,93.0,167.71,133.0
2018,8,15,6,45,129.0,48.5,3.3,16.65,74.5,119.91,95.91
2018,8,15,7,0,0.0,56.0,3.3,16.8,56.0,52.06,38.52
2018,8,15,7,15,0.0,65.5,3.25,16.9,65.5,60.93,45.99
2018,8,15,7,30,0.0,75.0,3.2,17.0,75.0,69.82,53.32
2018,8,15,7,45,0.0,93.5,3.1,17.15,93.5,87.81,68.11
2018,8,15,8,0,0.0,112.0,3.0,17.3,112.0,105.86,82.74
2018,8,15,8,15,0.0,126.5,2.95,17.4,126.5,119.93,93.94
2018,8,15,8,30,0.0,141.0,2.9,17.5,141.0,134.0,105.03
2018,8,15,8,45,0.5,150.0,2.9,17.65,150.5,142.99,111.93
2018,8,15,9,0,1.0,159.0,2.9,17.8,160.0,152.04,118.85
2018,8,15,9,15,7.0,195.0,2.9,17.9,200.0,193.1,151.53
2018,8,15,9,30,13.0,231.0,2.9,18.0,240.0,234.62,184.05
2018,8,15,9,45,18.5,260.5,2.9,18.15,274.5,269.37,210.79
2018,8,15,10,0,24.0,290.0,2.9,18.3,309.0,304.24,237.32
2018,8,15,10,15,30.0,314.5,3.0,18.35,339.0,347.7,270.3
2018,8,15,10,30,36.0,339.0,3.1,18.4,369.0,378.56,293.41
2018,8,15,10,45,36.0,346.5,3.2,18.45,377.5,385.12,297.95
2018,8,15,11,0,36.0,354.0,3.3,18.5,386.0,391.46,302.44
2018,8,15,11,15,41.5,370.5,3.4,18.55,407.5,412.43,318.15
2018,8,15,11,30,47.0,387.0,3.5,18.6,429.0,432.92,333.41
2018,8,15,11,45,51.5,397.0,3.6,18.65,443.5,445.15,342.5
2018,8,15,12,0,56.0,407.0,3.7,18.7,458.0,456.82,351.22
2018,8,15,12,15,75.5,416.5,3.8,18.7,485.5,481.75,370.47
2018,8,15,12,30,95.0,426.0,3.9,18.7,513.0,505.36,388.62
2018,8,15,12,45,139.5,433.0,4.0,18.7,559.5,555.09,426.72
2018,8,15,13,0,184.0,440.0,4.1,18.7,606.0,593.29,455.97
2018,8,15,13,15,190.5,430.0,4.15,18.7,599.0,579.16,445.9
2018,8,15,13,30,197.0,420.0,4.2,18.7,592.0,564.11,435.34
2018,8,15,13,45,374.5,339.0,4.25,18.7,656.0,617.9,480.23
2018,8,15,14,0,552.0,258.0,4.3,18.7,720.0,657.12,513.0
2018,8,15,14,15,702.5,182.5,4.35,18.65,748.5,664.29,520.98
2018,8,15,14,30,853.0,107.0,4.4,18.6,777.0,656.42,516.96
2018,8,15,14,45,843.5,105.0,4.4,18.55,742.0,605.82,477.27
2018,8,15,15,0,834.0,103.0,4.4,18.5,707.0,554.27,435.98
2018,8,15,15,15,821.0,101.0,4.4,18.5,666.5,500.26,391.55
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,443.24,343.57
2018,8,15,15,45,790.5,96.5,4.4,18.3,581.0,386.6,294.81
2018,8,15,16,0,773.0,94.0,4.4,18.1,536.0,330.94,245.66
2018,8,15,16,15,750.5,90.5,4.4,17.95,488.0,274.32,195.19
2018,8,15,16,30,728.0,87.0,4.4,17.8,440.0,219.8,146.86
2018,8,15,16,45,696.5,83.0,4.4,17.65,389.5,161.9,98.51
2018,8,15,17,0,665.0,79.0,4.4,17.5,339.0,111.21,61.77
2018,8,15,17,15,622.0,73.5,4.35,17.35,288.5,62.88,38.24
2018,8,15,17,30,579.0,68.0,4.3,17.2,238.0,47.36,36.33
2018,8,15,17,45,517.0,60.5,4.3,17.05,189.5,43.75,33.06
2018,8,15,18,0,455.0,53.0,4.3,16.9,141.0,39.97,29.45
2018,8,15,18,15,362.0,43.5,4.25,16.75,100.0,34.13,23.79
2018,8,15,18,30,269.0,34.0,4.2,16.6,59.0,28.06,16.63
2018,8,15,18,45,160.0,21.0,4.15,16.45,33.5,16.82,0.0
2018,8,15,19,0,51.0,8.0,4.1,16.3,8.0,7.63,0.0
2018,8,15,19,15,25.5,4.0,4.1,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.05,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.9,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.8,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.6,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.8,8.0,18.13,0.0
2018,8,16,5,45,163.5,20.5,2.75,15.95,34.0,71.42,0.0
2018,8,16,6,0,274.0,33.0,2.8,16.1,60.0,137.85,93.88
2018,8,16,6,15,277.5,38.5,2.75,16.25,79.5,162.16,123.48
2018,8,16,6,30,281.0,44.0,2.7,16.4,99.0,181.54,143.98
2018,8,16,6,45,140.5,62.5,2.65,16.55,90.0,142.56,114.6
2018,8,16,7,0,0.0,81.0,2.6,16.7,81.0,77.43,59.85
2018,8,16,7,15,0.5,97.5,2.55,16.85,97.5,93.8,73.55
2018,8,16,7,30,1.0,114.0,2.5,17.0,114.0,110.19,86.96
2018,8,16,7,45,7.5,137.0,2.45,17.15,140.5,137.53,109.34
2018,8,16,8,0,14.0,160.0,2.4,17.3,167.0,165.43,131.83
2018,8,16,8,15,34.0,195.5,2.4,17.45,214.5,227.09,181.53
2018,8,16,8,30,54.0,231.0,2.4,17.6,262.0,282.47,225.15
2018,8,16,8,45,83.0,261.0,2.35,17.75,313.0,340.48,270.26
2018,8,16,9,0,112.0,291.0,2.3,17.9,364.0,412.74,325.16
2018,8,16,9,15,136.5,309.5,2.25,18.05,404.5,456.94,357.77
2018,8,16,9,30,161.0,328.0,2.2,18.2,445.0,501.85,390.5
2018,8,16,9,45,332.0,297.0,2.1,18.35,553.5,645.76,499.06
2018,8,16,10,0,503.0,266.0,2.0,18.5,662.0,796.3,606.36
2018,8,16,10,15,689.5,187.5,2.0,18.65,752.0,906.17,681.9
2018,8,16,10,30,876.0,109.0,2.0,18.8,842.0,997.93,740.28
2018,8,16,10,45,883.0,109.0,2.0,18.95,865.0,1009.28,745.38
2018,8,16,11,0,890.0,109.0,2.0,19.1,888.0,1017.16,749.23
2018,8,16,11,15,875.5,120.0,2.15,19.25,897.5,1011.48,746.3
2018,8,16,11,30,861.0,131.0,2.3,19.4,907.0,1002.05,741.06
2018,8,16,11,45,881.0,121.0,2.4,19.5,920.5,1001.9,741.56
2018,8,16,12,0,901.0,111.0,2.5,19.6,934.0,997.97,739.55
2018,8,16,12,15,900.5,111.0,2.65,19.65,933.5,980.63,729.39
2018,8,16,12,30,900.0,111.0,2.8,19.7,933.0,959.95,717.04
2018,8,16,12,45,897.0,112.0,2.95,19.7,925.0,934.71,701.66
2018,8,16,13,0,894.0,113.0,3.1,19.7,917.0,906.44,684.06
2018,8,16,13,15,890.5,112.0,3.2,19.65,901.5,872.89,662.46
2018,8,16,13,30,887.0,111.0,3.3,19.6,886.0,836.66,638.79
2018,8,16,13,45,882.5,110.0,3.45,19.5,863.5,797.11,612.89
2018,8,16,14,0,878.0,109.0,3.6,19.4,841.0,755.28,584.97
2018,8,16,14,15,871.0,107.0,3.65,19.25,811.5,708.68,552.62
2018,8,16,14,30,864.0,105.0,3.7,19.1,782.0,660.41,516.58
2018,8,16,14,45,854.5,103.5,3.75,19.0,746.5,609.67,477.56
2018,8,16,15,0,845.0,102.0,3.8,18.9,711.0,557.94,436.64
2018,8,16,15,15,831.5,99.5,3.8,18.9,669.5,502.6,391.48
2018,8,16,15,30,818.0,97.0,3.8,18.9,628.0,444.26,342.74
2018,8,16,15,45,801.0,94.0,3.9,18.6,582.5,386.77,293.73
2018,8,16,16,0,784.0,91.0,4.0,18.3,537.0,330.2,244.11
2018,8,16,16,15,761.0,88.0,4.0,18.1,488.5,273.23,193.46
2018,8,16,16,30,738.0,85.0,4.0,17.9,440.0,218.4,145.0
2018,8,16,16,45,707.5,80.5,4.0,17.75,389.5,163.61,99.35
2018,8,16,17,0,677.0,76.0,4.0,17.6,339.0,108.12,59.06
2018,8,16,17,15,633.5,71.0,4.0,17.4,288.0,59.51,36.35
2018,8,16,17,30,590.0,66.0,4.0,17.2,237.0,45.97,35.1
2018,8,16,17,45,525.5,59.0,4.0,17.0,188.5,42.7,32.13
2018,8,16,18,0,461.0,52.0,4.0,16.8,140.0,39.31,28.85
2018,8,16,18,15,365.5,42.5,3.85,16.65,98.5,33.43,23.14
2018,8,16,18,30,270.0,33.0,3.7,16.5,57.0,27.32,15.59
2018,8,16,18,45,160.5,20.0,3.6,16.35,32.0,19.06,0.0
2018,8,16,19,0,51.0,7.0,3.5,16.2,7.0,6.67,0.0
2018,8,16,19,15,25.5,3.5,3.4,16.2,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.15,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.1,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.1,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.1,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,17,5,15,27.0,4.0,1.75,15.3,4.0,0.0,0.0
2018,8,17,5,30,54.0,8.0,1.8,15.5,8.0,18.32,0.0
2018,8,17,5,45,165.0,20.5,1.9,15.75,33.5,71.49,0.0
2018,8,17,6,0,276.0,33.0,2.0,16.0,59.0,138.35,93.02
2018,8,17,6,15,279.5,37.0,1.9,16.15,77.5,161.23,122.37
2018,8,17,6,30,283.0,41.0,1.8,16.3,96.0,183.22,144.99
2018,8,17,6,45,141.5,53.5,1.7,16.5,81.0,132.19,105.87
2018,8,17,7,0,0.0,66.0,1.6,16.7,66.0,61.87,46.76
2018,8,17,7,15,0.0,86.0,1.5,16.9,86.0,81.57,63.3
2018,8,17,7,30,0.0,106.0,1.4,17.1,106.0,101.28,79.46
2018,8,17,7,45,2.0,127.0,1.3,17.3,128.0,123.4,97.36
2018,8,17,8,0,4.0,148.0,1.2,17.5,150.0,145.67,115.08
2018,8,17,8,15,9.0,172.0,1.2,17.7,177.0,173.54,137.15
2018,8,17,8,30,14.0,196.0,1.2,17.9,204.0,201.76,159.14
2018,8,17,8,45,21.5,221.5,1.2,18.1,235.0,233.97,184.02
2018,8,17,9,0,29.0,247.0,1.2,18.3,266.0,278.33,217.86
2018,8,17,9,15,40.0,275.0,1.25,18.5,303.0,318.27,247.9
2018,8,17,9,30,51.0,303.0,1.3,18.7,340.0,358.54,277.77
2018,8,17,9,45,86.0,331.5,1.4,18.95,397.5,422.41,325.72
2018,8,17,10,0,121.0,360.0,1.5,19.2,455.0,500.82,383.01
2018,8,17,10,15,217.5,365.0,1.6,19.35,543.5,600.91,456.99
2018,8,17,10,30,314.0,370.0,1.7,19.5,632.0,715.85,538.77
2018,8,17,10,45,471.0,312.0,1.8,19.65,717.0,823.21,615.75
2018,8,17,11,0,628.0,254.0,1.9,19.8,802.0,921.99,685.19
2018,8,17,11,15,778.0,174.5,2.0,19.85,865.5,979.57,723.15
2018,8,17,11,30,928.0,95.0,2.1,19.9,929.0,1030.93,756.52
2018,8,17,11,45,930.0,95.0,2.25,20.0,937.0,1022.86,751.93
2018,8,17,12,0,932.0,95.0,2.4,20.1,945.0,1011.12,745.58
2018,8,17,12,15,932.5,95.5,2.5,20.1,945.5,994.82,736.0
2018,8,17,12,30,933.0,96.0,2.6,20.1,946.0,974.99,724.12
2018,8,17,12,45,932.5,95.5,2.75,20.1,938.5,949.8,709.06
2018,8,17,13,0,932.0,95.0,2.9,20.1,931.0,921.33,691.64
2018,8,17,13,15,928.5,94.5,3.0,20.1,915.0,887.15,669.76
2018,8,17,13,30,925.0,94.0,3.1,20.1,899.0,850.14,645.74
2018,8,17,13,45,921.0,93.0,3.2,20.1,876.5,809.6,618.97
2018,8,17,14,0,917.0,92.0,3.3,20.1,854.0,766.61,590.15
2018,8,17,14,15,910.0,91.0,3.35,20.0,824.5,719.3,557.82
2018,8,17,14,30,903.0,90.0,3.4,19.9,795.0,670.21,521.64
2018,8,17,14,45,893.5,88.5,3.45,19.85,758.5,617.62,481.4
2018,8,17,15,0,884.0,87.0,3.5,19.8,722.0,563.96,439.14
2018,8,17,15,15,871.0,85.5,3.5,19.8,680.5,507.78,393.44
2018,8,17,15,30,858.0,84.0,3.5,19.8,639.0,451.4,346.19
2018,8,17,15,45,842.0,82.5,3.5,19.55,593.5,393.95,297.03
2018,8,17,16,0,826.0,81.0,3.5,19.3,548.0,337.14,247.08
2018,8,17,16,15,804.5,78.5,3.45,19.15,499.0,274.53,191.88
2018,8,17,16,30,783.0,76.0,3.4,19.0,450.0,217.87,141.87
2018,8,17,16,45,752.0,72.5,3.35,18.8,398.0,161.19,94.97
2018,8,17,17,0,721.0,69.0,3.3,18.6,346.0,108.06,57.51
2018,8,17,17,15,678.5,65.0,3.15,18.4,294.5,58.12,35.79
2018,8,17,17,30,636.0,61.0,3.0,18.2,243.0,42.28,31.71
2018,8,17,17,45,571.0,55.0,2.9,17.95,193.0,39.63,29.3
2018,8,17,18,0,506.0,49.0,2.8,17.7,143.0,36.92,26.64
2018,8,17,18,15,406.0,40.0,2.7,17.55,100.0,31.36,21.21
2018,8,17,18,30,306.0,31.0,2.6,17.4,57.0,25.6,13.63
2018,8,17,18,45,182.0,19.5,2.45,17.25,32.0,18.59,0.0
2018,8,17,19,0,58.0,8.0,2.3,17.1,7.0,0.0,0.0
2018,8,17,19,15,29.0,4.0,2.25,17.05,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.95,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.9,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.85,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.75,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.55,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.75,16.45,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.75,16.35,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,8,18,5,15,26.5,4.0,1.65,15.45,4.0,0.0,0.0
2018,8,18,5,30,53.0,8.0,1.7,15.7,8.0,7.63,0.0
2018,8,18,5,45,167.0,21.0,1.7,15.95,34.0,62.19,0.0
2018,8,18,6,0,281.0,34.0,1.7,16.2,60.0,140.53,93.07
2018,8,18,6,15,297.0,45.0,1.6,16.45,88.0,174.95,132.59
2018,8,18,6,30,313.0,56.0,1.5,16.7,116.0,210.68,166.35
2018,8,18,6,45,180.5,81.5,1.4,16.95,118.5,185.57,149.13
2018,8,18,7,0,48.0,107.0,1.3,17.2,121.0,137.88,110.21
2018,8,18,7,15,39.5,124.5,1.3,17.45,137.5,152.89,122.63
2018,8,18,7,30,31.0,142.0,1.3,17.7,154.0,167.01,133.68
2018,8,18,7,45,30.0,161.0,1.3,17.95,174.0,187.13,149.43
2018,8,18,8,0,29.0,180.0,1.3,18.2,194.0,207.07,164.7
2018,8,18,8,15,34.5,201.5,1.35,18.5,220.0,234.66,185.97
2018,8,18,8,30,40.0,223.0,1.4,18.8,246.0,262.55,207.13
2018,8,18,8,45,48.0,247.0,1.4,19.05,276.5,295.59,232.0
2018,8,18,9,0,56.0,271.0,1.4,19.3,307.0,328.92,256.69
2018,8,18,9,15,59.5,291.0,1.5,19.5,331.5,353.91,274.86
2018,8,18,9,30,63.0,311.0,1.6,19.7,356.0,378.79,292.85
2018,8,18,9,45,59.0,323.5,1.65,19.9,367.5,388.1,298.76
2018,8,18,10,0,55.0,336.0,1.7,20.1,379.0,397.0,304.47
2018,8,18,10,15,56.5,351.5,1.8,20.25,397.0,414.17,316.68
2018,8,18,10,30,58.0,367.0,1.9,20.4,415.0,431.03,328.59
2018,8,18,10,45,55.0,372.0,2.0,20.55,418.5,431.78,328.59
2018,8,18,11,0,52.0,377.0,2.1,20.7,422.0,432.26,328.53
2018,8,18,11,15,44.5,373.0,2.25,20.75,412.0,418.52,318.17
2018,8,18,11,30,37.0,369.0,2.4,20.8,402.0,404.73,307.83
2018,8,18,11,45,38.5,376.0,2.5,20.85,410.5,411.14,312.62
2018,8,18,12,0,40.0,383.0,2.6,20.9,419.0,417.17,317.07
2018,8,18,12,15,44.5,389.0,2.7,20.85,429.5,424.65,322.89
2018,8,18,12,30,49.0,395.0,2.8,20.8,440.0,431.59,328.34
2018,8,18,12,45,52.5,396.5,2.95,20.75,444.0,432.58,329.52
2018,8,18,13,0,56.0,398.0,3.1,20.7,448.0,433.08,330.38
2018,8,18,13,15,58.5,393.5,3.15,20.65,445.0,426.39,325.79
2018,8,18,13,30,61.0,389.0,3.2,20.6,442.0,419.35,320.98
2018,8,18,13,45,193.5,341.5,3.3,20.5,503.0,475.89,367.51
2018,8,18,14,0,326.0,294.0,3.4,20.4,564.0,519.75,403.36
2018,8,18,14,15,578.5,216.0,3.45,20.3,674.0,607.11,472.16
2018,8,18,14,30,831.0,138.0,3.5,20.2,784.0,667.22,518.3
2018,8,18,14,45,818.5,136.0,3.5,20.1,747.0,614.65,477.58
2018,8,18,15,0,806.0,134.0,3.5,20.0,710.0,561.55,436.03
2018,8,18,15,15,790.5,130.5,3.5,20.0,667.5,505.36,390.8
2018,8,18,15,30,775.0,127.0,3.5,20.0,625.0,449.5,344.54
2018,8,18,15,45,752.0,124.0,3.5,19.7,578.0,388.56,293.57
2018,8,18,16,0,729.0,121.0,3.5,19.4,531.0,332.13,244.92
2018,8,18,16,15,699.5,116.5,3.45,19.2,480.5,274.73,195.03
2018,8,18,16,30,670.0,112.0,3.4,19.0,430.0,220.36,148.16
2018,8,18,16,45,631.5,106.0,3.35,18.8,378.0,166.79,104.8
2018,8,18,17,0,593.0,100.0,3.3,18.6,326.0,117.86,70.8
2018,8,18,17,15,544.0,92.0,3.2,18.35,275.0,71.96,49.95
2018,8,18,17,30,495.0,84.0,3.1,18.1,224.0,61.57,48.65
2018,8,18,17,45,426.5,73.0,3.05,17.85,175.5,54.0,41.88
2018,8,18,18,0,358.0,62.0,3.0,17.6,127.0,46.97,35.33
2018,8,18,18,15,269.0,47.0,2.95,17.4,87.0,36.34,25.38
2018,8,18,18,30,180.0,32.0,2.9,17.2,47.0,25.24,12.63
2018,8,18,18,45,102.5,19.0,2.85,16.95,26.0,18.11,0.0
2018,8,18,19,0,25.0,6.0,2.8,16.7,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.75,16.6,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.25,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.45,16.15,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.3,15.0,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.4,15.2,2.0,1.91,0.0
2018,8,19,5,45,0.0,9.5,2.5,15.45,9.5,9.05,0.0
2018,8,19,6,0,0.0,17.0,2.6,15.7,17.0,15.77,6.03
2018,8,19,6,15,0.0,31.0,2.55,15.9,31.0,28.79,18.14
2018,8,19,6,30,0.0,45.0,2.5,16.1,45.0,42.15,29.83
2018,8,19,6,45,0.0,58.5,2.45,16.25,58.5,55.18,41.13
2018,8,19,7,0,0.0,72.0,2.4,16.4,72.0,68.18,52.21
2018,8,19,7,15,0.0,77.5,2.4,16.55,77.5,72.94,56.16
2018,8,19,7,30,0.0,83.0,2.4,16.7,83.0,77.88,60.15
2018,8,19,7,45,0.0,92.0,2.35,16.85,92.0,86.42,67.05
2018,8,19,8,0,0.0,101.0,2.3,17.0,101.0,94.99,73.87
2018,8,19,8,15,0.0,117.0,2.3,17.15,117.0,110.55,86.37
2018,8,19,8,30,0.0,133.0,2.3,17.3,133.0,126.13,98.72
2018,8,19,8,45,0.0,146.0,2.3,17.45,146.0,138.72,108.54
2018,8,19,9,0,0.0,159.0,2.3,17.6,159.0,151.31,118.28
2018,8,19,9,15,1.5,169.0,2.35,17.75,170.0,162.27,126.73
2018,8,19,9,30,3.0,179.0,2.4,17.9,181.0,173.31,135.21
2018,8,19,9,45,5.5,193.5,2.45,18.05,197.5,189.83,148.04
2018,8,19,10,0,8.0,208.0,2.5,18.2,214.0,206.42,160.83
2018,8,19,10,15,10.0,226.0,2.55,18.3,234.0,226.01,175.9
2018,8,19,10,30,12.0,244.0,2.6,18.4,254.0,245.57,190.85
2018,8,19,10,45,12.0,245.0,2.65,18.5,255.0,246.22,191.02
2018,8,19,11,0,12.0,246.0,2.7,18.6,256.0,246.84,191.27
2018,8,19,11,15,11.0,238.0,2.75,18.65,247.5,237.6,183.92
2018,8,19,11,30,10.0,230.0,2.8,18.7,239.0,228.42,176.66
2018,8,19,11,45,11.5,245.0,2.85,18.75,255.5,244.03,188.74
2018,8,19,12,0,13.0,260.0,2.9,18.8,272.0,259.46,200.58
2018,8,19,12,15,14.0,269.0,2.95,18.8,282.0,268.41,207.45
2018,8,19,12,30,15.0,278.0,3.0,18.8,292.0,277.17,214.22
2018,8,19,12,45,16.0,287.5,3.05,18.85,302.0,286.2,221.17
2018,8,19,13,0,17.0,297.0,3.1,18.9,312.0,294.99,227.97
2018,8,19,13,15,18.5,300.0,3.2,18.85,316.0,297.8,230.36
2018,8,19,13,30,20.0,303.0,3.3,18.8,320.0,300.35,232.62
2018,8,19,13,45,165.5,268.5,3.35,18.75,405.5,388.07,304.49
2018,8,19,14,0,311.0,234.0,3.4,18.7,491.0,455.6,358.96
2018,8,19,14,15,595.5,175.0,3.5,18.6,644.5,579.86,456.67
2018,8,19,14,30,880.0,116.0,3.6,18.5,798.0,676.62,529.84
2018,8,19,14,45,869.0,114.0,3.7,18.35,760.5,623.39,488.36
2018,8,19,15,0,858.0,112.0,3.8,18.2,723.0,567.88,444.79
2018,8,19,15,15,575.0,149.5,3.8,18.2,548.5,413.91,324.44
2018,8,19,15,30,292.0,187.0,3.8,18.2,374.0,291.54,227.95
2018,8,19,15,45,152.0,181.5,3.95,17.95,278.5,218.24,170.35
2018,8,19,16,0,12.0,176.0,4.1,17.7,183.0,163.72,128.94
2018,8,19,16,15,32.5,172.0,4.1,17.5,188.0,160.17,125.86
2018,8,19,16,30,53.0,168.0,4.1,17.3,193.0,156.39,122.2
2018,8,19,16,45,205.0,145.5,4.1,17.1,225.0,144.39,105.97
2018,8,19,17,0,357.0,123.0,4.1,16.9,257.0,117.13,79.77
2018,8,19,17,15,281.0,112.5,4.1,16.65,208.0,88.04,72.19
2018,8,19,17,30,205.0,102.0,4.1,16.4,159.0,77.8,63.26
2018,8,19,17,45,161.0,83.0,4.05,16.15,122.0,64.48,51.34
2018,8,19,18,0,117.0,64.0,4.0,15.9,85.0,52.97,40.76
