Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,19,18,15,83.5,45.0,3.95,15.8,57.5,37.92,26.78
2018,8,19,18,30,50.0,26.0,3.9,15.7,30.0,22.52,9.86
2018,8,19,18,45,34.5,14.5,3.8,15.55,16.5,13.82,0.0
2018,8,19,19,0,19.0,3.0,3.7,15.4,3.0,0.0,0.0
2018,8,19,19,15,9.5,1.5,3.65,15.4,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.25,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.25,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,4.0,2.9,15.6,4.0,3.81,0.0
2018,8,20,6,0,0.0,7.0,3.0,15.8,7.0,6.48,0.0
2018,8,20,6,15,0.0,11.5,3.0,15.95,11.5,10.65,3.14
2018,8,20,6,30,0.0,16.0,3.0,16.1,16.0,14.82,6.85
2018,8,20,6,45,0.0,21.5,2.95,16.25,21.5,19.93,11.3
2018,8,20,7,0,0.0,27.0,2.9,16.4,27.0,25.04,15.71
2018,8,20,7,15,0.0,29.0,2.8,16.55,29.0,26.91,17.28
2018,8,20,7,30,0.0,31.0,2.7,16.7,31.0,28.77,18.81
2018,8,20,7,45,0.0,36.0,2.65,16.85,36.0,33.43,22.67
2018,8,20,8,0,0.0,41.0,2.6,17.0,41.0,38.1,26.49
2018,8,20,8,15,0.0,49.0,2.55,17.15,49.0,45.57,32.61
2018,8,20,8,30,0.0,57.0,2.5,17.3,57.0,53.04,38.68
2018,8,20,8,45,0.0,66.5,2.5,17.4,66.5,61.93,45.88
2018,8,20,9,0,0.0,76.0,2.5,17.5,76.0,70.82,53.03
2018,8,20,9,15,0.0,90.0,2.5,17.65,90.0,83.94,63.57
2018,8,20,9,30,0.0,104.0,2.5,17.8,104.0,97.28,74.21
2018,8,20,9,45,0.5,123.0,2.55,17.9,123.5,116.04,89.18
2018,8,20,10,0,1.0,142.0,2.6,18.0,143.0,134.88,104.08
2018,8,20,10,15,5.0,180.5,2.65,18.05,184.5,176.23,136.94
2018,8,20,10,30,9.0,219.0,2.7,18.1,226.0,217.87,169.56
2018,8,20,10,45,10.0,224.0,2.75,18.15,232.5,223.54,173.71
2018,8,20,11,0,11.0,229.0,2.8,18.2,239.0,229.16,177.94
2018,8,20,11,15,8.0,203.5,2.9,18.2,210.5,201.0,155.72
2018,8,20,11,30,5.0,178.0,3.0,18.2,182.0,173.15,133.7
2018,8,20,11,45,5.0,172.5,3.05,18.2,177.0,167.68,129.39
2018,8,20,12,0,5.0,167.0,3.1,18.2,172.0,162.21,125.06
2018,8,20,12,15,4.5,165.0,3.2,18.15,169.5,159.59,123.0
2018,8,20,12,30,4.0,163.0,3.3,18.1,167.0,156.97,120.96
2018,8,20,12,45,6.0,181.5,3.35,18.05,187.0,176.05,136.19
2018,8,20,13,0,8.0,200.0,3.4,18.0,207.0,194.91,151.17
2018,8,20,13,15,11.0,227.0,3.45,17.95,236.5,222.37,172.9
2018,8,20,13,30,14.0,254.0,3.5,17.9,266.0,249.36,194.16
2018,8,20,13,45,155.5,225.0,3.55,17.85,353.0,338.71,268.2
2018,8,20,14,0,297.0,196.0,3.6,17.8,440.0,409.08,325.56
2018,8,20,14,15,579.0,156.5,3.65,17.75,610.5,550.22,436.81
2018,8,20,14,30,861.0,117.0,3.7,17.7,781.0,663.88,522.44
2018,8,20,14,45,853.5,113.0,3.75,17.6,745.0,611.76,481.25
2018,8,20,15,0,846.0,109.0,3.8,17.5,709.0,557.01,437.84
2018,8,20,15,15,831.5,106.5,3.8,17.5,666.5,500.16,391.17
2018,8,20,15,30,817.0,104.0,3.8,17.5,624.0,443.44,343.23
2018,8,20,15,45,678.5,121.5,3.9,17.25,531.5,355.85,272.02
2018,8,20,16,0,540.0,139.0,4.0,17.0,439.0,285.43,214.63
2018,8,20,16,15,385.5,147.0,4.0,16.8,351.0,217.97,161.39
2018,8,20,16,30,231.0,155.0,4.0,16.6,263.0,172.16,128.09
2018,8,20,16,45,218.0,146.5,4.05,16.45,238.5,146.21,107.18
2018,8,20,17,0,205.0,138.0,4.1,16.3,214.0,121.51,89.33
2018,8,20,17,15,246.5,115.5,4.1,16.1,193.0,88.83,73.03
2018,8,20,17,30,288.0,93.0,4.1,15.9,172.0,67.28,54.1
2018,8,20,17,45,242.5,76.5,4.1,15.65,133.0,60.01,47.49
2018,8,20,18,0,197.0,60.0,4.1,15.4,94.0,47.84,36.31
2018,8,20,18,15,142.0,41.5,4.0,15.3,61.5,33.75,23.16
2018,8,20,18,30,87.0,23.0,3.9,15.2,29.0,19.17,6.56
2018,8,20,18,45,63.5,14.5,3.85,15.1,17.0,13.82,0.0
2018,8,20,19,0,40.0,6.0,3.8,15.0,5.0,0.0,0.0
2018,8,20,19,15,20.0,3.0,3.75,15.0,2.5,0.0,0.0
2018,8,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,8,20,22,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,3.15,15.1,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,1.0,2.75,15.4,1.0,0.0,0.0
2018,8,21,5,30,0.0,2.0,2.8,15.5,2.0,0.0,0.0
2018,8,21,5,45,0.0,7.5,2.8,15.55,7.5,7.15,0.0
2018,8,21,6,0,0.0,13.0,2.8,15.6,13.0,12.05,2.9
2018,8,21,6,15,0.0,22.5,2.75,15.75,22.5,20.87,11.55
2018,8,21,6,30,0.0,32.0,2.7,15.9,32.0,29.7,19.37
2018,8,21,6,45,0.0,40.0,2.65,16.0,40.0,37.15,25.92
2018,8,21,7,0,0.0,48.0,2.6,16.1,48.0,44.6,32.34
2018,8,21,7,15,0.0,54.5,2.5,16.25,54.5,50.66,37.46
2018,8,21,7,30,0.0,61.0,2.4,16.4,61.0,56.72,42.48
2018,8,21,7,45,0.0,69.5,2.3,16.55,69.5,64.67,48.98
2018,8,21,8,0,0.0,78.0,2.2,16.7,78.0,72.62,55.41
2018,8,21,8,15,0.0,90.0,2.15,16.85,90.0,83.95,64.57
2018,8,21,8,30,0.0,102.0,2.1,17.0,102.0,95.53,73.83
2018,8,21,8,45,0.5,123.5,2.1,17.2,124.0,116.87,90.98
2018,8,21,9,0,1.0,145.0,2.1,17.4,146.0,138.32,107.99
2018,8,21,9,15,4.0,173.0,2.1,17.55,176.0,168.6,132.01
2018,8,21,9,30,7.0,201.0,2.1,17.7,206.0,199.11,155.88
2018,8,21,9,45,11.5,230.5,2.1,17.85,239.0,232.72,181.94
2018,8,21,10,0,16.0,260.0,2.1,18.0,272.0,266.48,207.78
2018,8,21,10,15,24.5,293.5,2.15,18.1,313.0,320.83,249.3
2018,8,21,10,30,33.0,327.0,2.2,18.2,354.0,363.81,281.52
2018,8,21,10,45,37.0,343.5,2.25,18.3,374.5,383.95,296.2
2018,8,21,11,0,41.0,360.0,2.3,18.4,395.0,403.76,310.68
2018,8,21,11,15,34.5,350.5,2.35,18.45,380.5,385.43,296.46
2018,8,21,11,30,28.0,341.0,2.4,18.5,366.0,367.21,282.5
2018,8,21,11,45,28.5,346.5,2.45,18.55,372.0,371.39,285.6
2018,8,21,12,0,29.0,352.0,2.5,18.6,378.0,375.29,288.43
2018,8,21,12,15,26.5,344.0,2.55,18.6,368.0,362.45,278.74
2018,8,21,12,30,24.0,336.0,2.6,18.6,358.0,349.7,269.19
2018,8,21,12,45,24.0,331.5,2.65,18.65,353.0,342.79,264.1
2018,8,21,13,0,24.0,327.0,2.7,18.7,348.0,335.82,258.96
2018,8,21,13,15,22.5,315.5,2.75,18.7,335.0,315.91,244.02
2018,8,21,13,30,21.0,304.0,2.8,18.7,322.0,302.12,233.73
2018,8,21,13,45,119.5,294.0,2.8,18.65,392.5,373.58,291.52
2018,8,21,14,0,218.0,284.0,2.8,18.6,463.0,430.53,336.76
2018,8,21,14,15,403.0,270.5,2.85,18.55,586.0,533.81,416.84
2018,8,21,14,30,588.0,257.0,2.9,18.5,709.0,616.05,478.35
2018,8,21,14,45,567.5,253.5,2.9,18.45,672.5,567.46,440.71
2018,8,21,15,0,547.0,250.0,2.9,18.4,636.0,519.72,403.74
2018,8,21,15,15,528.5,241.0,2.9,18.4,595.5,469.27,363.91
2018,8,21,15,30,510.0,232.0,2.9,18.4,555.0,420.04,324.13
2018,8,21,15,45,479.5,223.5,2.9,18.15,509.0,368.26,282.01
2018,8,21,16,0,449.0,215.0,2.9,17.9,463.0,319.48,241.67
2018,8,21,16,15,393.0,202.5,2.9,17.8,404.5,267.11,199.06
2018,8,21,16,30,337.0,190.0,2.9,17.7,346.0,218.64,160.44
2018,8,21,16,45,299.5,169.0,2.9,17.55,295.5,172.78,124.73
2018,8,21,17,0,262.0,148.0,2.9,17.4,245.0,131.73,95.47
2018,8,21,17,15,243.0,129.5,2.9,17.25,208.5,97.38,80.11
2018,8,21,17,30,224.0,111.0,2.9,17.1,172.0,84.06,68.49
2018,8,21,17,45,174.5,87.5,2.9,16.95,128.5,67.67,53.88
2018,8,21,18,0,125.0,64.0,2.9,16.8,85.0,50.62,38.45
2018,8,21,18,15,87.0,42.5,2.9,16.75,54.5,35.87,24.67
2018,8,21,18,30,49.0,21.0,2.9,16.7,24.0,17.55,4.18
2018,8,21,18,45,27.0,11.5,2.9,16.7,13.0,10.96,0.0
2018,8,21,19,0,5.0,2.0,2.9,16.7,2.0,0.0,0.0
2018,8,21,19,15,2.5,1.0,2.9,16.65,1.0,0.0,0.0
2018,8,21,19,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.75,16.55,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.6,16.35,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,2.25,16.1,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,1.35,16.05,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.5,1.25,16.2,0.5,0.0,0.0
2018,8,22,5,30,0.0,1.0,1.3,16.3,1.0,0.0,0.0
2018,8,22,5,45,0.0,5.5,1.35,16.4,5.5,5.24,0.0
2018,8,22,6,0,0.0,10.0,1.4,16.5,10.0,9.26,0.72
2018,8,22,6,15,0.0,17.5,1.4,16.6,17.5,16.22,7.67
2018,8,22,6,30,0.0,25.0,1.4,16.7,25.0,23.18,13.84
2018,8,22,6,45,0.0,34.5,1.35,16.8,34.5,32.02,21.52
2018,8,22,7,0,0.0,44.0,1.3,16.9,44.0,40.87,29.1
2018,8,22,7,15,0.0,43.5,1.35,17.0,43.5,40.4,28.7
2018,8,22,7,30,0.0,43.0,1.4,17.1,43.0,39.94,28.24
2018,8,22,7,45,0.0,43.5,1.4,17.25,43.5,40.42,28.53
2018,8,22,8,0,0.0,44.0,1.4,17.4,44.0,40.89,28.81
2018,8,22,8,15,0.0,49.5,1.4,17.55,49.5,46.03,32.97
2018,8,22,8,30,0.0,55.0,1.4,17.7,55.0,51.17,37.09
2018,8,22,8,45,0.0,62.5,1.45,17.8,62.5,58.19,42.74
2018,8,22,9,0,0.0,70.0,1.5,17.9,70.0,65.21,48.36
2018,8,22,9,15,0.0,83.0,1.55,18.05,83.0,77.39,58.13
2018,8,22,9,30,0.0,96.0,1.6,18.2,96.0,89.62,67.86
2018,8,22,9,45,0.0,104.0,1.65,18.35,104.0,97.31,73.87
2018,8,22,10,0,0.0,112.0,1.7,18.5,112.0,104.99,79.85
2018,8,22,10,15,1.0,128.0,1.8,18.6,129.0,121.35,92.82
2018,8,22,10,30,2.0,144.0,1.9,18.7,146.0,137.74,105.72
2018,8,22,10,45,5.0,175.5,1.95,18.85,180.0,171.17,132.03
2018,8,22,11,0,8.0,207.0,2.0,19.0,214.0,204.68,158.06
2018,8,22,11,15,9.0,214.5,2.1,19.1,222.5,212.73,164.12
2018,8,22,11,30,10.0,222.0,2.2,19.2,231.0,220.69,170.19
2018,8,22,11,45,11.0,237.0,2.25,19.25,247.0,235.82,181.8
2018,8,22,12,0,12.0,252.0,2.3,19.3,263.0,250.8,193.24
2018,8,22,12,15,16.0,281.5,2.4,19.35,296.0,282.47,217.57
2018,8,22,12,30,20.0,311.0,2.5,19.4,329.0,313.73,241.38
2018,8,22,12,45,29.0,329.0,2.6,19.4,355.0,344.93,265.29
2018,8,22,13,0,38.0,347.0,2.7,19.4,381.0,367.68,282.75
2018,8,22,13,15,163.0,331.5,2.75,19.4,472.0,460.54,356.39
2018,8,22,13,30,288.0,316.0,2.8,19.4,563.0,542.02,419.42
2018,8,22,13,45,527.0,243.0,2.9,19.35,679.5,647.11,501.27
2018,8,22,14,0,766.0,170.0,3.0,19.3,796.0,725.64,561.45
2018,8,22,14,15,785.0,157.0,3.05,19.25,777.5,689.64,534.78
2018,8,22,14,30,804.0,144.0,3.1,19.2,759.0,649.97,505.45
2018,8,22,14,45,794.0,140.0,3.15,19.1,723.0,598.05,465.89
2018,8,22,15,0,784.0,136.0,3.2,19.0,687.0,545.43,424.69
2018,8,22,15,15,768.0,133.0,3.2,19.0,645.0,490.41,380.1
2018,8,22,15,30,752.0,130.0,3.2,19.0,603.0,432.94,332.43
2018,8,22,15,45,730.5,125.5,3.25,18.7,556.5,375.22,283.73
2018,8,22,16,0,709.0,121.0,3.3,18.4,510.0,319.11,235.16
2018,8,22,16,15,680.5,116.5,3.3,18.15,460.5,263.15,186.37
2018,8,22,16,30,652.0,112.0,3.3,17.9,411.0,210.16,140.75
2018,8,22,16,45,613.0,105.5,3.3,17.7,359.5,157.38,98.61
2018,8,22,17,0,574.0,99.0,3.3,17.5,308.0,109.36,66.6
2018,8,22,17,15,521.5,90.0,3.3,17.3,257.0,64.16,51.09
2018,8,22,17,30,469.0,81.0,3.3,17.1,206.0,59.0,46.55
2018,8,22,17,45,356.5,70.0,3.3,16.85,152.5,52.1,40.27
2018,8,22,18,0,244.0,59.0,3.3,16.6,99.0,44.94,33.5
2018,8,22,18,15,130.5,37.5,3.2,16.5,58.0,30.65,20.14
2018,8,22,18,30,17.0,16.0,3.1,16.4,17.0,14.38,0.96
2018,8,22,18,45,15.5,10.0,3.05,16.25,10.0,9.53,0.0
2018,8,22,19,0,14.0,4.0,3.0,16.1,3.0,0.0,0.0
2018,8,22,19,15,7.0,2.0,2.95,16.1,1.5,0.0,0.0
2018,8,22,19,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.35,15.75,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,2.6,15.95,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,1.0,2.7,16.15,1.0,0.0,0.0
2018,8,23,5,30,0.0,2.0,2.8,16.3,2.0,0.0,0.0
2018,8,23,5,45,0.0,10.0,2.9,16.45,10.0,9.53,0.0
2018,8,23,6,0,0.0,18.0,3.0,16.6,18.0,16.7,5.43
2018,8,23,6,15,0.0,35.0,2.95,16.7,35.0,33.37,21.62
2018,8,23,6,30,0.0,52.0,2.9,16.8,52.0,50.31,36.43
2018,8,23,6,45,2.5,73.0,2.85,16.9,73.5,72.71,55.66
2018,8,23,7,0,5.0,94.0,2.8,17.0,95.0,95.16,74.71
2018,8,23,7,15,4.5,107.5,2.75,17.1,109.0,107.67,85.14
2018,8,23,7,30,4.0,121.0,2.7,17.2,123.0,120.26,95.39
2018,8,23,7,45,4.0,135.5,2.65,17.3,137.5,134.29,106.63
2018,8,23,8,0,4.0,150.0,2.6,17.4,152.0,148.35,117.73
2018,8,23,8,15,5.0,162.0,2.55,17.55,164.5,160.59,127.23
2018,8,23,8,30,6.0,174.0,2.5,17.7,177.0,172.97,136.73
2018,8,23,8,45,6.0,183.0,2.45,17.8,186.5,181.51,143.08
2018,8,23,9,0,6.0,192.0,2.4,17.9,196.0,190.11,149.44
2018,8,23,9,15,12.5,221.0,2.4,18.0,230.0,225.04,176.88
2018,8,23,9,30,19.0,250.0,2.4,18.1,264.0,260.3,204.15
2018,8,23,9,45,21.0,266.0,2.4,18.2,282.0,278.09,217.41
2018,8,23,10,0,23.0,282.0,2.4,18.3,300.0,295.86,230.63
2018,8,23,10,15,26.5,300.0,2.45,18.4,321.5,330.06,256.41
2018,8,23,10,30,30.0,318.0,2.5,18.5,343.0,351.56,272.3
2018,8,23,10,45,31.5,329.5,2.55,18.55,356.0,363.91,281.27
2018,8,23,11,0,33.0,341.0,2.6,18.6,369.0,376.01,290.08
2018,8,23,11,15,29.5,338.0,2.6,18.65,363.5,367.66,283.33
2018,8,23,11,30,26.0,335.0,2.6,18.7,358.0,359.27,276.68
2018,8,23,11,45,31.0,350.5,2.65,18.75,378.0,378.18,290.96
2018,8,23,12,0,36.0,366.0,2.7,18.8,398.0,396.56,304.7
2018,8,23,12,15,52.5,383.0,2.75,18.8,430.0,426.76,327.74
2018,8,23,12,30,69.0,400.0,2.8,18.8,462.0,455.72,349.66
2018,8,23,12,45,147.5,402.0,2.85,18.8,532.5,532.07,408.4
2018,8,23,13,0,226.0,404.0,2.9,18.8,603.0,594.73,455.94
2018,8,23,13,15,335.5,371.0,3.0,18.8,660.5,649.21,498.28
2018,8,23,13,30,445.0,338.0,3.1,18.8,718.0,693.86,532.93
2018,8,23,13,45,525.5,301.0,3.15,18.75,737.5,698.79,538.3
2018,8,23,14,0,606.0,264.0,3.2,18.7,757.0,696.78,538.5
2018,8,23,14,15,610.0,253.0,3.3,18.65,733.5,658.11,510.51
2018,8,23,14,30,614.0,242.0,3.4,18.6,710.0,617.67,480.71
2018,8,23,14,45,602.5,233.5,3.45,18.55,674.0,567.86,442.87
2018,8,23,15,0,591.0,225.0,3.5,18.5,638.0,518.86,404.71
2018,8,23,15,15,572.0,217.0,3.5,18.5,596.5,466.91,363.16
2018,8,23,15,30,553.0,209.0,3.5,18.5,555.0,416.16,321.59
2018,8,23,15,45,533.0,198.5,3.65,18.2,511.0,364.34,278.82
2018,8,23,16,0,513.0,188.0,3.8,17.9,467.0,314.3,236.58
2018,8,23,16,15,488.0,175.0,3.85,17.75,420.0,262.96,192.95
2018,8,23,16,30,463.0,162.0,3.9,17.6,373.0,214.42,152.16
2018,8,23,16,45,424.0,144.5,3.95,17.4,319.5,163.55,112.17
2018,8,23,17,0,385.0,127.0,4.0,17.2,266.0,117.62,80.38
2018,8,23,17,15,347.5,112.0,4.05,17.0,222.0,79.95,65.01
2018,8,23,17,30,310.0,97.0,4.1,16.8,178.0,70.98,57.12
2018,8,23,17,45,258.0,79.0,4.15,16.6,136.0,61.81,48.76
2018,8,23,18,0,206.0,61.0,4.2,16.4,94.0,48.51,36.54
2018,8,23,18,15,139.5,41.5,4.2,16.25,60.0,33.64,22.46
2018,8,23,18,30,73.0,22.0,4.2,16.1,26.0,18.29,0.17
2018,8,23,18,45,36.5,11.0,4.2,16.0,13.0,10.48,0.0
2018,8,23,19,0,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,15,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,4.15,15.65,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,24,5,15,5.5,1.5,3.55,15.35,1.5,0.0,0.0
2018,8,24,5,30,11.0,3.0,3.6,15.4,3.0,0.0,0.0
2018,8,24,5,45,11.0,11.5,3.65,15.5,12.0,13.71,0.0
2018,8,24,6,0,11.0,20.0,3.7,15.6,21.0,23.16,8.9
2018,8,24,6,15,7.5,38.0,3.6,15.65,39.0,39.87,26.86
2018,8,24,6,30,4.0,56.0,3.5,15.7,57.0,56.82,41.98
2018,8,24,6,45,12.5,77.0,3.45,15.8,80.5,82.28,63.97
2018,8,24,7,0,21.0,98.0,3.4,15.9,104.0,114.09,91.11
2018,8,24,7,15,21.0,116.0,3.3,16.05,123.0,126.91,101.87
2018,8,24,7,30,21.0,134.0,3.2,16.2,142.0,145.37,117.04
2018,8,24,7,45,23.5,153.5,3.15,16.35,163.5,167.15,134.68
2018,8,24,8,0,26.0,173.0,3.1,16.5,185.0,189.07,152.17
2018,8,24,8,15,32.5,195.0,3.05,16.7,212.0,227.06,182.43
2018,8,24,8,30,39.0,217.0,3.0,16.9,239.0,256.3,205.2
2018,8,24,8,45,42.0,237.0,2.9,17.1,262.5,280.62,223.65
2018,8,24,9,0,45.0,257.0,2.8,17.3,286.0,304.96,241.87
2018,8,24,9,15,47.0,276.0,2.85,17.45,308.0,327.24,258.44
2018,8,24,9,30,49.0,295.0,2.9,17.6,330.0,349.38,274.79
2018,8,24,9,45,51.5,313.0,2.9,17.75,351.5,370.72,290.37
2018,8,24,10,0,54.0,331.0,2.9,17.9,373.0,391.86,305.69
2018,8,24,10,15,74.0,356.0,2.95,18.05,415.5,437.57,340.15
2018,8,24,10,30,94.0,381.0,3.0,18.2,458.0,483.24,374.04
2018,8,24,10,45,106.5,396.0,3.05,18.3,485.5,510.24,393.66
2018,8,24,11,0,119.0,411.0,3.1,18.4,513.0,549.82,422.36
2018,8,24,11,15,141.5,406.5,3.2,18.5,530.0,564.33,433.39
2018,8,24,11,30,164.0,402.0,3.3,18.6,547.0,578.09,444.03
2018,8,24,11,45,340.0,354.0,3.35,18.65,657.5,707.15,542.79
2018,8,24,12,0,516.0,306.0,3.4,18.7,768.0,830.21,633.52
2018,8,24,12,15,606.0,275.0,3.55,18.7,817.0,872.97,665.37
2018,8,24,12,30,696.0,244.0,3.7,18.7,866.0,908.87,692.86
2018,8,24,12,45,699.5,239.5,3.8,18.75,859.5,886.0,677.17
2018,8,24,13,0,703.0,235.0,3.9,18.8,853.0,860.41,659.87
2018,8,24,13,15,682.5,240.0,4.0,18.7,830.5,821.15,632.48
2018,8,24,13,30,662.0,245.0,4.1,18.6,808.0,780.85,604.01
2018,8,24,13,45,651.5,242.5,4.15,18.55,784.0,740.5,575.07
2018,8,24,14,0,641.0,240.0,4.2,18.5,760.0,699.1,544.86
2018,8,24,14,15,642.5,231.5,4.3,18.4,735.5,659.5,515.93
2018,8,24,14,30,644.0,223.0,4.4,18.3,711.0,618.25,485.13
2018,8,24,14,45,627.0,219.0,4.45,18.2,675.0,568.78,446.94
2018,8,24,15,0,610.0,215.0,4.5,18.1,639.0,519.78,408.21
2018,8,24,15,15,591.5,207.5,4.5,18.1,598.0,466.6,365.12
2018,8,24,15,30,573.0,200.0,4.5,18.1,557.0,415.49,322.68
2018,8,24,15,45,548.5,192.0,4.6,17.8,512.0,363.12,278.9
2018,8,24,16,0,524.0,184.0,4.7,17.5,467.0,312.97,236.16
2018,8,24,16,15,494.0,173.0,4.65,17.3,419.0,261.45,192.14
2018,8,24,16,30,464.0,162.0,4.6,17.1,371.0,213.29,151.66
2018,8,24,16,45,427.5,148.5,4.6,16.9,322.5,165.87,114.35
2018,8,24,17,0,391.0,135.0,4.6,16.7,274.0,122.94,85.22
2018,8,24,17,15,346.5,117.5,4.6,16.5,226.0,84.34,69.0
2018,8,24,17,30,302.0,100.0,4.6,16.3,178.0,76.71,62.25
2018,8,24,17,45,248.5,79.5,4.55,16.1,134.0,62.13,49.1
2018,8,24,18,0,195.0,59.0,4.5,15.9,90.0,47.01,35.23
2018,8,24,18,15,130.5,39.0,4.4,15.8,56.5,31.72,20.65
2018,8,24,18,30,66.0,19.0,4.3,15.7,23.0,15.91,0.0
2018,8,24,18,45,33.0,9.5,4.25,15.6,11.5,9.05,0.0
2018,8,24,19,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,24,19,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,2.7,14.15,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,8,25,5,15,2.5,0.5,2.35,14.35,0.5,0.0,0.0
2018,8,25,5,30,5.0,1.0,2.4,14.6,1.0,0.0,0.0
2018,8,25,5,45,5.0,4.0,2.45,14.8,4.0,5.06,0.0
2018,8,25,6,0,5.0,7.0,2.5,15.0,7.0,8.1,0.0
2018,8,25,6,15,2.5,13.5,2.45,15.2,13.5,13.42,5.31
2018,8,25,6,30,0.0,20.0,2.4,15.4,20.0,18.54,9.96
2018,8,25,6,45,0.0,28.5,2.4,15.55,28.5,26.44,16.85
2018,8,25,7,0,0.0,37.0,2.4,15.7,37.0,34.35,23.68
2018,8,25,7,15,0.0,39.5,2.35,15.95,39.5,36.67,25.66
2018,8,25,7,30,0.0,42.0,2.3,16.2,42.0,39.01,27.56
2018,8,25,7,45,0.0,49.0,2.25,16.4,49.0,45.54,32.96
2018,8,25,8,0,0.0,56.0,2.2,16.6,56.0,52.07,38.3
2018,8,25,8,15,0.0,74.0,2.15,16.8,74.0,68.89,52.15
2018,8,25,8,30,0.0,92.0,2.1,17.0,92.0,85.81,65.9
2018,8,25,8,45,0.0,108.0,2.05,17.25,108.0,101.29,78.29
2018,8,25,9,0,0.0,124.0,2.0,17.5,124.0,116.82,90.58
2018,8,25,9,15,0.0,134.5,1.95,17.65,134.5,126.96,98.45
2018,8,25,9,30,0.0,145.0,1.9,17.8,145.0,137.1,106.27
2018,8,25,9,45,0.5,151.0,1.85,18.0,151.5,143.31,110.91
2018,8,25,10,0,1.0,157.0,1.8,18.2,158.0,149.54,115.57
2018,8,25,10,15,3.5,176.5,1.85,18.35,179.5,170.94,132.36
2018,8,25,10,30,6.0,196.0,1.9,18.5,201.0,192.38,149.01
2018,8,25,10,45,7.0,200.5,1.9,18.65,206.5,197.6,152.81
2018,8,25,11,0,8.0,205.0,1.9,18.8,212.0,202.78,156.64
2018,8,25,11,15,9.0,216.0,2.0,18.9,224.0,214.24,165.43
2018,8,25,11,30,10.0,227.0,2.1,19.0,236.0,225.61,174.12
2018,8,25,11,45,19.0,278.5,2.2,19.1,295.5,284.22,219.36
2018,8,25,12,0,28.0,330.0,2.3,19.2,355.0,352.37,270.9
2018,8,25,12,15,36.0,355.0,2.45,19.25,387.0,382.95,293.85
2018,8,25,12,30,44.0,380.0,2.6,19.3,419.0,412.62,316.18
2018,8,25,12,45,35.5,351.0,2.75,19.3,382.5,372.74,286.38
2018,8,25,13,0,27.0,322.0,2.9,19.3,346.0,333.82,257.24
2018,8,25,13,15,25.5,317.5,3.1,19.25,339.5,325.45,251.33
2018,8,25,13,30,24.0,313.0,3.3,19.2,333.0,313.03,242.22
2018,8,25,13,45,22.0,298.0,3.5,19.15,316.0,295.51,229.16
2018,8,25,14,0,20.0,283.0,3.7,19.1,299.0,278.22,216.21
2018,8,25,14,15,17.5,266.5,3.85,18.95,280.0,259.46,202.09
2018,8,25,14,30,15.0,250.0,4.0,18.8,261.0,241.03,188.12
2018,8,25,14,45,15.0,242.5,4.15,18.65,253.0,232.55,181.95
2018,8,25,15,0,15.0,235.0,4.3,18.5,245.0,224.02,175.71
2018,8,25,15,15,18.5,226.0,4.3,18.5,238.0,215.73,169.48
2018,8,25,15,30,22.0,217.0,4.3,18.5,231.0,206.98,162.8
2018,8,25,15,45,35.0,212.5,4.4,18.05,232.5,202.15,159.33
2018,8,25,16,0,48.0,208.0,4.5,17.6,234.0,197.55,155.77
2018,8,25,16,15,49.0,191.5,4.5,17.4,215.5,178.57,140.5
2018,8,25,16,30,50.0,175.0,4.5,17.2,197.0,159.48,125.07
2018,8,25,16,45,76.0,154.0,4.5,17.0,183.0,139.87,108.22
2018,8,25,17,0,102.0,133.0,4.5,16.8,169.0,113.08,86.43
2018,8,25,17,15,119.5,114.0,4.45,16.6,149.5,90.44,74.32
2018,8,25,17,30,137.0,95.0,4.4,16.4,130.0,76.49,62.0
2018,8,25,17,45,101.5,75.0,4.4,16.25,97.5,61.32,48.31
2018,8,25,18,0,66.0,55.0,4.4,16.1,65.0,45.77,34.05
2018,8,25,18,15,37.5,36.0,4.3,16.0,41.0,30.58,19.4
2018,8,25,18,30,9.0,17.0,4.2,15.9,17.0,15.54,0.0
2018,8,25,18,45,4.5,8.5,4.1,15.8,8.5,8.1,0.0
2018,8,25,19,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,25,19,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,2.85,14.45,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,2.6,13.95,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,26,5,15,12.0,2.5,2.55,14.0,2.0,0.0,0.0
2018,8,26,5,30,24.0,5.0,2.6,14.2,4.0,0.0,0.0
2018,8,26,5,45,24.0,5.5,2.7,14.4,6.0,11.24,0.0
2018,8,26,6,0,24.0,6.0,2.8,14.6,8.0,15.43,2.67
2018,8,26,6,15,12.0,8.5,2.75,14.8,9.5,13.18,4.99
2018,8,26,6,30,0.0,11.0,2.7,15.0,11.0,10.18,2.93
2018,8,26,6,45,0.0,16.0,2.65,15.15,16.0,14.82,6.99
2018,8,26,7,0,0.0,21.0,2.6,15.3,21.0,19.47,11.02
2018,8,26,7,15,0.0,27.0,2.55,15.5,27.0,25.05,15.79
2018,8,26,7,30,0.0,33.0,2.5,15.7,33.0,30.63,20.5
2018,8,26,7,45,0.0,39.5,2.4,15.9,39.5,36.69,25.55
2018,8,26,8,0,0.0,46.0,2.3,16.1,46.0,42.75,30.55
2018,8,26,8,15,0.0,60.5,2.25,16.3,60.5,56.28,41.75
2018,8,26,8,30,0.0,75.0,2.2,16.5,75.0,69.84,52.83
2018,8,26,8,45,0.0,96.5,2.15,16.7,96.5,90.11,69.32
2018,8,26,9,0,0.0,118.0,2.1,16.9,118.0,110.95,86.06
2018,8,26,9,15,1.5,145.0,2.15,17.05,146.0,138.67,108.27
2018,8,26,9,30,3.0,172.0,2.2,17.2,174.0,166.6,130.36
2018,8,26,9,45,5.0,190.0,2.25,17.4,193.5,186.14,145.56
2018,8,26,10,0,7.0,208.0,2.3,17.6,213.0,205.73,160.7
2018,8,26,10,15,11.5,235.5,2.35,17.75,244.5,237.29,185.21
2018,8,26,10,30,16.0,263.0,2.4,17.9,276.0,268.89,209.48
2018,8,26,10,45,29.0,297.5,2.5,18.0,322.0,328.01,255.0
2018,8,26,11,0,42.0,332.0,2.6,18.1,368.0,375.95,291.31
2018,8,26,11,15,121.5,345.0,2.7,18.2,451.0,479.45,371.34
2018,8,26,11,30,201.0,358.0,2.8,18.3,534.0,568.66,438.77
2018,8,26,11,45,281.0,362.5,2.95,18.35,611.0,658.0,505.12
2018,8,26,12,0,361.0,367.0,3.1,18.4,688.0,732.29,559.73
2018,8,26,12,15,492.0,315.0,3.2,18.4,752.0,802.52,612.87
2018,8,26,12,30,623.0,263.0,3.3,18.4,816.0,858.58,655.52
2018,8,26,12,45,545.5,297.0,3.45,18.45,777.5,800.77,613.03
2018,8,26,13,0,468.0,331.0,3.6,18.5,739.0,746.09,572.91
2018,8,26,13,15,390.5,347.5,3.75,18.45,683.5,676.68,522.12
2018,8,26,13,30,313.0,364.0,3.9,18.4,628.0,606.89,470.25
2018,8,26,13,45,360.5,326.5,4.05,18.35,622.5,590.83,460.68
2018,8,26,14,0,408.0,289.0,4.2,18.3,617.0,573.92,449.73
2018,8,26,14,15,639.5,199.0,4.3,18.2,690.5,625.11,492.31
2018,8,26,14,30,871.0,109.0,4.4,18.1,764.0,652.8,515.33
2018,8,26,14,45,857.5,108.0,4.5,18.0,726.0,599.05,473.01
2018,8,26,15,0,844.0,107.0,4.6,17.9,688.0,543.26,428.26
2018,8,26,15,15,829.0,104.5,4.6,17.9,645.0,485.96,380.56
2018,8,26,15,30,814.0,102.0,4.6,17.9,602.0,428.88,331.67
2018,8,26,15,45,792.5,99.0,4.75,17.6,554.5,369.52,280.3
2018,8,26,16,0,771.0,96.0,4.9,17.3,507.0,311.68,228.98
2018,8,26,16,15,743.0,92.0,4.9,17.15,456.0,253.22,176.85
2018,8,26,16,30,715.0,88.0,4.9,17.0,405.0,193.73,125.16
2018,8,26,16,45,678.0,83.0,4.9,16.8,353.0,138.93,81.62
2018,8,26,17,0,641.0,78.0,4.9,16.6,301.0,88.54,49.91
2018,8,26,17,15,589.5,71.0,4.85,16.4,249.5,49.54,38.38
2018,8,26,17,30,538.0,64.0,4.8,16.2,198.0,46.51,35.63
2018,8,26,17,45,462.0,55.5,4.8,16.0,151.0,41.96,31.34
2018,8,26,18,0,386.0,47.0,4.8,15.8,104.0,37.25,26.65
2018,8,26,18,15,266.0,34.5,4.7,15.75,66.5,27.03,16.17
2018,8,26,18,30,146.0,22.0,4.6,15.7,29.0,17.61,0.0
2018,8,26,18,45,73.0,11.0,4.55,15.65,14.5,10.48,0.0
2018,8,26,19,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,26,19,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,3.8,15.45,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,8,27,5,15,5.5,1.5,3.25,15.8,1.5,0.0,0.0
2018,8,27,5,30,11.0,3.0,3.3,15.9,3.0,0.0,0.0
2018,8,27,5,45,68.0,16.0,3.3,16.05,20.5,32.21,0.0
2018,8,27,6,0,125.0,29.0,3.3,16.2,38.0,84.3,35.25
2018,8,27,6,15,210.5,45.0,3.25,16.3,74.5,145.42,108.09
2018,8,27,6,30,296.0,61.0,3.2,16.4,111.0,211.18,166.48
2018,8,27,6,45,208.0,50.5,3.15,16.55,91.5,170.69,137.55
2018,8,27,7,0,120.0,40.0,3.1,16.7,72.0,111.78,90.06
2018,8,27,7,15,60.0,37.0,3.05,16.85,53.0,78.76,62.19
2018,8,27,7,30,0.0,34.0,3.0,17.0,34.0,31.56,21.14
2018,8,27,7,45,0.0,42.0,2.9,17.2,42.0,39.02,27.37
2018,8,27,8,0,0.0,50.0,2.8,17.4,50.0,46.48,33.5
2018,8,27,8,15,0.0,71.5,2.8,17.55,71.5,66.55,50.07
2018,8,27,8,30,0.0,93.0,2.8,17.7,93.0,86.8,66.57
2018,8,27,8,45,0.0,101.0,2.75,17.9,101.0,94.49,72.58
2018,8,27,9,0,0.0,109.0,2.7,18.1,109.0,102.18,78.58
2018,8,27,9,15,0.5,109.5,2.7,18.25,110.0,103.06,79.04
2018,8,27,9,30,1.0,110.0,2.7,18.4,111.0,103.99,79.58
2018,8,27,9,45,4.0,145.5,2.7,18.5,148.5,141.28,109.49
2018,8,27,10,0,7.0,181.0,2.7,18.6,186.0,178.96,139.26
2018,8,27,10,15,14.0,231.0,2.75,18.7,242.0,235.29,183.42
2018,8,27,10,30,21.0,281.0,2.8,18.8,298.0,292.05,227.12
2018,8,27,10,45,24.5,298.5,2.8,18.9,319.0,324.71,251.65
2018,8,27,11,0,28.0,316.0,2.8,19.0,340.0,345.27,266.89
2018,8,27,11,15,24.5,308.0,2.85,19.05,329.0,331.92,256.37
2018,8,27,11,30,21.0,300.0,2.9,19.1,318.0,308.26,238.14
2018,8,27,11,45,18.5,292.0,2.9,19.15,308.0,297.04,229.41
2018,8,27,12,0,16.0,284.0,2.9,19.2,298.0,285.91,220.73
2018,8,27,12,15,14.5,273.0,2.95,19.2,286.0,272.91,210.76
2018,8,27,12,30,13.0,262.0,3.0,19.2,274.0,260.03,200.88
2018,8,27,12,45,14.5,269.5,3.05,19.2,282.5,267.69,206.94
2018,8,27,13,0,16.0,277.0,3.1,19.2,291.0,275.13,212.8
2018,8,27,13,15,13.0,250.0,3.2,19.15,261.0,245.81,190.28
2018,8,27,13,30,10.0,223.0,3.3,19.1,231.0,216.95,168.03
2018,8,27,13,45,140.0,188.5,3.35,19.05,300.5,290.69,229.93
2018,8,27,14,0,270.0,154.0,3.4,19.0,370.0,346.41,276.13
2018,8,27,14,15,533.5,139.5,3.45,18.9,545.5,496.41,394.3
2018,8,27,14,30,797.0,125.0,3.5,18.8,721.0,619.8,486.88
2018,8,27,14,45,790.5,120.0,3.55,18.7,686.5,569.12,446.59
2018,8,27,15,0,784.0,115.0,3.6,18.6,652.0,517.44,405.31
2018,8,27,15,15,768.0,112.5,3.6,18.6,610.5,462.82,360.24
2018,8,27,15,30,752.0,110.0,3.6,18.6,569.0,408.65,314.26
2018,8,27,15,45,737.0,103.5,3.65,18.25,524.0,351.92,265.51
2018,8,27,16,0,722.0,97.0,3.7,17.9,479.0,296.1,216.34
2018,8,27,16,15,700.0,91.0,3.7,17.75,431.0,236.76,164.01
2018,8,27,16,30,678.0,85.0,3.7,17.6,383.0,182.77,117.14
2018,8,27,16,45,646.0,79.5,3.7,17.4,334.0,130.47,75.88
2018,8,27,17,0,614.0,74.0,3.7,17.2,285.0,81.98,45.85
2018,8,27,17,15,563.0,67.5,3.7,17.0,235.5,46.87,35.93
2018,8,27,17,30,512.0,61.0,3.7,16.8,186.0,44.14,33.45
2018,8,27,17,45,437.5,52.0,3.7,16.6,140.5,39.04,28.68
2018,8,27,18,0,363.0,43.0,3.7,16.4,95.0,33.7,23.45
2018,8,27,18,15,248.5,31.0,3.7,16.3,60.0,25.12,14.19
2018,8,27,18,30,134.0,19.0,3.7,16.2,25.0,15.17,0.0
2018,8,27,18,45,67.0,9.5,3.7,16.1,12.5,9.05,0.0
2018,8,27,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,27,19,15,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,8,27,19,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,3.55,15.55,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,28,5,15,7.0,2.0,2.75,15.85,1.5,0.0,0.0
2018,8,28,5,30,14.0,4.0,2.9,16.0,3.0,0.0,0.0
2018,8,28,5,45,14.0,5.5,3.0,16.1,5.5,8.73,0.0
2018,8,28,6,0,14.0,7.0,3.1,16.2,8.0,11.58,0.0
2018,8,28,6,15,7.0,11.0,3.15,16.3,11.5,12.87,4.66
2018,8,28,6,30,0.0,15.0,3.2,16.4,15.0,13.89,5.97
2018,8,28,6,45,0.0,20.0,3.2,16.55,20.0,18.54,10.05
2018,8,28,7,0,0.0,25.0,3.2,16.7,25.0,23.18,14.08
2018,8,28,7,15,0.0,29.5,3.15,16.8,29.5,27.37,17.66
2018,8,28,7,30,0.0,34.0,3.1,16.9,34.0,31.56,21.17
2018,8,28,7,45,0.0,45.5,3.0,17.05,45.5,42.28,30.13
2018,8,28,8,0,0.0,57.0,2.9,17.2,57.0,53.01,39.0
2018,8,28,8,15,0.5,88.5,2.85,17.4,89.0,82.93,63.72
2018,8,28,8,30,1.0,120.0,2.8,17.6,121.0,114.24,89.17
2018,8,28,8,45,2.0,144.0,2.75,17.75,145.5,138.75,108.77
2018,8,28,9,0,3.0,168.0,2.7,17.9,170.0,163.39,128.24
2018,8,28,9,15,2.5,168.5,2.75,18.05,170.0,163.03,127.48
2018,8,28,9,30,2.0,169.0,2.8,18.2,170.0,162.75,126.87
2018,8,28,9,45,3.0,175.5,2.8,18.35,177.5,169.9,132.26
2018,8,28,10,0,4.0,182.0,2.8,18.5,185.0,177.08,137.66
2018,8,28,10,15,15.0,232.5,2.8,18.6,244.5,237.82,185.56
2018,8,28,10,30,26.0,283.0,2.8,18.7,304.0,311.08,242.05
2018,8,28,10,45,34.0,318.0,2.85,18.75,346.5,354.95,275.16
2018,8,28,11,0,42.0,353.0,2.9,18.8,389.0,398.48,307.73
2018,8,28,11,15,35.0,342.5,2.9,18.85,372.5,378.53,292.01
2018,8,28,11,30,28.0,332.0,2.9,18.9,356.0,358.75,276.69
2018,8,28,11,45,27.0,334.5,2.9,18.95,358.0,358.39,276.26
2018,8,28,12,0,26.0,337.0,2.9,19.0,360.0,357.86,275.68
2018,8,28,12,15,27.5,339.5,2.9,19.05,364.0,359.53,276.9
2018,8,28,12,30,29.0,342.0,2.9,19.1,368.0,360.93,277.96
2018,8,28,12,45,32.5,346.5,2.9,19.1,375.0,365.81,281.8
2018,8,28,13,0,36.0,351.0,2.9,19.1,382.0,370.23,285.32
2018,8,28,13,15,54.0,364.0,2.9,19.1,409.5,394.48,304.23
2018,8,28,13,30,72.0,377.0,2.9,19.1,437.0,416.91,321.58
2018,8,28,13,45,115.0,375.5,2.9,19.1,468.5,446.38,344.83
2018,8,28,14,0,158.0,374.0,2.9,19.1,500.0,466.96,361.14
2018,8,28,14,15,389.0,283.0,2.9,19.05,577.0,531.26,413.84
2018,8,28,14,30,620.0,192.0,2.9,19.0,654.0,569.8,445.04
2018,8,28,14,45,748.0,138.0,2.9,18.9,667.0,559.84,437.31
2018,8,28,15,0,876.0,84.0,2.9,18.8,680.0,536.24,417.88
2018,8,28,15,15,862.0,82.0,2.9,18.8,637.5,478.88,370.54
2018,8,28,15,30,848.0,80.0,2.9,18.8,595.0,421.52,321.87
2018,8,28,15,45,832.5,77.5,2.9,18.6,549.0,363.42,271.46
2018,8,28,16,0,817.0,75.0,2.9,18.4,503.0,302.12,217.38
2018,8,28,16,15,795.0,71.5,2.9,18.25,453.5,242.92,164.71
2018,8,28,16,30,773.0,68.0,2.9,18.1,404.0,185.77,115.07
2018,8,28,16,45,740.5,64.5,2.85,17.95,352.5,129.78,71.29
2018,8,28,17,0,708.0,61.0,2.8,17.8,301.0,77.62,40.33
2018,8,28,17,15,658.5,56.5,2.8,17.6,249.5,42.39,31.89
2018,8,28,17,30,609.0,52.0,2.8,17.4,198.0,37.08,27.13
2018,8,28,17,45,530.5,45.0,2.8,17.25,149.5,33.31,23.56
2018,8,28,18,0,452.0,38.0,2.8,17.1,101.0,29.42,19.64
2018,8,28,18,15,317.5,29.0,2.8,16.95,64.0,23.49,12.34
2018,8,28,18,30,183.0,20.0,2.8,16.8,27.0,19.06,0.0
2018,8,28,18,45,91.5,10.0,2.85,16.7,13.5,0.0,0.0
2018,8,28,19,0,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,8,28,19,15,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,8,28,19,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,2.8,16.45,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,2.75,16.35,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,2.7,16.3,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,2.6,16.25,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,2.65,16.05,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,8,29,5,45,0.0,3.5,2.05,16.5,3.5,3.34,0.0
2018,8,29,6,0,0.0,7.0,2.1,16.7,7.0,6.48,0.0
2018,8,29,6,15,0.0,14.5,2.15,16.9,14.5,13.43,5.14
2018,8,29,6,30,0.0,22.0,2.2,17.1,22.0,20.4,11.36
2018,8,29,6,45,0.0,31.5,2.2,17.25,31.5,29.23,19.03
2018,8,29,7,0,0.0,41.0,2.2,17.4,41.0,38.07,26.63
2018,8,29,7,15,0.0,56.0,2.2,17.6,56.0,52.06,38.44
2018,8,29,7,30,0.0,71.0,2.2,17.8,71.0,66.1,50.13
2018,8,29,7,45,0.0,91.0,2.2,17.95,91.0,85.73,66.29
2018,8,29,8,0,0.0,111.0,2.2,18.1,111.0,105.42,82.27
2018,8,29,8,15,0.5,130.0,2.25,18.25,130.5,124.49,97.54
2018,8,29,8,30,1.0,149.0,2.3,18.4,150.0,143.61,112.67
2018,8,29,8,45,1.5,154.0,2.3,18.6,155.0,148.48,116.14
2018,8,29,9,0,2.0,159.0,2.3,18.8,160.0,153.48,119.73
2018,8,29,9,15,1.5,153.5,2.35,18.95,154.5,147.18,114.29
2018,8,29,9,30,1.0,148.0,2.4,19.1,149.0,141.06,109.06
2018,8,29,9,45,0.5,130.0,2.45,19.25,130.5,122.88,94.23
2018,8,29,10,0,0.0,112.0,2.5,19.4,112.0,104.99,79.68
2018,8,29,10,15,3.0,141.0,2.55,19.55,143.5,135.89,104.34
2018,8,29,10,30,6.0,170.0,2.6,19.7,175.0,166.99,128.82
2018,8,29,10,45,14.0,235.0,2.7,19.8,247.0,238.68,184.86
2018,8,29,11,0,22.0,300.0,2.8,19.9,319.0,310.99,240.17
2018,8,29,11,15,45.0,343.0,2.85,19.95,382.0,389.12,299.5
2018,8,29,11,30,68.0,386.0,2.9,20.0,445.0,454.75,348.43
2018,8,29,11,45,96.0,406.5,2.95,20.1,490.5,500.51,382.45
2018,8,29,12,0,124.0,427.0,3.0,20.2,536.0,555.44,422.69
2018,8,29,12,15,172.0,425.5,3.0,20.2,576.5,593.23,451.16
2018,8,29,12,30,220.0,424.0,3.0,20.2,617.0,628.31,477.48
2018,8,29,12,45,265.0,402.0,3.05,20.25,632.5,644.66,490.45
2018,8,29,13,0,310.0,380.0,3.1,20.3,648.0,649.38,495.27
2018,8,29,13,15,257.0,390.0,3.1,20.3,609.0,600.21,458.45
2018,8,29,13,30,204.0,400.0,3.1,20.3,570.0,548.8,420.08
2018,8,29,13,45,268.5,368.0,3.1,20.3,585.0,558.94,429.57
2018,8,29,14,0,333.0,336.0,3.1,20.3,600.0,559.0,431.06
2018,8,29,14,15,539.5,244.0,3.05,20.3,652.5,595.13,461.18
2018,8,29,14,30,746.0,152.0,3.0,20.3,705.0,609.28,473.35
2018,8,29,14,45,795.0,126.0,2.95,20.25,688.0,573.67,445.49
2018,8,29,15,0,844.0,100.0,2.9,20.2,671.0,532.26,412.25
2018,8,29,15,15,828.5,97.5,2.9,20.2,628.0,473.08,364.04
2018,8,29,15,30,813.0,95.0,2.9,20.2,585.0,415.76,315.85
2018,8,29,15,45,767.5,99.0,2.8,20.1,532.0,354.45,263.71
2018,8,29,16,0,722.0,103.0,2.7,20.0,479.0,294.03,211.78
2018,8,29,16,15,594.0,117.5,2.7,19.85,406.0,231.24,161.23
2018,8,29,16,30,466.0,132.0,2.7,19.7,333.0,182.53,124.56
2018,8,29,16,45,429.5,118.0,2.7,19.6,284.5,135.36,88.62
2018,8,29,17,0,393.0,104.0,2.7,19.5,236.0,92.77,61.71
2018,8,29,17,15,326.5,89.5,2.65,19.3,186.0,64.27,50.74
2018,8,29,17,30,260.0,75.0,2.6,19.1,136.0,55.07,42.6
2018,8,29,17,45,220.0,56.5,2.6,18.9,99.0,42.33,31.16
2018,8,29,18,0,180.0,38.0,2.6,18.7,62.0,28.97,19.03
2018,8,29,18,15,147.0,28.0,2.65,18.5,42.0,21.9,10.37
