Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,18,30,114.0,18.0,2.7,18.3,22.0,17.16,0.0
2018,8,29,18,45,57.0,9.0,2.7,18.1,11.0,0.0,0.0
2018,8,29,19,0,0.0,0.0,2.7,17.9,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,2.6,17.35,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.4,17.25,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.15,17.15,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.85,17.05,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.7,17.05,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,30,5,45,0.0,2.5,1.75,17.2,2.5,2.38,0.0
2018,8,30,6,0,0.0,5.0,1.8,17.3,5.0,4.62,0.0
2018,8,30,6,15,0.0,10.0,1.75,17.45,10.0,9.26,1.73
2018,8,30,6,30,0.0,15.0,1.7,17.6,15.0,13.89,5.91
2018,8,30,6,45,0.0,19.5,1.65,17.7,19.5,18.07,9.6
2018,8,30,7,0,0.0,24.0,1.6,17.8,24.0,22.25,13.23
2018,8,30,7,15,0.0,38.5,1.5,17.85,38.5,35.74,24.68
2018,8,30,7,30,0.0,53.0,1.4,17.9,53.0,49.26,36.01
2018,8,30,7,45,0.5,81.0,1.35,17.95,81.0,76.04,58.27
2018,8,30,8,0,1.0,109.0,1.3,18.0,109.0,104.15,81.25
2018,8,30,8,15,24.5,148.5,1.25,18.1,161.5,169.63,134.86
2018,8,30,8,30,48.0,188.0,1.2,18.2,214.0,231.95,184.48
2018,8,30,8,45,50.5,204.5,1.15,18.3,234.0,252.44,199.68
2018,8,30,9,0,53.0,221.0,1.1,18.4,254.0,272.91,214.85
2018,8,30,9,15,69.0,253.0,1.15,18.55,299.0,322.67,252.8
2018,8,30,9,30,85.0,285.0,1.2,18.7,344.0,372.93,290.27
2018,8,30,9,45,103.5,305.5,1.2,18.8,381.0,426.8,329.73
2018,8,30,10,0,122.0,326.0,1.2,18.9,418.0,467.21,358.73
2018,8,30,10,15,105.0,333.5,1.35,19.05,415.0,458.36,351.22
2018,8,30,10,30,88.0,341.0,1.5,19.2,412.0,434.87,333.41
2018,8,30,10,45,85.0,357.0,1.6,19.3,427.0,447.7,342.53
2018,8,30,11,0,82.0,373.0,1.7,19.4,442.0,459.97,351.02
2018,8,30,11,15,91.0,392.5,1.8,19.45,470.5,487.3,370.97
2018,8,30,11,30,100.0,412.0,1.9,19.5,499.0,513.86,390.19
2018,8,30,11,45,137.0,418.5,2.05,19.55,538.5,564.63,427.92
2018,8,30,12,0,174.0,425.0,2.2,19.6,578.0,601.44,455.35
2018,8,30,12,15,203.5,423.5,2.3,19.65,602.0,620.82,470.02
2018,8,30,12,30,233.0,422.0,2.4,19.7,626.0,638.11,483.29
2018,8,30,12,45,244.0,415.5,2.55,19.7,627.0,639.15,484.81
2018,8,30,13,0,255.0,409.0,2.7,19.7,628.0,630.12,479.35
2018,8,30,13,15,246.0,402.0,2.85,19.65,610.0,602.46,460.1
2018,8,30,13,30,237.0,395.0,3.0,19.6,592.0,569.97,437.26
2018,8,30,13,45,329.0,342.0,3.15,19.6,607.0,579.56,447.49
2018,8,30,14,0,421.0,289.0,3.3,19.6,622.0,580.37,450.54
2018,8,30,14,15,627.5,203.5,3.45,19.5,677.5,616.27,480.88
2018,8,30,14,30,834.0,118.0,3.6,19.4,733.0,630.7,493.64
2018,8,30,14,45,822.0,115.5,3.7,19.35,695.5,577.23,451.8
2018,8,30,15,0,810.0,113.0,3.8,19.3,658.0,523.22,408.62
2018,8,30,15,15,794.0,110.0,3.8,19.3,615.5,466.61,361.88
2018,8,30,15,30,778.0,107.0,3.8,19.3,573.0,410.43,314.14
2018,8,30,15,45,756.0,103.5,4.05,19.05,526.0,352.42,264.32
2018,8,30,16,0,734.0,100.0,4.3,18.8,479.0,292.77,212.18
2018,8,30,16,15,704.0,96.0,4.4,18.6,429.0,235.71,162.05
2018,8,30,16,30,674.0,92.0,4.5,18.4,379.0,181.78,116.02
2018,8,30,16,45,632.5,87.0,4.6,18.25,328.0,129.23,75.94
2018,8,30,17,0,591.0,82.0,4.7,18.1,277.0,81.74,48.69
2018,8,30,17,15,531.5,74.5,4.75,17.85,226.5,53.45,41.56
2018,8,30,17,30,472.0,67.0,4.8,17.6,176.0,50.22,38.59
2018,8,30,17,45,384.5,56.5,4.8,17.4,130.0,42.74,31.65
2018,8,30,18,0,297.0,46.0,4.8,17.2,84.0,35.64,24.72
2018,8,30,18,15,194.0,31.5,4.75,17.1,52.0,24.92,11.62
2018,8,30,18,30,91.0,17.0,4.7,17.0,20.0,16.2,0.0
2018,8,30,18,45,45.5,8.5,4.65,16.85,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.45,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.35,16.15,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.5,4.5,16.1,2.5,2.38,0.0
2018,8,31,6,0,0.0,5.0,4.6,16.2,5.0,4.62,0.0
2018,8,31,6,15,0.0,9.5,4.6,16.3,9.5,8.79,1.34
2018,8,31,6,30,0.0,14.0,4.6,16.4,14.0,12.97,5.15
2018,8,31,6,45,0.0,20.0,4.55,16.5,20.0,18.54,10.02
2018,8,31,7,0,0.0,26.0,4.5,16.6,26.0,24.11,14.85
2018,8,31,7,15,0.0,32.0,4.35,16.8,32.0,29.69,19.62
2018,8,31,7,30,0.0,38.0,4.2,17.0,38.0,35.28,24.31
2018,8,31,7,45,0.0,48.0,4.1,17.15,48.0,44.6,32.09
2018,8,31,8,0,0.0,58.0,4.0,17.3,58.0,53.94,39.78
2018,8,31,8,15,0.0,82.0,3.8,17.5,82.0,76.36,58.27
2018,8,31,8,30,0.0,106.0,3.6,17.7,106.0,99.6,77.18
2018,8,31,8,45,1.5,138.5,3.45,17.95,139.5,132.92,104.08
2018,8,31,9,0,3.0,171.0,3.3,18.2,173.0,166.6,130.86
2018,8,31,9,15,7.5,198.0,3.2,18.4,203.0,197.59,155.26
2018,8,31,9,30,12.0,225.0,3.1,18.6,233.0,228.82,179.53
2018,8,31,9,45,15.0,244.0,2.95,18.85,255.0,250.55,195.96
2018,8,31,10,0,18.0,263.0,2.8,19.1,277.0,272.3,212.26
2018,8,31,10,15,29.5,295.5,2.85,19.3,319.0,329.47,256.03
2018,8,31,10,30,41.0,328.0,2.9,19.5,361.0,374.55,289.88
2018,8,31,10,45,51.5,351.5,2.95,19.7,394.0,408.68,315.15
2018,8,31,11,0,62.0,375.0,3.0,19.9,427.0,442.39,339.91
2018,8,31,11,15,110.5,393.0,3.15,19.95,487.5,520.1,398.63
2018,8,31,11,30,159.0,411.0,3.3,20.0,548.0,583.2,445.69
2018,8,31,11,45,230.5,408.0,3.5,20.05,608.5,644.7,492.28
2018,8,31,12,0,302.0,405.0,3.7,20.1,669.0,713.89,543.58
2018,8,31,12,15,349.5,384.5,4.0,20.05,689.5,727.64,555.56
2018,8,31,12,30,397.0,364.0,4.3,20.0,710.0,746.04,570.96
2018,8,31,12,45,546.5,286.0,4.55,19.95,757.0,787.27,606.36
2018,8,31,13,0,696.0,208.0,4.8,19.9,804.0,820.91,635.75
2018,8,31,13,15,805.0,151.0,5.1,19.8,827.5,825.87,641.47
2018,8,31,13,30,914.0,94.0,5.4,19.7,851.0,821.04,640.32
2018,8,31,13,45,894.5,99.5,5.7,19.55,822.0,774.35,608.63
2018,8,31,14,0,875.0,105.0,6.0,19.4,793.0,726.4,575.51
2018,8,31,14,15,887.5,94.5,6.2,19.2,768.5,683.55,544.09
2018,8,31,14,30,900.0,84.0,6.4,19.0,744.0,637.28,508.38
2018,8,31,14,45,710.0,148.5,6.6,18.8,652.5,541.51,431.28
2018,8,31,15,0,520.0,213.0,6.8,18.6,561.0,461.1,365.75
2018,8,31,15,15,443.0,219.5,6.8,18.6,502.5,399.27,315.09
2018,8,31,15,30,366.0,226.0,6.8,18.6,444.0,346.07,271.21
2018,8,31,15,45,344.0,210.5,6.85,18.25,402.0,300.49,233.25
2018,8,31,16,0,322.0,195.0,6.9,17.9,360.0,257.27,196.87
2018,8,31,16,15,417.5,154.5,6.85,17.7,345.0,219.28,160.37
2018,8,31,16,30,513.0,114.0,6.8,17.5,330.0,172.63,116.14
2018,8,31,16,45,448.5,108.5,6.7,17.3,279.0,126.94,82.37
2018,8,31,17,0,384.0,103.0,6.6,17.1,228.0,88.95,60.68
2018,8,31,17,15,366.0,85.0,6.45,16.9,187.0,61.37,48.69
2018,8,31,17,30,348.0,67.0,6.3,16.7,146.0,49.45,38.02
2018,8,31,17,45,328.0,55.0,6.2,16.45,113.5,41.6,30.73
2018,8,31,18,0,308.0,43.0,6.1,16.2,81.0,33.35,22.74
2018,8,31,18,15,185.5,28.0,5.95,16.15,48.0,22.11,8.44
2018,8,31,18,30,63.0,13.0,5.8,16.1,15.0,12.39,0.0
2018,8,31,18,45,31.5,6.5,5.65,16.0,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.45,15.9,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.35,15.9,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.9,14.95,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.0,15.7,2.5,2.38,0.0
2018,9,1,6,0,0.0,5.0,3.0,15.9,5.0,4.62,0.0
2018,9,1,6,15,0.0,10.5,2.8,16.05,10.5,9.72,2.05
2018,9,1,6,30,0.0,16.0,2.6,16.2,16.0,14.82,6.71
2018,9,1,6,45,0.0,23.0,2.45,16.35,23.0,21.32,12.4
2018,9,1,7,0,0.0,30.0,2.3,16.5,30.0,27.83,18.04
2018,9,1,7,15,0.0,35.0,2.15,16.65,35.0,32.48,22.03
2018,9,1,7,30,0.0,40.0,2.0,16.8,40.0,37.14,25.94
2018,9,1,7,45,0.0,51.0,1.85,16.95,51.0,47.4,34.5
2018,9,1,8,0,0.0,62.0,1.7,17.1,62.0,57.67,42.96
2018,9,1,8,15,0.0,79.5,1.75,17.3,79.5,74.02,56.37
2018,9,1,8,30,0.0,97.0,1.8,17.5,97.0,90.75,69.91
2018,9,1,8,45,0.0,112.0,1.8,17.65,112.0,105.32,81.53
2018,9,1,9,0,0.0,127.0,1.8,17.8,127.0,119.9,93.06
2018,9,1,9,15,0.0,136.0,1.95,17.9,136.0,128.57,99.76
2018,9,1,9,30,0.0,145.0,2.1,18.0,145.0,137.24,106.46
2018,9,1,9,45,0.5,149.0,2.25,18.15,149.5,141.48,109.59
2018,9,1,10,0,1.0,153.0,2.4,18.3,154.0,145.74,112.76
2018,9,1,10,15,3.0,171.5,2.6,18.4,174.0,165.68,128.51
2018,9,1,10,30,5.0,190.0,2.8,18.5,194.0,185.66,144.16
2018,9,1,10,45,6.0,192.0,2.95,18.55,197.0,188.41,146.17
2018,9,1,11,0,7.0,194.0,3.1,18.6,200.0,191.15,148.23
2018,9,1,11,15,6.5,189.0,3.3,18.65,194.5,185.56,143.71
2018,9,1,11,30,6.0,184.0,3.5,18.7,189.0,179.99,139.24
2018,9,1,11,45,7.0,197.5,3.65,18.75,203.5,193.75,150.06
2018,9,1,12,0,8.0,211.0,3.8,18.8,218.0,207.39,160.73
2018,9,1,12,15,8.0,209.0,3.95,18.8,216.0,205.02,158.87
2018,9,1,12,30,8.0,207.0,4.1,18.8,214.0,202.62,157.04
2018,9,1,12,45,7.5,200.5,4.25,18.8,207.0,195.45,151.48
2018,9,1,13,0,7.0,194.0,4.4,18.8,200.0,188.33,145.97
2018,9,1,13,15,6.5,191.5,4.55,18.75,197.0,185.03,143.52
2018,9,1,13,30,6.0,189.0,4.7,18.7,194.0,181.74,141.08
2018,9,1,13,45,141.0,174.5,4.85,18.65,285.0,276.89,220.67
2018,9,1,14,0,276.0,160.0,5.0,18.6,376.0,354.04,284.09
2018,9,1,14,15,543.0,148.0,5.05,18.5,551.5,505.33,404.54
2018,9,1,14,30,810.0,136.0,5.1,18.4,727.0,629.13,498.88
2018,9,1,14,45,637.5,147.0,5.2,18.25,597.0,497.69,395.66
2018,9,1,15,0,465.0,158.0,5.3,18.1,467.0,383.3,304.61
2018,9,1,15,15,483.5,149.0,5.3,18.1,451.5,354.86,280.03
2018,9,1,15,30,502.0,140.0,5.3,18.1,436.0,323.69,252.08
2018,9,1,15,45,468.0,145.5,5.35,17.8,403.5,284.41,217.88
2018,9,1,16,0,434.0,151.0,5.4,17.5,371.0,248.49,186.38
2018,9,1,16,15,270.5,156.5,5.4,17.3,289.0,190.74,142.45
2018,9,1,16,30,107.0,162.0,5.4,17.1,207.0,152.75,117.4
2018,9,1,16,45,162.5,140.5,5.35,16.9,198.0,131.17,97.93
2018,9,1,17,0,218.0,119.0,5.3,16.7,189.0,98.54,72.98
2018,9,1,17,15,239.5,96.5,5.25,16.45,160.5,74.09,59.97
2018,9,1,17,30,261.0,74.0,5.2,16.2,132.0,54.82,42.79
2018,9,1,17,45,231.0,59.5,5.15,16.0,100.5,45.15,33.82
2018,9,1,18,0,201.0,45.0,5.1,15.8,69.0,34.98,24.02
2018,9,1,18,15,124.5,29.0,5.05,15.7,41.5,23.77,7.56
2018,9,1,18,30,48.0,13.0,5.0,15.6,14.0,12.39,0.0
2018,9,1,18,45,24.0,6.5,5.0,15.55,7.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.2,13.0,22.05,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.4,26.0,63.21,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.55,62.5,132.29,94.89
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,203.37,159.12
2018,9,2,6,45,212.5,62.0,1.95,15.9,101.0,179.48,144.24
2018,9,2,7,0,127.0,71.0,1.9,16.1,103.0,154.6,125.4
2018,9,2,7,15,63.5,87.0,1.85,16.35,103.0,133.46,107.78
2018,9,2,7,30,0.0,103.0,1.8,16.6,103.0,99.53,78.25
2018,9,2,7,45,1.5,122.5,1.8,16.8,123.0,119.85,94.94
2018,9,2,8,0,3.0,142.0,1.8,17.0,143.0,140.27,111.35
2018,9,2,8,15,6.0,159.0,1.75,17.2,162.0,159.27,126.41
2018,9,2,8,30,9.0,176.0,1.7,17.4,181.0,178.5,141.45
2018,9,2,8,45,10.5,192.0,1.7,17.6,198.0,195.6,154.58
2018,9,2,9,0,12.0,208.0,1.7,17.8,215.0,212.79,167.64
2018,9,2,9,15,13.0,218.0,1.7,18.0,226.5,223.33,175.36
2018,9,2,9,30,14.0,228.0,1.7,18.2,238.0,233.93,183.11
2018,9,2,9,45,13.5,234.0,1.75,18.4,244.0,239.05,186.55
2018,9,2,10,0,13.0,240.0,1.8,18.6,250.0,244.16,190.03
2018,9,2,10,15,16.5,261.0,1.8,18.75,274.0,268.37,208.39
2018,9,2,10,30,20.0,282.0,1.8,18.9,298.0,292.54,226.49
2018,9,2,10,45,24.0,300.5,1.85,19.05,320.0,314.55,242.91
2018,9,2,11,0,28.0,319.0,1.9,19.2,342.0,349.24,268.74
2018,9,2,11,15,32.5,334.5,1.95,19.25,362.0,368.32,282.81
2018,9,2,11,30,37.0,350.0,2.0,19.3,382.0,386.99,296.61
2018,9,2,11,45,46.0,366.5,2.1,19.4,406.5,410.56,314.24
2018,9,2,12,0,55.0,383.0,2.2,19.5,431.0,433.41,331.25
2018,9,2,12,15,64.5,392.0,2.4,19.5,448.0,448.17,342.7
2018,9,2,12,30,74.0,401.0,2.6,19.5,465.0,462.05,353.56
2018,9,2,12,45,73.5,396.0,2.75,19.45,459.0,452.01,346.51
2018,9,2,13,0,73.0,391.0,2.9,19.4,453.0,441.77,339.41
2018,9,2,13,15,75.0,384.5,3.1,19.3,447.0,431.92,332.82
2018,9,2,13,30,77.0,378.0,3.3,19.2,441.0,421.74,325.91
2018,9,2,13,45,192.5,327.5,3.45,19.1,479.0,458.36,357.38
2018,9,2,14,0,308.0,277.0,3.6,19.0,517.0,483.59,379.36
2018,9,2,14,15,546.0,209.5,3.75,18.9,614.0,564.14,443.73
2018,9,2,14,30,784.0,142.0,3.9,18.8,711.0,616.97,484.79
2018,9,2,14,45,770.0,139.0,4.05,18.65,673.5,564.06,443.17
2018,9,2,15,0,756.0,136.0,4.2,18.5,636.0,509.07,399.24
2018,9,2,15,15,737.5,132.0,4.2,18.5,593.0,452.59,352.4
2018,9,2,15,30,719.0,128.0,4.2,18.5,550.0,396.96,305.02
2018,9,2,15,45,694.5,123.5,4.3,18.15,503.0,339.98,256.07
2018,9,2,16,0,670.0,119.0,4.4,17.8,456.0,285.11,207.96
2018,9,2,16,15,637.5,113.0,4.35,17.55,406.5,229.57,159.55
2018,9,2,16,30,605.0,107.0,4.3,17.3,357.0,177.65,115.91
2018,9,2,16,45,561.0,99.0,4.25,17.1,306.0,126.81,78.09
2018,9,2,17,0,517.0,91.0,4.2,16.9,255.0,81.52,53.25
2018,9,2,17,15,457.5,81.0,4.15,16.65,206.0,58.95,46.58
2018,9,2,17,30,398.0,71.0,4.1,16.4,157.0,52.95,41.08
2018,9,2,17,45,316.0,57.0,4.0,16.15,113.5,43.45,32.26
2018,9,2,18,0,234.0,43.0,3.9,15.9,70.0,33.52,22.59
2018,9,2,18,15,139.5,26.0,3.85,15.8,40.0,20.62,3.38
2018,9,2,18,30,45.0,9.0,3.8,15.7,10.0,8.58,0.0
2018,9,2,18,45,22.5,4.5,3.75,15.6,5.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.55,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.9,15.05,4.0,3.81,0.0
2018,9,3,6,0,0.0,8.0,1.9,15.2,8.0,7.41,0.0
2018,9,3,6,15,0.0,18.5,1.9,15.4,18.5,17.16,7.77
2018,9,3,6,30,0.0,29.0,1.9,15.6,29.0,26.92,16.78
2018,9,3,6,45,0.0,42.0,1.9,15.8,42.0,39.02,27.36
2018,9,3,7,0,0.0,55.0,1.9,16.0,55.0,51.29,37.96
2018,9,3,7,15,0.0,64.0,1.9,16.15,64.0,59.75,45.17
2018,9,3,7,30,0.0,73.0,1.9,16.3,73.0,68.26,52.27
2018,9,3,7,45,0.0,94.0,1.85,16.5,94.0,89.01,69.45
2018,9,3,8,0,0.0,115.0,1.8,16.7,115.0,109.81,86.39
2018,9,3,8,15,1.5,138.5,1.8,16.9,139.5,134.38,106.21
2018,9,3,8,30,3.0,162.0,1.8,17.1,164.0,159.07,125.84
2018,9,3,8,45,11.0,190.0,1.8,17.25,197.0,194.03,153.69
2018,9,3,9,0,19.0,218.0,1.8,17.4,230.0,229.5,181.5
2018,9,3,9,15,26.0,242.5,1.8,17.55,260.0,260.77,205.58
2018,9,3,9,30,33.0,267.0,1.8,17.7,290.0,305.58,239.79
2018,9,3,9,45,32.5,279.0,1.8,17.9,302.5,317.25,247.82
2018,9,3,10,0,32.0,291.0,1.8,18.1,315.0,328.76,255.84
2018,9,3,10,15,49.5,320.0,1.85,18.2,358.5,376.18,291.84
2018,9,3,10,30,67.0,349.0,1.9,18.3,402.0,423.57,327.14
2018,9,3,10,45,101.0,374.0,1.95,18.45,456.5,482.61,371.11
2018,9,3,11,0,135.0,399.0,2.0,18.6,511.0,554.49,423.39
2018,9,3,11,15,162.0,407.5,2.1,18.7,544.5,586.88,446.89
2018,9,3,11,30,189.0,416.0,2.2,18.8,578.0,618.08,469.68
2018,9,3,11,45,220.0,415.0,2.25,18.85,604.5,641.64,487.08
2018,9,3,12,0,251.0,414.0,2.3,18.9,631.0,673.99,510.48
2018,9,3,12,15,341.5,376.0,2.4,18.95,671.0,710.44,539.28
2018,9,3,12,30,432.0,338.0,2.5,19.0,711.0,750.92,570.37
2018,9,3,12,45,440.5,332.0,2.6,19.0,708.5,736.42,560.66
2018,9,3,13,0,449.0,326.0,2.7,19.0,706.0,719.82,549.8
2018,9,3,13,15,344.5,356.0,2.8,18.95,644.0,637.51,489.11
2018,9,3,13,30,240.0,386.0,2.9,18.9,582.0,567.25,436.3
2018,9,3,13,45,302.0,340.0,3.0,18.85,579.0,555.32,430.28
2018,9,3,14,0,364.0,294.0,3.1,18.8,576.0,538.3,419.67
2018,9,3,14,15,568.0,217.5,3.25,18.65,637.0,584.77,458.02
2018,9,3,14,30,772.0,141.0,3.4,18.5,698.0,606.81,476.27
2018,9,3,14,45,758.0,137.5,3.55,18.3,660.5,554.02,435.08
2018,9,3,15,0,744.0,134.0,3.7,18.1,623.0,499.19,391.45
2018,9,3,15,15,725.0,130.5,3.7,18.1,580.5,443.6,345.33
2018,9,3,15,30,706.0,127.0,3.7,18.1,538.0,388.93,298.73
2018,9,3,15,45,682.5,122.0,3.75,17.75,492.0,332.63,250.26
2018,9,3,16,0,659.0,117.0,3.8,17.4,446.0,278.34,202.62
2018,9,3,16,15,627.5,111.0,3.75,17.2,397.0,223.74,155.04
2018,9,3,16,30,596.0,105.0,3.7,17.0,348.0,172.65,112.21
2018,9,3,16,45,553.0,97.0,3.65,16.85,298.0,122.57,75.25
2018,9,3,17,0,510.0,89.0,3.6,16.7,248.0,77.9,51.38
2018,9,3,17,15,449.5,79.0,3.45,16.5,199.5,57.59,45.4
2018,9,3,17,30,389.0,69.0,3.3,16.3,151.0,51.54,39.83
2018,9,3,17,45,305.5,55.0,3.2,16.05,108.0,41.98,30.94
2018,9,3,18,0,222.0,41.0,3.1,15.8,65.0,32.0,21.11
2018,9,3,18,15,131.0,25.0,2.95,15.75,37.0,19.88,0.0
2018,9,3,18,30,40.0,9.0,2.8,15.7,9.0,8.58,0.0
2018,9,3,18,45,20.0,4.5,2.65,15.6,4.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,15.15,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,4,5,45,64.5,10.5,2.5,15.4,13.5,26.01,0.0
2018,9,4,6,0,129.0,21.0,2.6,15.6,27.0,72.3,0.0
2018,9,4,6,15,239.0,34.5,2.65,15.85,63.5,144.64,101.79
2018,9,4,6,30,349.0,48.0,2.7,16.1,100.0,219.58,171.3
2018,9,4,6,45,247.5,45.0,2.7,16.3,89.0,183.61,147.57
2018,9,4,7,0,146.0,42.0,2.7,16.5,78.0,137.48,111.49
2018,9,4,7,15,73.0,49.5,2.65,16.7,67.5,95.52,76.44
2018,9,4,7,30,0.0,57.0,2.6,16.9,57.0,52.99,39.27
2018,9,4,7,45,0.0,68.0,2.5,17.1,68.0,63.26,47.81
2018,9,4,8,0,0.0,79.0,2.4,17.3,79.0,73.54,56.19
2018,9,4,8,15,0.0,99.5,2.35,17.5,99.5,93.53,72.5
2018,9,4,8,30,0.0,120.0,2.3,17.7,120.0,113.67,88.7
2018,9,4,8,45,0.0,137.0,2.2,17.9,137.0,130.32,101.85
2018,9,4,9,0,0.0,154.0,2.1,18.1,154.0,146.98,114.87
2018,9,4,9,15,2.5,171.5,2.1,18.25,173.0,166.39,130.11
2018,9,4,9,30,5.0,189.0,2.1,18.4,192.0,185.92,145.3
2018,9,4,9,45,8.5,211.5,2.05,18.6,217.5,211.54,165.13
2018,9,4,10,0,12.0,234.0,2.0,18.8,243.0,237.25,184.78
2018,9,4,10,15,20.5,267.5,2.0,18.95,283.5,279.06,216.91
2018,9,4,10,30,29.0,301.0,2.0,19.1,324.0,334.27,258.64
2018,9,4,10,45,58.5,340.0,2.0,19.25,388.0,403.86,311.2
2018,9,4,11,0,88.0,379.0,2.0,19.4,452.0,473.11,362.26
2018,9,4,11,15,109.0,396.0,2.1,19.5,488.0,522.36,398.06
2018,9,4,11,30,130.0,413.0,2.2,19.6,524.0,557.17,423.34
2018,9,4,11,45,120.0,413.5,2.25,19.65,516.5,543.26,412.65
2018,9,4,12,0,110.0,414.0,2.3,19.7,509.0,518.2,394.34
2018,9,4,12,15,85.0,397.0,2.4,19.75,470.5,472.6,360.69
2018,9,4,12,30,60.0,380.0,2.5,19.8,432.0,428.12,327.55
2018,9,4,12,45,50.0,366.5,2.65,19.8,409.5,401.76,308.23
2018,9,4,13,0,40.0,353.0,2.8,19.8,387.0,376.05,289.13
2018,9,4,13,15,42.5,349.0,2.95,19.7,384.5,370.58,285.66
2018,9,4,13,30,45.0,345.0,3.1,19.6,382.0,364.8,281.87
2018,9,4,13,45,180.0,298.0,3.3,19.55,438.0,420.4,328.38
2018,9,4,14,0,315.0,251.0,3.5,19.5,494.0,462.65,363.48
2018,9,4,14,15,578.0,180.5,3.65,19.3,604.0,555.4,437.36
2018,9,4,14,30,841.0,110.0,3.8,19.1,714.0,617.13,485.06
2018,9,4,14,45,826.5,109.0,3.95,18.95,676.0,563.15,442.31
2018,9,4,15,0,812.0,108.0,4.1,18.8,638.0,508.87,398.55
2018,9,4,15,15,795.0,105.0,4.1,18.8,594.5,451.58,350.69
2018,9,4,15,30,778.0,102.0,4.1,18.8,551.0,394.85,301.93
2018,9,4,15,45,752.0,99.5,4.2,18.4,503.5,336.45,251.34
2018,9,4,16,0,726.0,97.0,4.3,18.0,456.0,276.94,199.07
2018,9,4,16,15,691.0,93.5,4.25,17.75,405.5,219.93,149.16
2018,9,4,16,30,656.0,90.0,4.2,17.5,355.0,166.71,104.57
2018,9,4,16,45,608.5,85.0,4.15,17.2,303.5,115.21,67.25
2018,9,4,17,0,561.0,80.0,4.1,16.9,252.0,69.6,44.65
2018,9,4,17,15,497.5,71.5,4.0,16.65,202.5,52.4,40.79
2018,9,4,17,30,434.0,63.0,3.9,16.4,153.0,48.22,36.86
2018,9,4,17,45,336.0,51.0,3.8,16.15,108.5,38.98,28.25
2018,9,4,18,0,238.0,39.0,3.7,15.9,64.0,30.5,19.58
2018,9,4,18,15,136.5,23.5,3.6,15.8,36.0,18.72,0.0
2018,9,4,18,30,35.0,8.0,3.5,15.7,8.0,7.63,0.0
2018,9,4,18,45,17.5,4.0,3.4,15.6,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.45,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.05,15.3,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.15,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.4,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.2,14.85,2.0,1.91,0.0
2018,9,5,6,0,0.0,4.0,2.2,15.0,4.0,3.7,0.0
2018,9,5,6,15,0.0,9.0,2.2,15.15,9.0,8.33,0.73
2018,9,5,6,30,0.0,14.0,2.2,15.3,14.0,12.97,5.15
2018,9,5,6,45,0.0,19.5,2.2,15.5,19.5,18.07,9.66
2018,9,5,7,0,0.0,25.0,2.2,15.7,25.0,23.18,14.13
2018,9,5,7,15,0.0,29.0,2.15,15.9,29.0,26.9,17.35
2018,9,5,7,30,0.0,33.0,2.1,16.1,33.0,30.63,20.49
2018,9,5,7,45,0.0,44.5,2.1,16.3,44.5,41.34,29.5
2018,9,5,8,0,0.0,56.0,2.1,16.5,56.0,52.07,38.4
2018,9,5,8,15,0.0,69.0,2.2,16.65,69.0,64.21,48.39
2018,9,5,8,30,0.0,82.0,2.3,16.8,82.0,76.37,58.28
2018,9,5,8,45,0.0,90.5,2.35,17.0,90.5,84.34,64.61
2018,9,5,9,0,0.0,99.0,2.4,17.2,99.0,92.52,71.07
2018,9,5,9,15,0.0,106.5,2.55,17.35,106.5,99.75,76.73
2018,9,5,9,30,0.0,114.0,2.7,17.5,114.0,106.98,82.37
2018,9,5,9,45,0.0,118.5,2.8,17.6,118.5,111.29,85.65
2018,9,5,10,0,0.0,123.0,2.9,17.7,123.0,115.62,88.94
2018,9,5,10,15,1.0,139.0,3.05,17.8,140.0,132.05,102.03
2018,9,5,10,30,2.0,155.0,3.2,17.9,157.0,148.51,115.06
2018,9,5,10,45,5.0,183.0,3.3,17.95,187.5,178.67,139.01
2018,9,5,11,0,8.0,211.0,3.4,18.0,218.0,208.88,162.78
2018,9,5,11,15,10.0,229.5,3.5,18.05,238.0,228.69,178.2
2018,9,5,11,30,12.0,248.0,3.6,18.1,258.0,248.37,193.49
2018,9,5,11,45,15.0,271.0,3.65,18.1,283.5,273.27,212.83
2018,9,5,12,0,18.0,294.0,3.7,18.1,309.0,297.9,231.86
2018,9,5,12,15,18.0,292.5,3.8,18.1,307.5,295.39,229.89
2018,9,5,12,30,18.0,291.0,3.9,18.1,306.0,292.82,227.99
2018,9,5,12,45,19.5,293.5,4.0,18.05,310.0,295.36,230.17
2018,9,5,13,0,21.0,296.0,4.1,18.0,314.0,297.69,232.2
2018,9,5,13,15,44.5,310.5,4.2,17.9,347.0,334.71,261.89
2018,9,5,13,30,68.0,325.0,4.3,17.8,380.0,363.48,284.97
2018,9,5,13,45,102.0,339.0,4.35,17.7,418.5,401.32,315.07
2018,9,5,14,0,136.0,353.0,4.4,17.6,457.0,430.2,338.02
2018,9,5,14,15,133.0,339.5,4.45,17.45,438.0,405.72,319.5
2018,9,5,14,30,130.0,326.0,4.5,17.3,419.0,381.37,301.05
2018,9,5,14,45,110.0,305.0,4.55,17.2,380.5,340.49,269.31
2018,9,5,15,0,90.0,284.0,4.6,17.1,342.0,303.21,240.17
2018,9,5,15,15,71.5,256.0,4.6,17.1,300.0,262.88,208.32
2018,9,5,15,30,53.0,228.0,4.6,17.1,258.0,225.0,178.29
2018,9,5,15,45,48.0,208.0,4.65,16.8,233.5,200.74,159.11
2018,9,5,16,0,43.0,188.0,4.7,16.5,209.0,177.25,140.37
2018,9,5,16,15,68.5,173.5,4.65,16.3,202.5,165.12,129.61
2018,9,5,16,30,94.0,159.0,4.6,16.1,196.0,149.72,115.93
2018,9,5,16,45,113.0,138.0,4.6,15.9,176.5,122.15,93.12
2018,9,5,17,0,132.0,117.0,4.6,15.7,157.0,95.79,73.85
2018,9,5,17,15,108.5,96.0,4.55,15.55,124.5,77.06,62.7
2018,9,5,17,30,85.0,75.0,4.5,15.4,92.0,61.26,48.41
2018,9,5,17,45,54.0,54.5,4.45,15.2,64.0,45.36,33.81
2018,9,5,18,0,23.0,34.0,4.4,15.0,36.0,30.05,18.93
2018,9,5,18,15,11.5,19.5,4.3,14.95,20.5,17.42,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.9,5.0,4.77,0.0
2018,9,5,18,45,0.0,2.5,4.15,14.8,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.45,14.75,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,14.0,2.0,1.91,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.1,4.0,3.81,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.2,9.0,8.33,0.67
2018,9,6,6,30,0.0,14.0,2.2,14.3,14.0,12.97,5.17
2018,9,6,6,45,0.0,20.0,2.15,14.45,20.0,18.54,10.11
2018,9,6,7,0,0.0,26.0,2.1,14.6,26.0,24.11,15.0
2018,9,6,7,15,0.0,32.5,2.1,14.8,32.5,30.16,20.22
2018,9,6,7,30,0.0,39.0,2.1,15.0,39.0,36.21,25.36
2018,9,6,7,45,0.0,47.0,2.1,15.2,47.0,43.67,31.62
2018,9,6,8,0,0.0,55.0,2.1,15.4,55.0,51.13,37.79
2018,9,6,8,15,0.0,69.5,2.2,15.65,69.5,64.68,48.99
2018,9,6,8,30,0.0,84.0,2.3,15.9,84.0,78.24,60.06
2018,9,6,8,45,0.0,106.5,2.45,16.15,106.5,99.98,77.76
2018,9,6,9,0,0.0,129.0,2.6,16.4,129.0,122.01,95.48
2018,9,6,9,15,0.0,137.5,2.75,16.6,137.5,130.18,101.77
2018,9,6,9,30,0.0,146.0,2.9,16.8,146.0,138.35,108.07
2018,9,6,9,45,0.5,149.5,3.05,17.0,150.0,142.07,110.77
2018,9,6,10,0,1.0,153.0,3.2,17.2,154.0,145.83,113.53
2018,9,6,10,15,3.0,173.5,3.35,17.35,176.0,167.76,130.94
2018,9,6,10,30,5.0,194.0,3.5,17.5,198.0,189.73,148.23
2018,9,6,10,45,6.5,203.0,3.6,17.65,208.5,199.83,156.01
2018,9,6,11,0,8.0,212.0,3.7,17.8,219.0,209.89,163.76
2018,9,6,11,15,8.5,217.0,3.7,17.9,224.5,214.95,167.55
2018,9,6,11,30,9.0,222.0,3.7,18.0,230.0,219.95,171.32
2018,9,6,11,45,12.5,250.5,3.75,18.15,261.5,250.74,195.35
2018,9,6,12,0,16.0,279.0,3.8,18.3,293.0,281.3,218.95
2018,9,6,12,15,19.0,293.0,3.75,18.4,309.5,296.84,230.85
2018,9,6,12,30,22.0,307.0,3.7,18.5,326.0,312.04,242.49
2018,9,6,12,45,25.5,316.5,3.7,18.6,338.0,330.4,256.59
2018,9,6,13,0,29.0,326.0,3.7,18.7,350.0,340.15,264.09
2018,9,6,13,15,27.5,314.5,3.75,18.7,337.0,324.76,252.43
2018,9,6,13,30,26.0,303.0,3.8,18.7,324.0,309.56,240.98
2018,9,6,13,45,59.0,276.5,3.8,18.75,322.0,305.74,239.32
2018,9,6,14,0,92.0,250.0,3.8,18.8,320.0,302.83,238.13
2018,9,6,14,15,165.0,231.5,3.8,18.8,351.0,328.17,259.39
2018,9,6,14,30,238.0,213.0,3.8,18.8,382.0,343.76,272.3
2018,9,6,14,45,203.5,215.0,3.8,18.75,354.0,311.69,246.29
2018,9,6,15,0,169.0,217.0,3.8,18.7,326.0,282.98,223.03
2018,9,6,15,15,99.0,216.0,3.8,18.7,278.5,239.48,188.25
2018,9,6,15,30,29.0,215.0,3.8,18.7,231.0,204.58,160.97
2018,9,6,15,45,248.0,165.0,3.85,18.5,286.0,224.91,173.14
2018,9,6,16,0,467.0,115.0,3.9,18.3,341.0,220.02,160.71
2018,9,6,16,15,510.5,109.0,3.95,18.1,331.0,192.41,133.33
2018,9,6,16,30,554.0,103.0,4.0,17.9,321.0,159.24,102.74
2018,9,6,16,45,431.5,98.0,4.0,17.65,253.0,108.07,68.78
2018,9,6,17,0,309.0,93.0,4.0,17.4,185.0,71.75,51.7
2018,9,6,17,15,418.5,71.5,4.0,17.15,169.5,52.35,40.62
2018,9,6,17,30,528.0,50.0,4.0,16.9,154.0,37.27,27.11
2018,9,6,17,45,427.0,41.5,3.95,16.6,109.0,32.21,22.19
2018,9,6,18,0,326.0,33.0,3.9,16.3,64.0,27.02,15.94
2018,9,6,18,15,195.5,21.0,3.9,16.15,36.5,17.97,0.0
2018,9,6,18,30,65.0,9.0,3.9,16.0,9.0,8.58,0.0
2018,9,6,18,45,32.5,4.5,3.85,15.85,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.8,15.65,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.3,14.65,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.15,14.15,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,7,5,45,92.0,10.5,2.6,14.35,14.0,0.0,0.0
2018,9,7,6,0,184.0,21.0,2.6,14.5,28.0,75.62,0.0
2018,9,7,6,15,320.0,30.5,2.55,14.75,66.0,169.66,114.82
2018,9,7,6,30,456.0,40.0,2.5,15.0,104.0,255.96,199.18
2018,9,7,6,45,320.0,33.5,2.5,15.2,88.0,207.97,167.73
2018,9,7,7,0,184.0,27.0,2.5,15.4,72.0,142.28,116.21
2018,9,7,7,15,92.0,35.0,2.45,15.65,57.5,95.54,77.11
2018,9,7,7,30,0.0,43.0,2.4,15.9,43.0,39.94,28.39
2018,9,7,7,45,0.0,51.5,2.35,16.15,51.5,47.86,35.03
2018,9,7,8,0,0.0,60.0,2.3,16.4,60.0,55.8,41.56
2018,9,7,8,15,0.0,81.0,2.3,16.65,81.0,75.42,57.76
2018,9,7,8,30,0.0,102.0,2.3,16.9,102.0,95.78,74.33
2018,9,7,8,45,0.0,121.0,2.3,17.1,121.0,114.38,89.26
2018,9,7,9,0,0.0,140.0,2.3,17.3,140.0,133.02,104.06
2018,9,7,9,15,0.5,153.0,2.3,17.55,153.5,146.11,114.23
2018,9,7,9,30,1.0,166.0,2.3,17.8,167.0,159.22,124.35
2018,9,7,9,45,3.0,177.5,2.3,18.0,180.0,172.25,134.44
2018,9,7,10,0,5.0,189.0,2.3,18.2,193.0,185.34,144.51
2018,9,7,10,15,8.0,211.0,2.35,18.4,217.5,209.91,163.61
2018,9,7,10,30,11.0,233.0,2.4,18.6,242.0,234.5,182.54
2018,9,7,10,45,13.5,253.0,2.45,18.75,264.0,256.54,199.35
2018,9,7,11,0,16.0,273.0,2.5,18.9,286.0,278.47,215.98
2018,9,7,11,15,21.0,293.5,2.65,19.0,311.0,303.19,234.9
2018,9,7,11,30,26.0,314.0,2.8,19.1,336.0,339.2,262.27
2018,9,7,11,45,40.5,342.5,2.9,19.2,377.0,380.82,293.97
2018,9,7,12,0,55.0,371.0,3.0,19.3,418.0,421.49,324.63
2018,9,7,12,15,70.5,384.5,3.2,19.35,444.5,446.44,343.75
2018,9,7,12,30,86.0,398.0,3.4,19.4,471.0,470.14,361.95
2018,9,7,12,45,82.5,391.5,3.65,19.4,461.0,455.56,351.36
2018,9,7,13,0,79.0,385.0,3.9,19.4,451.0,440.97,340.85
2018,9,7,13,15,72.0,370.5,4.1,19.4,429.5,415.71,322.13
2018,9,7,13,30,65.0,356.0,4.3,19.4,408.0,390.98,303.75
2018,9,7,13,45,198.5,293.5,4.55,19.35,445.5,432.6,340.03
2018,9,7,14,0,332.0,231.0,4.8,19.3,483.0,457.47,362.5
2018,9,7,14,15,620.0,159.0,4.95,19.25,605.0,557.88,443.22
2018,9,7,14,30,908.0,87.0,5.1,19.2,727.0,628.68,498.02
2018,9,7,14,45,895.0,85.5,5.25,19.15,687.5,572.41,452.56
2018,9,7,15,0,882.0,84.0,5.4,19.1,648.0,515.51,405.66
2018,9,7,15,15,866.0,81.5,5.4,19.1,603.5,456.02,354.95
2018,9,7,15,30,850.0,79.0,5.4,19.1,559.0,396.78,303.05
2018,9,7,15,45,829.5,76.5,5.5,18.85,511.0,333.38,247.07
2018,9,7,16,0,809.0,74.0,5.6,18.6,463.0,274.19,193.66
2018,9,7,16,15,780.5,70.5,5.55,18.4,411.5,214.21,140.36
2018,9,7,16,30,752.0,67.0,5.5,18.2,360.0,157.16,92.48
2018,9,7,16,45,711.5,63.0,5.45,18.0,307.5,101.98,53.69
2018,9,7,17,0,671.0,59.0,5.4,17.8,255.0,51.76,32.8
2018,9,7,17,15,607.5,53.5,5.3,17.5,204.0,38.18,28.08
2018,9,7,17,30,544.0,48.0,5.2,17.2,153.0,35.8,25.74
2018,9,7,17,45,441.0,39.5,5.05,16.95,107.5,30.65,20.73
2018,9,7,18,0,338.0,31.0,4.9,16.7,62.0,25.36,14.05
2018,9,7,18,15,202.5,20.0,4.8,16.55,35.0,19.06,0.0
2018,9,7,18,30,67.0,9.0,4.7,16.4,8.0,0.0,0.0
2018,9,7,18,45,33.5,4.5,4.55,16.25,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,4.0,15.85,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,4.05,15.75,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.1,15.65,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.0,14.85,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,77.93,0.0
2018,9,8,6,15,335.5,28.5,4.55,15.65,65.0,173.27,114.65
2018,9,8,6,30,476.0,37.0,4.6,15.9,103.0,260.89,202.85
2018,9,8,6,45,403.0,54.0,4.65,16.1,126.5,272.7,220.17
2018,9,8,7,0,330.0,71.0,4.7,16.3,150.0,272.99,224.48
2018,9,8,7,15,295.0,97.5,4.65,16.5,181.0,301.08,249.15
2018,9,8,7,30,260.0,124.0,4.6,16.7,212.0,313.8,259.82
2018,9,8,7,45,301.5,140.0,4.55,16.9,258.0,371.33,307.08
2018,9,8,8,0,343.0,156.0,4.5,17.1,304.0,431.85,355.49
2018,9,8,8,15,359.0,173.5,4.45,17.3,345.0,477.29,390.4
2018,9,8,8,30,375.0,191.0,4.4,17.5,386.0,522.8,424.62
2018,9,8,8,45,440.0,191.0,4.4,17.7,440.0,602.61,485.57
2018,9,8,9,0,505.0,191.0,4.4,17.9,494.0,672.1,537.53
2018,9,8,9,15,657.5,151.5,4.35,18.05,574.5,783.59,619.96
2018,9,8,9,30,810.0,112.0,4.3,18.2,655.0,889.08,693.27
2018,9,8,9,45,861.5,98.5,4.3,18.35,703.5,929.56,719.33
2018,9,8,10,0,913.0,85.0,4.3,18.5,752.0,976.58,750.16
2018,9,8,10,15,919.5,86.5,4.3,18.65,781.0,995.25,761.09
2018,9,8,10,30,926.0,88.0,4.3,18.8,810.0,1010.32,769.83
2018,9,8,10,45,930.5,89.0,4.3,18.95,831.5,1019.16,774.43
2018,9,8,11,0,935.0,90.0,4.3,19.1,853.0,1024.2,776.61
2018,9,8,11,15,937.5,91.0,4.45,19.2,867.0,1023.43,776.23
2018,9,8,11,30,940.0,92.0,4.6,19.3,881.0,1018.8,773.74
2018,9,8,11,45,940.0,92.5,4.7,19.4,886.0,1007.38,766.24
2018,9,8,12,0,940.0,93.0,4.8,19.5,891.0,992.21,756.28
2018,9,8,12,15,941.5,91.0,4.95,19.55,889.0,972.1,743.49
2018,9,8,12,30,943.0,89.0,5.1,19.6,887.0,948.38,728.15
2018,9,8,12,45,946.0,86.5,5.3,19.65,878.5,921.92,711.11
2018,9,8,13,0,949.0,84.0,5.5,19.7,870.0,891.92,691.37
2018,9,8,13,15,945.0,83.0,5.6,19.75,852.0,854.34,665.44
2018,9,8,13,30,941.0,82.0,5.7,19.8,834.0,813.92,637.26
2018,9,8,13,45,934.5,82.0,5.85,19.85,808.5,770.01,606.44
2018,9,8,14,0,928.0,82.0,6.0,19.9,783.0,723.82,573.56
2018,9,8,14,15,921.0,80.0,6.05,19.9,751.0,673.31,534.92
2018,9,8,14,30,914.0,78.0,6.1,19.9,719.0,621.06,493.35
2018,9,8,14,45,903.0,77.0,6.15,19.9,681.0,566.1,448.52
2018,9,8,15,0,892.0,76.0,6.2,19.9,643.0,510.28,401.71
2018,9,8,15,15,877.0,74.0,6.2,19.9,599.0,451.2,350.95
2018,9,8,15,30,862.0,72.0,6.2,19.9,555.0,392.25,298.93
2018,9,8,15,45,844.0,70.0,6.2,19.7,508.0,332.75,245.57
2018,9,8,16,0,826.0,68.0,6.2,19.5,461.0,274.24,192.4
2018,9,8,16,15,799.5,65.5,6.2,19.2,410.5,210.91,136.4
2018,9,8,16,30,773.0,63.0,6.2,18.9,360.0,153.92,88.76
2018,9,8,16,45,731.5,60.0,6.2,18.55,307.5,98.35,50.48
2018,9,8,17,0,690.0,57.0,6.2,18.2,255.0,47.83,36.57
2018,9,8,17,15,624.0,52.0,6.1,17.85,203.0,37.21,27.16
2018,9,8,17,30,558.0,47.0,6.0,17.5,151.0,35.21,25.14
2018,9,8,17,45,443.5,39.5,5.95,17.1,105.5,30.94,20.86
2018,9,8,18,0,329.0,32.0,5.9,16.7,60.0,26.71,14.32
2018,9,8,18,15,194.5,20.0,5.8,16.5,33.5,19.06,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.3,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.65,16.15,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.55,15.95,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.1,15.65,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
