Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,8,22,45,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.45,15.25,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.4,15.15,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.45,14.85,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.45,14.55,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.15,14.45,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.95,14.85,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.9,15.0,25.0,65.75,0.0
2018,9,9,6,15,292.5,30.0,3.9,15.25,62.0,158.1,101.85
2018,9,9,6,30,427.0,41.0,3.9,15.5,99.0,244.75,189.96
2018,9,9,6,45,418.5,51.5,3.85,15.75,129.0,277.23,223.52
2018,9,9,7,0,410.0,62.0,3.8,16.0,159.0,308.06,253.08
2018,9,9,7,15,274.5,96.5,3.65,16.2,168.5,277.71,229.48
2018,9,9,7,30,139.0,131.0,3.5,16.4,178.0,236.96,194.75
2018,9,9,7,45,174.0,152.0,3.35,16.65,220.5,289.58,238.16
2018,9,9,8,0,209.0,173.0,3.2,16.9,263.0,344.85,282.48
2018,9,9,8,15,219.5,194.0,3.15,17.1,298.5,383.82,312.49
2018,9,9,8,30,230.0,215.0,3.1,17.3,334.0,435.39,351.54
2018,9,9,8,45,238.5,236.5,3.0,17.55,369.5,473.77,379.52
2018,9,9,9,0,247.0,258.0,2.9,17.8,405.0,511.69,406.65
2018,9,9,9,15,295.0,266.5,3.0,18.05,454.5,569.28,449.85
2018,9,9,9,30,343.0,275.0,3.1,18.3,504.0,628.25,493.26
2018,9,9,9,45,484.0,240.0,3.15,18.5,582.0,740.81,577.4
2018,9,9,10,0,625.0,205.0,3.2,18.7,660.0,848.8,655.5
2018,9,9,10,15,783.0,147.0,3.25,18.9,739.5,938.67,715.87
2018,9,9,10,30,941.0,89.0,3.3,19.1,819.0,1024.99,772.57
2018,9,9,10,45,945.0,90.0,3.4,19.3,840.5,1033.3,776.68
2018,9,9,11,0,949.0,91.0,3.5,19.5,862.0,1037.75,779.04
2018,9,9,11,15,951.5,92.0,3.6,19.6,876.0,1036.83,778.27
2018,9,9,11,30,954.0,93.0,3.7,19.7,890.0,1031.98,775.04
2018,9,9,11,45,955.0,93.0,3.85,19.85,896.0,1020.71,767.83
2018,9,9,12,0,956.0,93.0,4.0,20.0,902.0,1005.61,758.13
2018,9,9,12,15,955.0,93.5,4.2,20.05,899.5,985.43,745.59
2018,9,9,12,30,954.0,94.0,4.4,20.1,897.0,961.64,730.5
2018,9,9,12,45,951.0,94.0,4.65,20.1,886.5,932.07,712.51
2018,9,9,13,0,948.0,94.0,4.9,20.1,876.0,899.26,691.88
2018,9,9,13,15,943.5,93.5,5.1,20.05,857.5,861.62,667.26
2018,9,9,13,30,939.0,93.0,5.3,20.0,839.0,821.18,640.22
2018,9,9,13,45,932.5,92.0,5.55,19.95,813.0,776.15,609.61
2018,9,9,14,0,926.0,91.0,5.8,19.9,787.0,728.88,576.76
2018,9,9,14,15,917.0,89.5,5.85,19.8,754.0,677.5,537.34
2018,9,9,14,30,908.0,88.0,5.9,19.7,721.0,624.58,495.54
2018,9,9,14,45,896.5,86.5,6.0,19.6,682.0,569.01,450.61
2018,9,9,15,0,885.0,85.0,6.1,19.5,643.0,512.65,403.67
2018,9,9,15,15,868.5,83.0,6.1,19.5,598.5,453.16,352.59
2018,9,9,15,30,852.0,81.0,6.1,19.5,554.0,393.98,300.41
2018,9,9,15,45,832.5,78.0,6.15,19.2,506.0,330.36,243.99
2018,9,9,16,0,813.0,75.0,6.2,18.9,458.0,270.79,190.13
2018,9,9,16,15,784.5,71.5,6.15,18.65,406.5,210.64,136.83
2018,9,9,16,30,756.0,68.0,6.1,18.4,355.0,153.43,89.34
2018,9,9,16,45,714.5,63.5,6.05,18.15,302.0,97.7,51.34
2018,9,9,17,0,673.0,59.0,6.0,17.9,249.0,47.09,35.95
2018,9,9,17,15,606.5,53.0,5.9,17.55,197.0,38.23,28.07
2018,9,9,17,30,540.0,47.0,5.8,17.2,145.0,35.43,25.33
2018,9,9,17,45,427.0,39.0,5.7,16.9,100.5,30.74,20.61
2018,9,9,18,0,314.0,31.0,5.6,16.6,56.0,26.03,12.78
2018,9,9,18,15,184.0,19.0,5.45,16.4,31.0,18.11,0.0
2018,9,9,18,30,54.0,7.0,5.3,16.2,6.0,0.0,0.0
2018,9,9,18,45,27.0,3.5,5.2,16.05,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,5.0,15.85,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.35,15.45,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.25,15.2,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.2,15.15,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.15,15.05,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.2,14.75,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.3,14.55,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.15,14.3,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,4.1,14.25,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.2,14.75,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.2,14.9,24.0,69.87,0.0
2018,9,10,6,15,311.5,28.0,4.25,15.15,60.5,162.25,101.28
2018,9,10,6,30,448.0,38.0,4.3,15.4,97.0,250.25,193.99
2018,9,10,6,45,527.5,45.5,4.3,15.65,146.0,321.67,259.36
2018,9,10,7,0,607.0,53.0,4.3,15.9,195.0,400.82,328.92
2018,9,10,7,15,658.0,58.0,4.15,16.1,247.0,464.63,383.83
2018,9,10,7,30,709.0,63.0,4.0,16.3,299.0,535.33,441.96
2018,9,10,7,45,741.5,68.0,3.9,16.55,351.0,596.53,490.31
2018,9,10,8,0,774.0,73.0,3.8,16.8,403.0,658.52,536.11
2018,9,10,8,15,798.5,76.5,3.65,17.05,453.0,713.03,574.31
2018,9,10,8,30,823.0,80.0,3.5,17.3,503.0,766.87,610.96
2018,9,10,8,45,839.0,83.0,3.4,17.55,548.5,812.01,640.6
2018,9,10,9,0,855.0,86.0,3.3,17.8,594.0,848.18,663.28
2018,9,10,9,15,871.5,87.0,3.3,18.05,636.0,887.02,688.16
2018,9,10,9,30,888.0,88.0,3.3,18.3,678.0,923.47,711.08
2018,9,10,9,45,901.5,88.0,3.3,18.6,714.5,953.27,729.08
2018,9,10,10,0,915.0,88.0,3.3,18.9,751.0,980.04,744.98
2018,9,10,10,15,921.5,89.5,3.35,19.1,779.5,998.53,755.92
2018,9,10,10,30,928.0,91.0,3.4,19.3,808.0,1013.41,764.57
2018,9,10,10,45,932.0,92.0,3.45,19.55,829.0,1021.54,768.68
2018,9,10,11,0,936.0,93.0,3.5,19.8,850.0,1025.87,770.43
2018,9,10,11,15,939.0,93.5,3.6,19.95,864.0,1024.81,769.41
2018,9,10,11,30,942.0,94.0,3.7,20.1,878.0,1019.89,765.97
2018,9,10,11,45,942.5,95.0,3.8,20.3,884.0,1009.24,758.67
2018,9,10,12,0,943.0,96.0,3.9,20.5,890.0,994.82,748.95
2018,9,10,12,15,941.5,96.0,4.0,20.55,887.0,973.77,735.25
2018,9,10,12,30,940.0,96.0,4.1,20.6,884.0,949.2,719.18
2018,9,10,12,45,935.5,97.5,4.25,20.7,873.5,920.15,700.11
2018,9,10,13,0,931.0,99.0,4.4,20.8,863.0,887.95,678.74
2018,9,10,13,15,926.5,98.0,4.55,20.75,844.5,850.25,654.15
2018,9,10,13,30,922.0,97.0,4.7,20.7,826.0,809.82,627.26
2018,9,10,13,45,915.0,96.0,4.85,20.7,800.0,765.0,596.67
2018,9,10,14,0,908.0,95.0,5.0,20.7,774.0,718.04,563.86
2018,9,10,14,15,898.0,93.5,5.2,20.55,740.5,666.75,525.47
2018,9,10,14,30,888.0,92.0,5.4,20.4,707.0,614.07,484.77
2018,9,10,14,45,875.0,90.5,5.6,20.25,668.0,558.63,440.56
2018,9,10,15,0,862.0,89.0,5.8,20.1,629.0,502.61,394.39
2018,9,10,15,15,845.0,86.5,5.8,20.1,584.5,443.65,343.96
2018,9,10,15,30,828.0,84.0,5.8,20.1,540.0,382.44,290.49
2018,9,10,15,45,806.0,81.5,6.1,19.55,492.0,322.63,237.78
2018,9,10,16,0,784.0,79.0,6.4,19.0,444.0,264.45,185.64
2018,9,10,16,15,752.5,75.5,6.45,18.65,393.0,205.51,133.8
2018,9,10,16,30,721.0,72.0,6.5,18.3,342.0,149.95,88.16
2018,9,10,16,45,673.5,67.0,6.55,17.95,289.0,91.87,48.66
2018,9,10,17,0,626.0,62.0,6.6,17.6,236.0,43.48,32.81
2018,9,10,17,15,553.0,56.0,6.55,17.2,185.5,40.9,30.43
2018,9,10,17,30,480.0,50.0,6.5,16.8,135.0,38.32,27.84
2018,9,10,17,45,361.0,40.5,6.5,16.4,92.0,32.41,21.96
2018,9,10,18,0,242.0,31.0,6.5,16.0,49.0,24.62,10.42
2018,9,10,18,15,136.5,18.5,6.45,15.95,27.0,17.63,0.0
2018,9,10,18,30,31.0,6.0,6.4,15.9,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.3,15.8,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.65,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,6.0,15.55,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.65,15.45,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.7,15.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.9,14.8,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,6.0,14.7,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,6.0,14.65,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,6.0,14.6,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,6.05,14.6,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,6.1,14.6,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,6.1,14.55,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.1,14.45,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,9,11,5,45,74.0,9.5,6.4,14.75,11.5,0.0,0.0
2018,9,11,6,0,148.0,19.0,6.5,14.9,23.0,62.64,0.0
2018,9,11,6,15,281.5,29.5,6.6,15.1,58.5,151.62,90.96
2018,9,11,6,30,415.0,40.0,6.7,15.3,94.0,238.52,185.27
2018,9,11,6,45,499.0,47.5,6.8,15.5,142.0,310.5,251.84
2018,9,11,7,0,583.0,55.0,6.9,15.7,190.0,390.53,323.33
2018,9,11,7,15,636.5,60.5,6.75,15.85,242.0,458.14,382.68
2018,9,11,7,30,690.0,66.0,6.6,16.0,294.0,526.62,440.74
2018,9,11,7,45,724.0,71.0,6.5,16.2,345.5,587.95,490.91
2018,9,11,8,0,758.0,76.0,6.4,16.4,397.0,650.23,539.01
2018,9,11,8,15,783.0,79.5,6.3,16.6,446.5,704.43,578.94
2018,9,11,8,30,808.0,83.0,6.2,16.8,496.0,758.03,617.53
2018,9,11,8,45,827.0,85.5,6.15,17.0,542.0,804.47,650.12
2018,9,11,9,0,846.0,88.0,6.1,17.2,588.0,849.21,680.95
2018,9,11,9,15,859.5,90.0,6.0,17.35,629.0,879.11,700.3
2018,9,11,9,30,873.0,92.0,5.9,17.5,670.0,913.58,722.88
2018,9,11,9,45,884.0,93.5,5.85,17.7,705.5,942.36,741.25
2018,9,11,10,0,895.0,95.0,5.8,17.9,741.0,968.05,757.34
2018,9,11,10,15,903.5,96.0,5.75,18.0,770.0,987.48,769.24
2018,9,11,10,30,912.0,97.0,5.7,18.1,799.0,1003.42,778.74
2018,9,11,10,45,920.0,96.5,5.65,18.2,821.5,1013.56,784.25
2018,9,11,11,0,928.0,96.0,5.6,18.3,844.0,1019.99,787.3
2018,9,11,11,15,932.5,95.5,5.65,18.35,858.0,1019.19,786.31
2018,9,11,11,30,937.0,95.0,5.7,18.4,872.0,1014.55,782.81
2018,9,11,11,45,941.0,94.0,5.7,18.45,879.0,1005.05,775.71
2018,9,11,12,0,945.0,93.0,5.7,18.5,886.0,991.71,766.07
2018,9,11,12,15,946.5,92.0,5.85,18.5,884.0,972.26,753.35
2018,9,11,12,30,948.0,91.0,6.0,18.5,882.0,949.16,738.02
2018,9,11,12,45,949.5,88.5,6.1,18.5,872.5,920.91,718.68
2018,9,11,13,0,951.0,86.0,6.2,18.5,863.0,889.21,696.79
2018,9,11,13,15,947.5,84.5,6.3,18.45,844.5,851.17,670.27
2018,9,11,13,30,944.0,83.0,6.4,18.4,826.0,810.26,641.43
2018,9,11,13,45,939.0,82.0,6.55,18.35,800.5,766.06,610.04
2018,9,11,14,0,934.0,81.0,6.7,18.3,775.0,719.49,576.48
2018,9,11,14,15,925.5,80.0,6.75,18.2,742.5,668.52,536.58
2018,9,11,14,30,917.0,79.0,6.8,18.1,710.0,615.95,494.15
2018,9,11,14,45,905.0,77.5,6.85,18.0,670.5,559.66,447.66
2018,9,11,15,0,893.0,76.0,6.9,17.9,631.0,502.64,399.24
2018,9,11,15,15,877.5,74.5,6.9,17.9,587.0,443.66,347.68
2018,9,11,15,30,862.0,73.0,6.9,17.9,543.0,384.88,294.95
2018,9,11,15,45,839.5,70.5,6.85,17.65,494.0,323.5,239.46
2018,9,11,16,0,817.0,68.0,6.8,17.4,445.0,260.09,181.94
2018,9,11,16,15,785.5,65.0,6.7,17.25,393.0,199.74,128.26
2018,9,11,16,30,754.0,62.0,6.6,17.1,341.0,142.71,81.24
2018,9,11,16,45,707.0,58.5,6.55,16.95,288.0,87.87,45.16
2018,9,11,17,0,660.0,55.0,6.5,16.8,235.0,41.88,31.5
2018,9,11,17,15,587.5,50.0,6.45,16.6,184.5,36.15,26.31
2018,9,11,17,30,515.0,45.0,6.4,16.4,134.0,34.14,24.19
2018,9,11,17,45,392.0,36.5,6.3,16.15,90.5,28.91,18.88
2018,9,11,18,0,269.0,28.0,6.2,15.9,47.0,23.62,7.84
2018,9,11,18,15,153.0,17.0,6.15,15.8,26.0,16.2,0.0
2018,9,11,18,30,37.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,18.5,3.0,6.05,15.6,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,6.0,15.45,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.95,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.85,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.6,15.25,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.1,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.1,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.7,15.1,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.75,15.1,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.95,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.75,14.85,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.6,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,12,5,45,74.5,9.0,5.0,15.05,11.0,0.0,0.0
2018,9,12,6,0,149.0,18.0,5.0,15.2,22.0,61.94,0.0
2018,9,12,6,15,274.0,28.0,5.1,15.35,55.5,146.77,83.36
2018,9,12,6,30,399.0,38.0,5.2,15.5,89.0,229.75,177.4
2018,9,12,6,45,367.5,54.0,5.3,15.7,118.0,253.52,204.54
2018,9,12,7,0,336.0,70.0,5.4,15.9,147.0,275.32,226.77
2018,9,12,7,15,421.0,80.5,5.4,16.05,201.5,353.35,294.18
2018,9,12,7,30,506.0,91.0,5.4,16.2,256.0,443.67,369.83
2018,9,12,7,45,602.0,87.5,5.4,16.3,317.0,528.57,439.81
2018,9,12,8,0,698.0,84.0,5.4,16.4,378.0,619.52,512.47
2018,9,12,8,15,718.0,91.0,5.3,16.65,425.5,671.6,550.38
2018,9,12,8,30,738.0,98.0,5.2,16.9,473.0,722.92,586.94
2018,9,12,8,45,691.5,121.0,5.1,17.1,498.0,737.03,594.77
2018,9,12,9,0,645.0,144.0,5.0,17.3,523.0,744.72,597.93
2018,9,12,9,15,587.5,176.5,4.95,17.5,540.5,747.07,597.16
2018,9,12,9,30,530.0,209.0,4.9,17.7,558.0,738.65,587.33
2018,9,12,9,45,535.5,221.0,4.85,17.9,590.0,766.76,606.2
2018,9,12,10,0,541.0,233.0,4.8,18.1,622.0,792.69,623.09
2018,9,12,10,15,528.5,248.0,4.85,18.2,640.5,802.24,628.38
2018,9,12,10,30,516.0,263.0,4.9,18.3,659.0,808.97,631.79
2018,9,12,10,45,500.0,280.5,4.95,18.45,673.0,812.24,632.52
2018,9,12,11,0,484.0,298.0,5.0,18.6,687.0,812.79,631.41
2018,9,12,11,15,520.0,288.5,5.05,18.6,712.5,832.95,646.69
2018,9,12,11,30,556.0,279.0,5.1,18.6,738.0,850.39,659.92
2018,9,12,11,45,519.0,298.5,5.2,18.65,729.0,825.54,640.79
2018,9,12,12,0,482.0,318.0,5.3,18.7,720.0,798.87,620.54
2018,9,12,12,15,535.0,294.5,5.4,18.7,740.0,809.92,630.6
2018,9,12,12,30,588.0,271.0,5.5,18.7,760.0,816.72,637.34
2018,9,12,12,45,608.5,255.5,5.6,18.65,756.0,801.09,627.03
2018,9,12,13,0,629.0,240.0,5.7,18.6,752.0,780.23,612.92
2018,9,12,13,15,718.5,191.0,5.75,18.55,763.0,778.23,614.13
2018,9,12,13,30,808.0,142.0,5.8,18.5,774.0,765.99,606.47
2018,9,12,13,45,770.5,151.5,5.85,18.45,738.5,712.67,566.58
2018,9,12,14,0,733.0,161.0,5.9,18.4,703.0,660.36,526.04
2018,9,12,14,15,585.0,202.0,5.95,18.25,622.5,568.33,453.15
2018,9,12,14,30,437.0,243.0,6.0,18.1,542.0,485.84,386.96
2018,9,12,14,45,342.0,255.0,6.05,18.0,480.5,418.14,332.64
2018,9,12,15,0,247.0,267.0,6.1,17.9,419.0,361.34,286.77
2018,9,12,15,15,220.5,242.5,6.1,17.9,371.0,311.47,246.44
2018,9,12,15,30,194.0,218.0,6.1,17.9,323.0,264.86,208.42
2018,9,12,15,45,283.5,190.0,6.2,17.45,327.5,251.81,194.91
2018,9,12,16,0,373.0,162.0,6.3,17.0,332.0,227.52,170.36
2018,9,12,16,15,376.0,140.5,6.3,16.8,294.5,183.59,132.03
2018,9,12,16,30,379.0,119.0,6.3,16.6,257.0,139.47,95.18
2018,9,12,16,45,380.5,100.0,6.25,16.35,220.0,97.18,64.41
2018,9,12,17,0,382.0,81.0,6.2,16.1,183.0,58.74,46.5
2018,9,12,17,15,310.0,68.5,6.1,15.95,139.5,50.8,39.27
2018,9,12,17,30,238.0,56.0,6.0,15.8,96.0,42.5,31.49
2018,9,12,17,45,155.5,39.5,5.85,15.65,62.0,32.2,21.52
2018,9,12,18,0,73.0,23.0,5.7,15.5,28.0,19.1,3.01
2018,9,12,18,15,36.5,11.5,5.6,15.45,14.0,10.96,0.0
2018,9,12,18,30,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.35,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.55,14.9,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.6,15.2,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,22.49,0.0
2018,9,13,6,15,172.0,26.0,3.9,15.5,45.5,107.59,56.18
2018,9,13,6,30,304.0,41.0,4.1,15.7,79.0,192.73,147.8
2018,9,13,6,45,439.5,46.0,4.3,15.9,130.0,280.63,225.67
2018,9,13,7,0,575.0,51.0,4.5,16.1,181.0,381.16,312.8
2018,9,13,7,15,491.5,71.0,4.55,16.3,202.0,386.85,320.48
2018,9,13,7,30,408.0,91.0,4.6,16.5,223.0,377.85,314.18
2018,9,13,7,45,392.5,116.5,4.65,16.65,261.5,416.55,345.5
2018,9,13,8,0,377.0,142.0,4.7,16.8,300.0,452.13,373.1
2018,9,13,8,15,566.0,115.5,4.7,17.0,385.5,585.18,480.54
2018,9,13,8,30,755.0,89.0,4.7,17.2,471.0,721.92,583.93
2018,9,13,8,45,804.5,82.5,4.7,17.4,523.5,780.91,625.17
2018,9,13,9,0,854.0,76.0,4.7,17.6,576.0,833.19,661.11
2018,9,13,9,15,866.0,78.0,4.6,17.75,616.0,869.03,684.09
2018,9,13,9,30,878.0,80.0,4.5,17.9,656.0,902.23,704.96
2018,9,13,9,45,884.0,84.0,4.45,18.05,690.5,929.33,721.67
2018,9,13,10,0,890.0,88.0,4.4,18.2,725.0,953.1,736.01
2018,9,13,10,15,898.0,89.0,4.35,18.3,753.5,971.87,747.0
2018,9,13,10,30,906.0,90.0,4.3,18.4,782.0,987.16,755.92
2018,9,13,10,45,912.0,90.5,4.25,18.55,803.5,996.32,760.51
2018,9,13,11,0,918.0,91.0,4.2,18.7,825.0,1001.76,762.72
2018,9,13,11,15,922.0,91.5,4.2,18.75,839.0,1001.47,761.76
2018,9,13,11,30,926.0,92.0,4.2,18.8,853.0,997.37,758.38
2018,9,13,11,45,928.0,92.0,4.2,18.85,859.0,987.0,750.88
2018,9,13,12,0,930.0,92.0,4.2,18.9,865.0,972.89,740.98
2018,9,13,12,15,931.0,91.0,4.25,18.9,863.0,953.09,727.7
2018,9,13,12,30,932.0,90.0,4.3,18.9,861.0,929.72,712.02
2018,9,13,12,45,907.5,101.0,4.4,18.9,844.0,893.28,687.56
2018,9,13,13,0,883.0,112.0,4.5,18.9,827.0,854.63,661.58
2018,9,13,13,15,806.0,145.5,4.55,18.9,786.5,798.85,622.68
2018,9,13,13,30,729.0,179.0,4.6,18.9,746.0,741.93,581.43
2018,9,13,13,45,683.5,190.5,4.7,18.85,708.5,687.07,540.57
2018,9,13,14,0,638.0,202.0,4.8,18.8,671.0,633.63,499.98
2018,9,13,14,15,742.5,151.0,4.85,18.75,673.0,617.22,488.81
2018,9,13,14,30,847.0,100.0,4.9,18.7,675.0,590.17,468.11
2018,9,13,14,45,829.5,98.0,4.95,18.6,634.5,532.96,421.82
2018,9,13,15,0,812.0,96.0,5.0,18.5,594.0,476.02,374.49
2018,9,13,15,15,805.0,89.5,5.0,18.5,552.5,419.61,325.94
2018,9,13,15,30,798.0,83.0,5.0,18.5,511.0,362.72,275.6
2018,9,13,15,45,745.0,87.5,5.05,18.25,457.5,301.85,222.27
2018,9,13,16,0,692.0,92.0,5.1,18.0,404.0,243.07,170.82
2018,9,13,16,15,668.5,83.5,5.1,17.8,355.5,186.56,121.43
2018,9,13,16,30,645.0,75.0,5.1,17.6,307.0,132.62,77.65
2018,9,13,16,45,648.0,64.0,5.1,17.4,265.5,80.83,42.73
2018,9,13,17,0,651.0,53.0,5.1,17.2,224.0,40.56,30.27
2018,9,13,17,15,578.5,47.5,5.05,16.9,174.0,34.5,24.77
2018,9,13,17,30,506.0,42.0,5.0,16.6,124.0,31.96,22.17
2018,9,13,17,45,365.5,33.0,4.9,16.35,81.0,26.14,16.18
2018,9,13,18,0,225.0,24.0,4.8,16.1,38.0,20.14,0.0
2018,9,13,18,15,112.5,12.0,4.7,15.95,19.0,11.44,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.35,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.25,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,5,45,28.5,5.5,2.55,14.25,6.0,0.0,0.0
2018,9,14,6,0,57.0,11.0,2.6,14.4,12.0,27.58,0.0
2018,9,14,6,15,49.5,27.0,2.75,14.65,30.0,53.41,23.26
2018,9,14,6,30,42.0,43.0,2.9,14.9,48.0,72.26,52.91
2018,9,14,6,45,79.5,63.0,3.05,15.1,78.5,114.28,89.97
2018,9,14,7,0,117.0,83.0,3.2,15.3,109.0,159.82,129.76
2018,9,14,7,15,118.0,102.0,3.2,15.5,134.0,186.63,153.13
2018,9,14,7,30,119.0,121.0,3.2,15.7,159.0,213.25,175.59
2018,9,14,7,45,94.5,137.0,3.2,15.85,170.5,218.82,179.59
2018,9,14,8,0,70.0,153.0,3.2,16.0,182.0,211.39,172.56
2018,9,14,8,15,63.5,178.0,3.2,16.2,207.0,236.02,191.83
2018,9,14,8,30,57.0,203.0,3.2,16.4,232.0,259.8,209.97
2018,9,14,8,45,131.0,222.0,3.15,16.65,296.0,355.07,287.05
2018,9,14,9,0,205.0,241.0,3.1,16.9,360.0,442.65,355.91
2018,9,14,9,15,228.5,259.0,3.05,17.1,400.5,487.72,389.35
2018,9,14,9,30,252.0,277.0,3.0,17.3,441.0,547.21,432.98
2018,9,14,9,45,203.0,304.5,3.0,17.45,441.5,521.54,410.74
2018,9,14,10,0,154.0,332.0,3.0,17.6,442.0,507.14,397.2
2018,9,14,10,15,165.0,346.0,3.0,17.8,468.0,532.73,415.63
2018,9,14,10,30,176.0,360.0,3.0,18.0,494.0,557.68,433.25
2018,9,14,10,45,195.5,370.0,2.95,18.2,522.5,585.66,453.16
2018,9,14,11,0,215.0,380.0,2.9,18.4,551.0,612.73,472.2
2018,9,14,11,15,237.0,379.0,2.95,18.55,570.5,629.1,484.11
2018,9,14,11,30,259.0,378.0,3.0,18.7,590.0,656.58,503.85
2018,9,14,11,45,368.0,344.5,3.05,18.85,648.0,717.59,550.48
2018,9,14,12,0,477.0,311.0,3.1,19.0,706.0,785.36,600.58
2018,9,14,12,15,457.0,316.0,3.2,19.1,693.5,758.54,580.73
2018,9,14,12,30,437.0,321.0,3.3,19.2,681.0,730.52,560.62
2018,9,14,12,45,394.0,332.0,3.45,19.25,653.5,687.69,529.41
2018,9,14,13,0,351.0,343.0,3.6,19.3,626.0,639.26,493.95
2018,9,14,13,15,358.5,334.5,3.7,19.3,617.5,620.53,481.04
2018,9,14,13,30,366.0,326.0,3.8,19.3,609.0,600.2,466.59
2018,9,14,13,45,556.5,239.0,3.9,19.25,653.5,638.84,499.67
2018,9,14,14,0,747.0,152.0,4.0,19.2,698.0,657.01,516.23
2018,9,14,14,15,823.0,116.0,4.1,19.15,692.5,632.01,497.76
2018,9,14,14,30,899.0,80.0,4.2,19.1,687.0,598.37,471.79
2018,9,14,14,45,873.0,82.5,4.3,19.0,643.5,539.38,424.44
2018,9,14,15,0,847.0,85.0,4.4,18.9,600.0,481.09,376.38
2018,9,14,15,15,829.0,82.5,4.4,18.9,555.5,422.54,326.35
2018,9,14,15,30,811.0,80.0,4.4,18.9,511.0,361.94,273.38
2018,9,14,15,45,759.0,83.0,4.55,18.6,456.5,299.39,219.0
2018,9,14,16,0,707.0,86.0,4.7,18.3,402.0,239.01,166.4
2018,9,14,16,15,610.0,90.0,4.75,18.1,339.0,179.63,117.88
2018,9,14,16,30,513.0,94.0,4.8,17.9,276.0,131.82,82.72
2018,9,14,16,45,486.0,82.0,4.9,17.65,232.0,85.57,52.28
2018,9,14,17,0,459.0,70.0,5.0,17.4,188.0,51.0,39.42
2018,9,14,17,15,381.5,59.5,5.0,17.1,142.5,44.32,33.33
2018,9,14,17,30,304.0,49.0,5.0,16.8,97.0,37.34,26.74
2018,9,14,17,45,203.5,35.0,5.05,16.55,62.0,27.2,16.8
2018,9,14,18,0,103.0,21.0,5.1,16.3,27.0,16.62,0.0
2018,9,14,18,15,51.5,10.5,5.1,16.15,13.5,10.01,0.0
2018,9,14,18,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.95,15.6,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.15,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.8,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.9,18.0,57.44,0.0
2018,9,15,6,15,281.0,25.0,4.55,15.05,51.5,143.87,62.39
2018,9,15,6,30,418.0,35.0,4.7,15.2,85.0,234.16,179.02
2018,9,15,6,45,450.0,45.0,4.8,15.4,123.0,284.2,228.69
2018,9,15,7,0,482.0,55.0,4.9,15.6,161.0,337.12,277.52
2018,9,15,7,15,341.0,84.0,4.95,15.8,169.0,311.78,258.98
2018,9,15,7,30,200.0,113.0,5.0,16.0,177.0,263.84,218.98
2018,9,15,7,45,167.5,140.0,5.0,16.15,200.0,271.75,225.11
2018,9,15,8,0,135.0,167.0,5.0,16.3,223.0,285.9,235.45
2018,9,15,8,15,154.5,187.0,5.0,16.45,258.5,327.33,268.87
2018,9,15,8,30,174.0,207.0,5.0,16.6,294.0,369.77,302.48
2018,9,15,8,45,219.5,223.5,5.0,16.8,344.0,430.34,350.62
2018,9,15,9,0,265.0,240.0,5.0,17.0,394.0,506.71,409.9
2018,9,15,9,15,239.5,261.5,5.0,17.15,408.0,514.36,413.44
2018,9,15,9,30,214.0,283.0,5.0,17.3,422.0,505.36,404.59
2018,9,15,9,45,196.0,303.0,5.0,17.45,435.5,513.37,408.95
2018,9,15,10,0,178.0,323.0,5.0,17.6,449.0,519.74,411.99
2018,9,15,10,15,193.5,330.5,5.0,17.75,472.5,542.66,428.95
2018,9,15,10,30,209.0,338.0,5.0,17.9,496.0,565.06,445.37
2018,9,15,10,45,266.0,337.5,5.05,18.0,544.5,632.05,496.43
2018,9,15,11,0,323.0,337.0,5.1,18.1,593.0,683.93,535.71
2018,9,15,11,15,342.0,337.5,5.15,18.15,612.5,698.48,546.35
2018,9,15,11,30,361.0,338.0,5.2,18.2,632.0,711.26,555.87
2018,9,15,11,45,461.0,304.5,5.25,18.3,682.5,774.2,604.4
2018,9,15,12,0,561.0,271.0,5.3,18.4,733.0,821.31,640.88
2018,9,15,12,15,483.0,288.0,5.35,18.4,685.0,752.84,588.91
2018,9,15,12,30,405.0,305.0,5.4,18.4,637.0,685.27,537.51
2018,9,15,12,45,274.5,344.0,5.5,18.4,567.5,588.9,462.43
2018,9,15,13,0,144.0,383.0,5.6,18.4,498.0,499.97,391.76
2018,9,15,13,15,179.0,372.0,5.65,18.4,512.0,508.14,399.46
2018,9,15,13,30,214.0,361.0,5.7,18.4,526.0,513.34,404.46
2018,9,15,13,45,312.5,303.5,5.75,18.35,535.0,520.39,412.65
2018,9,15,14,0,411.0,246.0,5.8,18.3,544.0,518.12,413.04
2018,9,15,14,15,664.5,161.0,5.85,18.25,617.5,574.09,459.25
2018,9,15,14,30,918.0,76.0,5.9,18.2,691.0,602.6,481.76
2018,9,15,14,45,907.0,74.0,5.95,18.15,652.0,546.17,434.87
2018,9,15,15,0,896.0,72.0,6.0,18.1,613.0,488.94,386.21
2018,9,15,15,15,879.5,70.0,6.0,18.1,568.0,428.91,333.78
2018,9,15,15,30,863.0,68.0,6.0,18.1,523.0,369.21,280.28
2018,9,15,15,45,842.0,65.5,6.1,17.8,474.5,308.35,225.27
2018,9,15,16,0,821.0,63.0,6.2,17.5,426.0,248.91,171.12
2018,9,15,16,15,791.0,60.0,6.25,17.25,374.5,185.34,115.39
2018,9,15,16,30,761.0,57.0,6.3,17.0,323.0,128.46,69.89
2018,9,15,16,45,716.5,53.0,6.3,16.8,270.5,73.44,36.6
2018,9,15,17,0,672.0,49.0,6.3,16.6,218.0,37.52,27.63
2018,9,15,17,15,598.0,44.0,6.2,16.3,168.0,35.02,25.22
2018,9,15,17,30,524.0,39.0,6.1,16.0,118.0,29.81,20.23
2018,9,15,17,45,379.0,30.5,6.0,15.7,76.0,24.33,14.19
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,18.73,0.0
2018,9,15,18,15,117.0,11.0,5.75,15.3,17.0,10.48,0.0
2018,9,15,18,30,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.95,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.9,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.65,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.05,14.3,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.45,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.75,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,43.17,0.0
2018,9,16,6,15,271.5,22.5,3.35,15.25,49.0,137.41,50.24
2018,9,16,6,30,437.0,33.0,3.5,15.6,84.0,239.73,181.81
2018,9,16,6,45,455.5,43.5,3.65,15.9,120.5,284.92,227.87
2018,9,16,7,0,474.0,54.0,3.8,16.2,157.0,331.62,271.3
2018,9,16,7,15,415.0,79.5,3.75,16.4,187.0,348.62,287.89
2018,9,16,7,30,356.0,105.0,3.7,16.6,217.0,362.42,299.73
2018,9,16,7,45,406.0,115.0,3.7,16.8,264.5,423.64,349.94
2018,9,16,8,0,456.0,125.0,3.7,17.0,312.0,488.28,401.32
2018,9,16,8,15,474.5,139.0,3.65,17.25,355.0,536.76,438.06
2018,9,16,8,30,493.0,153.0,3.6,17.5,398.0,585.05,473.77
2018,9,16,8,45,484.5,172.0,3.55,17.7,431.5,616.35,495.31
2018,9,16,9,0,476.0,191.0,3.5,17.9,465.0,645.07,514.58
2018,9,16,9,15,483.0,205.0,3.5,18.1,500.5,679.31,538.22
2018,9,16,9,30,490.0,219.0,3.5,18.3,536.0,711.83,560.24
2018,9,16,9,45,512.0,224.5,3.5,18.5,571.5,746.9,584.42
2018,9,16,10,0,534.0,230.0,3.5,18.7,607.0,780.53,607.28
2018,9,16,10,15,553.5,233.0,3.45,18.85,637.5,807.24,624.92
2018,9,16,10,30,573.0,236.0,3.4,19.0,668.0,831.88,641.01
2018,9,16,10,45,664.5,204.0,3.4,19.15,718.0,891.4,682.77
2018,9,16,11,0,756.0,172.0,3.4,19.3,768.0,942.8,716.74
2018,9,16,11,15,858.0,124.5,3.4,19.4,812.0,970.75,734.59
2018,9,16,11,30,960.0,77.0,3.4,19.5,856.0,1008.01,758.89
2018,9,16,11,45,961.5,77.0,3.45,19.6,861.5,996.63,750.7
2018,9,16,12,0,963.0,77.0,3.5,19.7,867.0,981.37,740.43
2018,9,16,12,15,961.5,78.0,3.55,19.7,864.5,960.67,726.85
2018,9,16,12,30,960.0,79.0,3.6,19.7,862.0,936.33,710.85
2018,9,16,12,45,957.0,79.5,3.7,19.75,851.0,906.68,691.34
2018,9,16,13,0,954.0,80.0,3.8,19.8,840.0,873.74,669.48
2018,9,16,13,15,951.0,79.0,3.9,19.75,822.0,836.14,644.41
2018,9,16,13,30,948.0,78.0,4.0,19.7,804.0,795.62,617.04
2018,9,16,13,45,942.5,77.0,4.1,19.65,778.0,750.58,586.09
2018,9,16,14,0,937.0,76.0,4.2,19.6,752.0,703.22,552.67
2018,9,16,14,15,928.5,74.5,4.3,19.5,718.5,651.38,513.19
2018,9,16,14,30,920.0,73.0,4.4,19.4,685.0,597.96,471.46
2018,9,16,14,45,908.0,71.5,4.5,19.3,645.5,541.4,425.9
2018,9,16,15,0,896.0,70.0,4.6,19.2,606.0,484.13,378.22
2018,9,16,15,15,880.0,68.0,4.6,19.2,561.5,424.32,326.69
2018,9,16,15,30,864.0,66.0,4.6,19.2,517.0,364.79,273.97
2018,9,16,15,45,842.0,64.0,4.75,18.85,468.5,304.09,219.8
2018,9,16,16,0,820.0,62.0,4.9,18.5,420.0,244.91,166.5
2018,9,16,16,15,789.0,59.0,4.95,18.25,368.5,181.34,111.39
2018,9,16,16,30,758.0,56.0,5.0,18.0,317.0,124.56,66.71
2018,9,16,16,45,711.5,52.0,5.05,17.75,264.5,69.78,34.63
2018,9,16,17,0,665.0,48.0,5.1,17.5,212.0,36.84,26.91
2018,9,16,17,15,590.0,42.5,5.05,17.2,162.0,33.84,24.06
2018,9,16,17,30,515.0,37.0,5.0,16.9,112.0,28.25,18.74
2018,9,16,17,45,371.0,29.0,4.95,16.6,71.5,23.16,12.81
2018,9,16,18,0,227.0,21.0,4.9,16.3,31.0,18.01,0.0
2018,9,16,18,15,113.5,10.5,4.8,16.2,15.5,10.01,0.0
2018,9,16,18,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.6,15.95,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.8,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,41.88,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,135.52,38.55
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,238.81,180.48
2018,9,17,6,45,410.0,35.5,3.95,15.65,101.5,253.58,202.96
2018,9,17,7,0,385.0,38.0,4.1,15.9,121.0,264.43,217.2
2018,9,17,7,15,192.5,60.5,4.1,16.0,102.0,196.81,162.48
2018,9,17,7,30,0.0,83.0,4.1,16.1,83.0,79.61,61.83
2018,9,17,7,45,16.0,117.0,4.1,16.25,123.5,125.7,100.84
2018,9,17,8,0,32.0,151.0,4.1,16.4,164.0,182.63,148.06
2018,9,17,8,15,36.5,170.5,4.1,16.55,187.0,207.46,167.95
2018,9,17,8,30,41.0,190.0,4.1,16.7,210.0,232.5,187.79
2018,9,17,8,45,64.5,218.0,4.1,16.8,253.0,283.39,228.76
2018,9,17,9,0,88.0,246.0,4.1,16.9,296.0,335.45,269.96
2018,9,17,9,15,82.5,260.5,4.15,17.05,310.5,346.97,277.85
2018,9,17,9,30,77.0,275.0,4.2,17.2,325.0,357.96,285.42
2018,9,17,9,45,70.5,287.5,4.2,17.3,335.0,365.21,290.03
2018,9,17,10,0,64.0,300.0,4.2,17.4,345.0,371.97,294.28
2018,9,17,10,15,69.0,315.0,4.3,17.45,365.5,392.07,309.49
2018,9,17,10,30,74.0,330.0,4.4,17.5,386.0,411.88,324.4
2018,9,17,10,45,90.0,348.0,4.5,17.55,417.5,445.27,350.05
2018,9,17,11,0,106.0,366.0,4.6,17.6,449.0,478.14,375.12
2018,9,17,11,15,91.5,368.5,4.75,17.6,441.0,464.02,363.7
2018,9,17,11,30,77.0,371.0,4.9,17.6,433.0,449.73,352.32
2018,9,17,11,45,80.5,372.0,5.0,17.6,437.5,450.78,353.3
2018,9,17,12,0,84.0,373.0,5.1,17.6,442.0,451.41,353.94
2018,9,17,12,15,124.5,374.5,5.25,17.6,476.0,495.74,389.19
2018,9,17,12,30,165.0,376.0,5.4,17.6,510.0,526.64,414.02
2018,9,17,12,45,235.0,366.0,5.5,17.55,554.0,576.48,453.88
2018,9,17,13,0,305.0,356.0,5.6,17.5,598.0,612.26,482.83
2018,9,17,13,15,506.0,267.5,5.7,17.45,657.5,674.83,535.59
2018,9,17,13,30,707.0,179.0,5.8,17.4,717.0,717.84,572.51
2018,9,17,13,45,813.5,131.5,5.85,17.35,730.5,713.03,570.53
2018,9,17,14,0,920.0,84.0,5.9,17.3,744.0,697.17,559.58
2018,9,17,14,15,910.5,83.5,5.95,17.25,711.0,646.36,519.14
2018,9,17,14,30,901.0,83.0,6.0,17.2,678.0,594.09,476.62
2018,9,17,14,45,889.0,80.5,6.05,17.1,638.5,537.4,429.57
2018,9,17,15,0,877.0,78.0,6.1,17.0,599.0,480.06,380.58
2018,9,17,15,15,859.5,76.0,6.1,17.0,554.0,420.59,328.29
2018,9,17,15,30,842.0,74.0,6.1,17.0,509.0,361.6,275.11
2018,9,17,15,45,819.5,71.0,6.1,16.8,460.5,297.96,217.59
2018,9,17,16,0,797.0,68.0,6.1,16.6,412.0,238.72,163.57
2018,9,17,16,15,764.0,65.0,6.05,16.45,361.0,179.76,111.98
2018,9,17,16,30,731.0,62.0,6.0,16.3,310.0,124.36,68.52
2018,9,17,16,45,681.0,57.0,6.0,16.15,257.5,70.39,37.35
2018,9,17,17,0,631.0,52.0,6.0,16.0,205.0,40.59,30.38
2018,9,17,17,15,548.5,46.0,5.9,15.8,155.5,34.11,24.4
2018,9,17,17,30,466.0,40.0,5.8,15.6,106.0,31.17,21.3
2018,9,17,17,45,324.5,30.5,5.7,15.4,67.0,24.87,13.71
2018,9,17,18,0,183.0,21.0,5.6,15.2,28.0,20.02,0.0
2018,9,17,18,15,91.5,10.5,5.5,15.15,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.1,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.3,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.15,14.7,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.75,14.6,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.7,14.5,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.8,14.6,1.0,0.95,0.0
2018,9,18,6,15,0.0,4.0,3.95,14.75,4.0,3.7,0.0
2018,9,18,6,30,0.0,7.0,4.1,14.9,7.0,6.48,0.0
2018,9,18,6,45,0.0,11.0,4.2,15.1,11.0,10.18,2.88
2018,9,18,7,0,0.0,15.0,4.3,15.3,15.0,13.89,6.16
2018,9,18,7,15,0.0,22.5,4.3,15.45,22.5,20.86,12.17
2018,9,18,7,30,0.0,30.0,4.3,15.6,30.0,27.83,18.14
2018,9,18,7,45,0.0,58.5,4.25,15.75,58.5,54.39,40.67
2018,9,18,8,0,0.0,87.0,4.2,15.9,87.0,81.87,63.68
2018,9,18,8,15,0.0,94.5,4.2,16.05,94.5,88.95,69.34
2018,9,18,8,30,0.0,102.0,4.2,16.2,102.0,96.07,75.0
2018,9,18,8,45,0.0,110.0,4.15,16.35,110.0,103.72,81.05
2018,9,18,9,0,0.0,118.0,4.1,16.5,118.0,111.4,87.07
2018,9,18,9,15,0.0,119.0,4.1,16.65,119.0,112.15,87.39
2018,9,18,9,30,0.0,120.0,4.1,16.8,120.0,112.97,87.79
2018,9,18,9,45,0.0,131.0,4.1,16.9,131.0,123.64,96.24
2018,9,18,10,0,0.0,142.0,4.1,17.0,142.0,134.3,104.65
2018,9,18,10,15,2.0,163.5,4.1,17.1,165.0,157.23,123.0
2018,9,18,10,30,4.0,185.0,4.1,17.2,188.0,180.21,141.24
2018,9,18,10,45,5.0,193.0,4.05,17.3,197.0,188.82,147.88
2018,9,18,11,0,6.0,201.0,4.0,17.4,206.0,197.39,154.5
2018,9,18,11,15,6.0,200.0,3.95,17.45,205.0,196.07,153.28
2018,9,18,11,30,6.0,199.0,3.9,17.5,204.0,194.75,152.1
2018,9,18,11,45,6.0,196.0,3.9,17.6,201.0,191.47,149.39
2018,9,18,12,0,6.0,193.0,3.9,17.7,198.0,188.2,146.72
2018,9,18,12,15,5.5,189.0,4.0,17.7,193.5,183.51,143.0
2018,9,18,12,30,5.0,185.0,4.1,17.7,189.0,178.84,139.33
2018,9,18,12,45,7.5,204.0,4.2,17.7,210.0,198.8,155.35
2018,9,18,13,0,10.0,223.0,4.3,17.7,231.0,218.46,171.08
2018,9,18,13,15,12.0,234.5,4.5,17.7,244.0,230.22,180.6
2018,9,18,13,30,14.0,246.0,4.7,17.7,257.0,241.65,189.9
2018,9,18,13,45,15.5,246.0,4.85,17.65,257.5,241.48,190.09
2018,9,18,14,0,17.0,246.0,5.0,17.6,258.0,241.07,190.12
2018,9,18,14,15,16.0,236.0,5.15,17.5,247.0,229.56,181.34
2018,9,18,14,30,15.0,226.0,5.3,17.4,236.0,218.14,172.62
2018,9,18,14,45,9.5,203.0,5.5,17.3,209.0,192.67,152.53
2018,9,18,15,0,4.0,180.0,5.7,17.2,182.0,168.0,132.96
2018,9,18,15,15,4.0,167.5,5.7,17.2,169.5,155.77,123.35
2018,9,18,15,30,4.0,155.0,5.7,17.2,157.0,143.58,113.69
2018,9,18,15,45,213.5,123.0,5.85,16.85,214.0,169.25,129.48
2018,9,18,16,0,423.0,91.0,6.0,16.5,271.0,170.68,121.41
2018,9,18,16,15,540.0,82.5,6.0,16.25,282.5,153.41,99.85
2018,9,18,16,30,657.0,74.0,6.0,16.0,294.0,121.46,69.61
2018,9,18,16,45,595.5,69.0,6.05,15.75,242.0,71.39,41.43
2018,9,18,17,0,534.0,64.0,6.1,15.5,190.0,47.28,36.35
2018,9,18,17,15,443.0,55.5,6.0,15.3,142.5,42.74,32.0
2018,9,18,17,30,352.0,47.0,5.9,15.1,95.0,38.13,27.23
2018,9,18,17,45,228.0,33.0,5.85,14.85,59.0,26.05,13.86
2018,9,18,18,0,104.0,19.0,5.8,14.6,23.0,18.11,0.0
2018,9,18,18,15,52.0,9.5,5.65,14.55,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.85,14.4,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
