Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,18,22,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.35,14.1,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,9,19,5,45,22.5,5.0,3.85,13.85,5.0,0.0,0.0
2018,9,19,6,0,45.0,10.0,3.9,14.0,10.0,22.96,0.0
2018,9,19,6,15,152.5,26.0,3.85,14.2,40.0,97.71,4.57
2018,9,19,6,30,260.0,42.0,3.8,14.4,70.0,177.68,133.02
2018,9,19,6,45,277.0,52.5,3.8,14.6,97.0,210.25,168.15
2018,9,19,7,0,294.0,63.0,3.8,14.8,124.0,245.12,201.16
2018,9,19,7,15,176.0,89.5,3.5,15.0,129.0,214.08,176.69
2018,9,19,7,30,58.0,116.0,3.2,15.2,134.0,161.24,131.58
2018,9,19,7,45,93.5,140.0,2.95,15.4,175.0,223.37,183.67
2018,9,19,8,0,129.0,164.0,2.7,15.6,216.0,278.97,229.14
2018,9,19,8,15,139.5,185.5,2.45,15.8,248.0,315.14,257.37
2018,9,19,8,30,150.0,207.0,2.2,16.0,280.0,351.59,285.17
2018,9,19,8,45,216.5,220.5,2.0,16.25,337.5,424.7,342.36
2018,9,19,9,0,283.0,234.0,1.8,16.5,395.0,515.09,410.27
2018,9,19,9,15,342.5,240.0,1.75,16.8,448.5,580.18,457.8
2018,9,19,9,30,402.0,246.0,1.7,17.1,502.0,660.83,515.13
2018,9,19,9,45,516.0,220.0,1.65,17.35,567.5,743.91,574.66
2018,9,19,10,0,630.0,194.0,1.6,17.6,633.0,834.47,636.86
2018,9,19,10,15,756.0,153.0,1.65,17.95,700.5,914.74,688.91
2018,9,19,10,30,882.0,112.0,1.7,18.3,768.0,980.48,730.3
2018,9,19,10,45,888.5,112.5,1.75,18.65,789.0,989.22,734.09
2018,9,19,11,0,895.0,113.0,1.8,19.0,810.0,994.32,736.32
2018,9,19,11,15,898.5,113.5,1.9,19.25,823.0,992.82,735.35
2018,9,19,11,30,902.0,114.0,2.0,19.5,836.0,987.6,732.11
2018,9,19,11,45,903.5,114.5,2.1,19.8,841.5,976.78,725.15
2018,9,19,12,0,905.0,115.0,2.2,20.1,847.0,962.31,715.89
2018,9,19,12,15,904.5,114.5,2.35,20.25,843.5,941.39,703.29
2018,9,19,12,30,904.0,114.0,2.5,20.4,840.0,917.05,688.33
2018,9,19,12,45,901.5,113.0,2.7,20.6,828.5,887.19,669.72
2018,9,19,13,0,899.0,112.0,2.9,20.8,817.0,854.26,648.72
2018,9,19,13,15,893.5,111.5,3.1,20.8,798.0,816.56,624.55
2018,9,19,13,30,888.0,111.0,3.3,20.8,779.0,776.3,598.16
2018,9,19,13,45,881.0,109.0,3.5,20.8,752.5,731.16,567.79
2018,9,19,14,0,874.0,107.0,3.7,20.8,726.0,684.02,533.39
2018,9,19,14,15,862.5,105.5,3.9,20.7,692.0,633.45,495.41
2018,9,19,14,30,851.0,104.0,4.1,20.6,658.0,580.49,454.41
2018,9,19,14,45,835.5,101.5,4.3,20.5,618.0,523.71,409.16
2018,9,19,15,0,820.0,99.0,4.5,20.4,578.0,466.82,362.45
2018,9,19,15,15,799.5,96.0,4.5,20.4,533.0,407.65,311.99
2018,9,19,15,30,779.0,93.0,4.5,20.4,488.0,349.52,261.13
2018,9,19,15,45,749.0,90.0,4.75,20.05,439.0,290.08,209.13
2018,9,19,16,0,719.0,87.0,5.0,19.7,390.0,230.22,156.71
2018,9,19,16,15,677.5,82.5,5.05,19.4,338.5,173.01,108.56
2018,9,19,16,30,636.0,78.0,5.1,19.1,287.0,120.53,69.14
2018,9,19,16,45,575.5,71.5,5.15,18.75,235.5,70.74,41.9
2018,9,19,17,0,515.0,65.0,5.2,18.4,184.0,48.48,36.93
2018,9,19,17,15,423.5,55.5,5.1,17.95,136.5,43.07,31.88
2018,9,19,17,30,332.0,46.0,5.0,17.5,89.0,35.66,24.72
2018,9,19,17,45,213.0,32.0,4.95,17.05,55.0,25.33,12.08
2018,9,19,18,0,94.0,18.0,4.9,16.6,21.0,17.16,0.0
2018,9,19,18,15,47.0,9.0,4.8,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.3,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.95,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.05,15.25,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.2,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.2,16.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,9,20,5,45,32.5,5.0,2.35,16.35,5.0,0.0,0.0
2018,9,20,6,0,65.0,10.0,2.4,16.4,10.0,28.91,0.0
2018,9,20,6,15,196.0,23.5,2.4,16.85,40.5,107.4,0.0
2018,9,20,6,30,327.0,37.0,2.4,17.3,71.0,197.58,145.02
2018,9,20,6,45,427.5,45.5,2.4,17.7,117.0,273.44,215.4
2018,9,20,7,0,528.0,54.0,2.4,18.1,163.0,358.87,288.97
2018,9,20,7,15,591.0,60.5,2.3,18.45,214.5,429.83,348.78
2018,9,20,7,30,654.0,67.0,2.2,18.8,266.0,505.6,409.77
2018,9,20,7,45,696.0,71.5,2.15,19.1,318.0,569.14,459.05
2018,9,20,8,0,738.0,76.0,2.1,19.4,370.0,631.3,504.76
2018,9,20,8,15,767.0,80.0,2.0,19.8,420.0,687.7,543.02
2018,9,20,8,30,796.0,84.0,1.9,20.2,470.0,743.78,579.75
2018,9,20,8,45,817.5,86.5,1.8,20.55,516.0,791.19,609.31
2018,9,20,9,0,839.0,89.0,1.7,20.9,562.0,837.01,637.0
2018,9,20,9,15,856.0,90.5,1.65,21.3,603.5,875.75,659.61
2018,9,20,9,30,873.0,92.0,1.6,21.7,645.0,904.46,675.2
2018,9,20,9,45,887.5,92.0,1.55,22.05,681.0,933.87,691.27
2018,9,20,10,0,902.0,92.0,1.5,22.4,717.0,960.3,705.2
2018,9,20,10,15,910.0,93.5,1.5,22.65,745.5,979.07,715.14
2018,9,20,10,30,918.0,95.0,1.5,22.9,774.0,994.27,722.94
2018,9,20,10,45,923.5,95.5,1.5,23.15,795.0,1002.24,726.28
2018,9,20,11,0,929.0,96.0,1.5,23.4,816.0,1006.43,727.44
2018,9,20,11,15,932.5,97.0,1.6,23.5,829.5,1005.41,727.42
2018,9,20,11,30,936.0,98.0,1.7,23.6,843.0,1000.53,725.09
2018,9,20,11,45,937.5,98.0,1.8,23.75,848.0,988.82,718.35
2018,9,20,12,0,939.0,98.0,1.9,23.9,853.0,973.34,709.28
2018,9,20,12,15,938.5,97.5,2.0,23.95,850.0,951.81,696.58
2018,9,20,12,30,938.0,97.0,2.1,24.0,847.0,926.74,681.53
2018,9,20,12,45,936.5,96.0,2.2,24.0,835.5,896.86,663.33
2018,9,20,13,0,935.0,95.0,2.3,24.0,824.0,863.73,642.8
2018,9,20,13,15,930.0,94.5,2.4,23.95,805.0,825.28,618.54
2018,9,20,13,30,925.0,94.0,2.5,23.9,786.0,784.12,592.1
2018,9,20,13,45,918.5,92.5,2.6,23.85,759.0,738.4,562.07
2018,9,20,14,0,912.0,91.0,2.7,23.8,732.0,690.53,528.47
2018,9,20,14,15,902.0,89.0,2.7,23.7,698.0,638.12,489.55
2018,9,20,14,30,892.0,87.0,2.7,23.6,664.0,584.36,448.5
2018,9,20,14,45,878.0,85.5,2.75,23.55,624.0,527.96,404.22
2018,9,20,15,0,864.0,84.0,2.8,23.5,584.0,471.13,358.12
2018,9,20,15,15,845.0,81.0,2.8,23.5,538.5,408.73,306.2
2018,9,20,15,30,826.0,78.0,2.8,23.5,493.0,348.65,254.62
2018,9,20,15,45,799.5,75.0,2.85,23.15,443.5,287.59,201.82
2018,9,20,16,0,773.0,72.0,2.9,22.8,394.0,228.78,150.72
2018,9,20,16,15,736.0,68.5,2.9,22.4,342.5,170.47,102.34
2018,9,20,16,30,699.0,65.0,2.9,22.0,291.0,116.3,62.62
2018,9,20,16,45,643.5,59.5,2.9,21.6,239.0,60.49,32.78
2018,9,20,17,0,588.0,54.0,2.9,21.2,187.0,39.35,28.58
2018,9,20,17,15,499.0,46.5,2.9,20.65,138.5,35.25,24.74
2018,9,20,17,30,410.0,39.0,2.9,20.1,90.0,31.08,20.48
2018,9,20,17,45,275.0,27.5,2.85,19.55,55.0,22.82,8.78
2018,9,20,18,0,140.0,16.0,2.8,19.0,20.0,15.25,0.0
2018,9,20,18,15,70.0,8.0,2.75,18.7,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.65,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.6,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.15,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.05,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.4,17.05,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.15,17.15,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.45,17.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.25,16.75,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.6,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,16.25,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.45,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,21,5,45,34.0,5.0,1.15,15.55,5.0,0.0,0.0
2018,9,21,6,0,68.0,10.0,1.1,15.6,10.0,29.79,0.0
2018,9,21,6,15,200.5,22.5,1.25,15.9,39.5,107.33,0.0
2018,9,21,6,30,333.0,35.0,1.4,16.2,69.0,198.15,144.39
2018,9,21,6,45,431.5,43.5,1.5,16.45,114.5,272.94,214.86
2018,9,21,7,0,530.0,52.0,1.6,16.7,160.0,357.31,287.74
2018,9,21,7,15,593.0,58.0,1.65,17.0,211.0,427.59,347.23
2018,9,21,7,30,656.0,64.0,1.7,17.3,262.0,502.68,408.11
2018,9,21,7,45,606.5,83.5,1.75,17.6,292.5,523.82,424.35
2018,9,21,8,0,557.0,103.0,1.8,17.9,323.0,538.07,434.39
2018,9,21,8,15,415.0,136.5,1.9,18.3,312.5,487.93,393.22
2018,9,21,8,30,273.0,170.0,2.0,18.7,302.0,416.65,335.1
2018,9,21,8,45,164.0,200.5,2.05,19.15,282.0,357.86,286.04
2018,9,21,9,0,55.0,231.0,2.1,19.6,262.0,290.6,229.4
2018,9,21,9,15,49.0,241.5,2.1,19.95,270.5,296.29,232.95
2018,9,21,9,30,43.0,252.0,2.1,20.3,279.0,301.64,235.95
2018,9,21,9,45,52.0,272.5,2.1,20.6,307.0,331.84,258.52
2018,9,21,10,0,61.0,293.0,2.1,20.9,335.0,362.02,280.71
2018,9,21,10,15,100.5,318.5,2.15,21.15,391.0,426.64,329.58
2018,9,21,10,30,140.0,344.0,2.2,21.4,447.0,505.45,387.51
2018,9,21,10,45,128.5,353.5,2.2,21.65,450.0,502.7,383.72
2018,9,21,11,0,117.0,363.0,2.2,21.9,453.0,499.23,379.97
2018,9,21,11,15,105.5,366.5,2.2,21.95,448.5,475.58,362.12
2018,9,21,11,30,94.0,370.0,2.2,22.0,444.0,465.13,353.89
2018,9,21,11,45,83.0,366.5,2.25,22.1,432.5,447.52,340.55
2018,9,21,12,0,72.0,363.0,2.3,22.2,421.0,430.03,327.33
2018,9,21,12,15,66.0,358.0,2.35,22.15,411.0,415.66,316.79
2018,9,21,12,30,60.0,353.0,2.4,22.1,401.0,401.41,306.32
2018,9,21,12,45,57.0,345.5,2.5,22.0,390.5,387.33,296.22
2018,9,21,13,0,54.0,338.0,2.6,21.9,380.0,373.35,286.15
2018,9,21,13,15,51.5,327.0,2.65,21.75,366.0,356.41,273.86
2018,9,21,13,30,49.0,316.0,2.7,21.6,352.0,339.67,261.66
2018,9,21,13,45,193.5,273.0,2.75,21.45,409.0,399.16,310.71
2018,9,21,14,0,338.0,230.0,2.8,21.3,466.0,448.66,350.45
2018,9,21,14,15,605.5,159.5,2.8,21.1,557.5,525.22,410.4
2018,9,21,14,30,873.0,89.0,2.8,20.9,649.0,572.92,445.61
2018,9,21,14,45,859.0,87.0,2.8,20.7,609.5,517.0,400.55
2018,9,21,15,0,845.0,85.0,2.8,20.5,570.0,459.2,353.22
2018,9,21,15,15,825.5,82.0,2.8,20.5,525.0,399.22,302.48
2018,9,21,15,30,806.0,79.0,2.8,20.5,480.0,340.12,251.07
2018,9,21,15,45,779.5,76.0,2.75,20.0,431.5,280.3,198.73
2018,9,21,16,0,753.0,73.0,2.7,19.5,383.0,222.76,148.25
2018,9,21,16,15,715.0,68.5,2.7,19.15,331.5,164.73,99.8
2018,9,21,16,30,677.0,64.0,2.7,18.8,280.0,110.99,60.35
2018,9,21,16,45,620.5,58.5,2.65,18.45,229.0,56.75,31.83
2018,9,21,17,0,564.0,53.0,2.6,18.1,178.0,38.71,28.39
2018,9,21,17,15,473.0,45.5,2.55,17.7,131.0,34.59,24.46
2018,9,21,17,30,382.0,38.0,2.5,17.3,84.0,30.41,20.04
2018,9,21,17,45,251.5,27.0,2.5,16.9,51.0,22.64,6.8
2018,9,21,18,0,121.0,16.0,2.5,16.5,18.0,15.25,0.0
2018,9,21,18,15,60.5,8.0,2.5,16.3,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.6,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,14.55,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,14.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.75,14.15,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.05,13.8,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.9,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,14.0,9.0,27.03,0.0
2018,9,22,6,15,191.0,22.0,2.1,14.2,38.0,102.63,0.0
2018,9,22,6,30,320.0,35.0,2.1,14.4,67.0,192.54,140.11
2018,9,22,6,45,322.0,36.0,2.1,14.65,84.5,213.23,169.23
2018,9,22,7,0,324.0,37.0,2.1,14.9,102.0,231.27,188.99
2018,9,22,7,15,162.0,45.5,2.0,15.05,78.0,159.61,131.17
2018,9,22,7,30,0.0,54.0,1.9,15.2,54.0,50.19,37.15
2018,9,22,7,45,0.0,67.5,1.8,15.4,67.5,62.8,47.87
2018,9,22,8,0,0.0,81.0,1.7,15.6,81.0,75.93,58.76
2018,9,22,8,15,0.0,92.5,1.65,15.85,92.5,87.08,67.83
2018,9,22,8,30,0.0,104.0,1.6,16.1,104.0,98.23,76.79
2018,9,22,8,45,1.0,130.5,1.55,16.35,131.0,125.5,98.91
2018,9,22,9,0,2.0,157.0,1.5,16.6,158.0,152.97,120.81
2018,9,22,9,15,4.0,174.5,1.55,16.8,177.0,172.07,135.78
2018,9,22,9,30,6.0,192.0,1.6,17.0,196.0,191.24,150.69
2018,9,22,9,45,7.5,203.0,1.65,17.25,208.0,203.27,159.78
2018,9,22,10,0,9.0,214.0,1.7,17.5,220.0,215.33,168.87
2018,9,22,10,15,12.5,232.5,1.85,17.65,241.5,236.97,185.66
2018,9,22,10,30,16.0,251.0,2.0,17.8,263.0,258.59,202.29
2018,9,22,10,45,15.5,253.0,2.15,18.0,265.0,259.42,202.56
2018,9,22,11,0,15.0,255.0,2.3,18.2,267.0,260.24,202.93
2018,9,22,11,15,15.5,261.0,2.45,18.3,273.5,266.02,207.29
2018,9,22,11,30,16.0,267.0,2.6,18.4,280.0,271.72,211.59
2018,9,22,11,45,17.5,274.0,2.8,18.45,288.0,279.24,217.45
2018,9,22,12,0,19.0,281.0,3.0,18.5,296.0,286.59,223.2
2018,9,22,12,15,26.0,298.0,3.2,18.55,318.5,317.96,247.65
2018,9,22,12,30,33.0,315.0,3.4,18.6,341.0,339.08,264.11
2018,9,22,12,45,39.0,320.0,3.65,18.65,350.5,346.4,270.07
2018,9,22,13,0,45.0,325.0,3.9,18.7,360.0,353.07,275.6
2018,9,22,13,15,48.5,320.5,4.0,18.7,357.0,347.66,271.78
2018,9,22,13,30,52.0,316.0,4.1,18.7,354.0,341.85,267.68
2018,9,22,13,45,200.5,273.5,4.2,18.7,413.5,403.99,319.59
2018,9,22,14,0,349.0,231.0,4.3,18.7,473.0,455.77,361.83
2018,9,22,14,15,618.5,157.5,4.3,18.7,561.5,529.24,420.4
2018,9,22,14,30,888.0,84.0,4.3,18.7,650.0,573.48,453.53
2018,9,22,14,45,875.5,82.0,4.3,18.7,610.5,517.58,407.1
2018,9,22,15,0,863.0,80.0,4.3,18.7,571.0,461.11,359.28
2018,9,22,15,15,844.0,77.5,4.3,18.7,526.0,401.38,307.55
2018,9,22,15,30,825.0,75.0,4.3,18.7,481.0,339.84,253.14
2018,9,22,15,45,799.0,72.0,4.25,18.55,432.0,279.13,198.81
2018,9,22,16,0,773.0,69.0,4.2,18.4,383.0,220.62,146.59
2018,9,22,16,15,735.5,65.0,4.25,18.2,331.5,162.02,97.26
2018,9,22,16,30,698.0,61.0,4.3,18.0,280.0,107.63,57.49
2018,9,22,16,45,639.5,56.0,4.3,17.8,228.0,52.83,29.75
2018,9,22,17,0,581.0,51.0,4.3,17.6,176.0,37.31,27.18
2018,9,22,17,15,484.0,44.5,4.35,17.3,129.0,33.99,23.91
2018,9,22,17,30,387.0,38.0,4.4,17.0,82.0,30.76,20.15
2018,9,22,17,45,235.5,25.0,4.45,16.65,47.5,20.91,3.12
2018,9,22,18,0,84.0,12.0,4.5,16.3,13.0,11.44,0.0
2018,9,22,18,15,42.0,6.0,4.5,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.4,15.65,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.25,14.55,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,23,5,45,24.0,4.5,3.3,14.35,4.5,0.0,0.0
2018,9,23,6,0,48.0,9.0,3.3,14.4,9.0,8.58,0.0
2018,9,23,6,15,163.0,23.0,3.45,14.7,36.5,95.35,0.0
2018,9,23,6,30,278.0,37.0,3.6,15.0,64.0,179.45,128.96
2018,9,23,6,45,370.0,47.0,3.8,15.25,106.0,247.51,196.52
2018,9,23,7,0,462.0,57.0,4.0,15.5,148.0,327.2,267.19
2018,9,23,7,15,502.5,67.5,4.0,15.7,193.0,386.67,319.59
2018,9,23,7,30,543.0,78.0,4.0,15.9,238.0,448.89,372.25
2018,9,23,7,45,580.5,86.5,4.0,16.1,286.5,509.16,421.48
2018,9,23,8,0,618.0,95.0,4.0,16.3,335.0,571.0,470.29
2018,9,23,8,15,640.0,102.5,3.9,16.45,380.0,621.25,508.37
2018,9,23,8,30,662.0,110.0,3.8,16.6,425.0,671.0,544.1
2018,9,23,8,45,580.5,143.0,3.75,16.8,439.0,664.29,536.19
2018,9,23,9,0,499.0,176.0,3.7,17.0,453.0,644.53,517.76
2018,9,23,9,15,596.5,161.5,3.65,17.2,516.5,731.76,583.09
2018,9,23,9,30,694.0,147.0,3.6,17.4,580.0,816.22,642.14
2018,9,23,9,45,770.5,128.0,3.55,17.55,633.5,871.88,679.37
2018,9,23,10,0,847.0,109.0,3.5,17.7,687.0,932.35,719.5
2018,9,23,10,15,870.5,105.0,3.5,17.85,720.0,950.2,729.82
2018,9,23,10,30,894.0,101.0,3.5,18.0,753.0,973.2,744.11
2018,9,23,10,45,902.0,101.0,3.5,18.1,774.5,982.55,749.18
2018,9,23,11,0,910.0,101.0,3.5,18.2,796.0,988.22,751.98
2018,9,23,11,15,914.0,101.0,3.6,18.3,808.5,986.32,750.5
2018,9,23,11,30,918.0,101.0,3.7,18.4,821.0,980.64,746.62
2018,9,23,11,45,920.5,100.5,3.8,18.45,826.0,969.23,739.1
2018,9,23,12,0,923.0,100.0,3.9,18.5,831.0,954.11,729.15
2018,9,23,12,15,925.5,98.0,4.1,18.45,828.5,933.7,716.44
2018,9,23,12,30,928.0,96.0,4.3,18.4,826.0,909.7,701.15
2018,9,23,12,45,931.5,92.5,4.55,18.4,816.0,881.43,683.42
2018,9,23,13,0,935.0,89.0,4.8,18.4,806.0,849.68,663.02
2018,9,23,13,15,930.5,88.5,5.0,18.3,787.0,811.49,637.53
2018,9,23,13,30,926.0,88.0,5.2,18.2,768.0,770.56,609.63
2018,9,23,13,45,919.0,86.5,5.4,18.1,741.0,724.36,577.33
2018,9,23,14,0,912.0,85.0,5.6,18.0,714.0,676.07,540.92
2018,9,23,14,15,901.0,84.0,5.6,17.9,680.0,624.01,499.48
2018,9,23,14,30,890.0,83.0,5.6,17.8,646.0,570.7,455.97
2018,9,23,14,45,874.5,82.0,5.6,17.7,606.0,514.16,408.71
2018,9,23,15,0,859.0,81.0,5.6,17.6,566.0,457.37,359.87
2018,9,23,15,15,839.5,78.5,5.6,17.6,520.5,395.64,305.71
2018,9,23,15,30,820.0,76.0,5.6,17.6,475.0,336.3,252.24
2018,9,23,15,45,791.5,73.5,5.3,17.4,426.0,275.72,197.4
2018,9,23,16,0,763.0,71.0,5.0,17.2,377.0,217.67,145.24
2018,9,23,16,15,722.0,67.5,4.9,17.05,325.5,159.74,96.49
2018,9,23,16,30,681.0,64.0,4.8,16.9,274.0,103.1,55.15
2018,9,23,16,45,619.5,58.5,4.7,16.7,222.0,52.21,31.22
2018,9,23,17,0,558.0,53.0,4.6,16.5,170.0,39.25,28.98
2018,9,23,17,15,456.0,45.0,4.5,16.3,123.0,34.7,24.56
2018,9,23,17,30,354.0,37.0,4.4,16.1,76.0,30.09,19.44
2018,9,23,17,45,212.0,24.0,4.3,15.85,44.0,20.2,0.0
2018,9,23,18,0,70.0,11.0,4.2,15.6,12.0,10.48,0.0
2018,9,23,18,15,35.0,5.5,4.1,15.5,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.85,15.3,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.3,14.45,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.25,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.85,13.8,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.95,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,14.0,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,14.0,2.0,1.91,0.0
2018,9,24,6,15,58.0,14.5,0.4,14.2,20.0,34.13,0.0
2018,9,24,6,30,116.0,27.0,0.5,14.4,38.0,98.85,68.4
2018,9,24,6,45,116.0,35.0,0.55,14.55,52.0,102.23,78.89
2018,9,24,7,0,116.0,43.0,0.6,14.7,66.0,116.23,92.88
2018,9,24,7,15,58.0,64.0,0.7,14.95,75.5,105.89,84.78
2018,9,24,7,30,0.0,85.0,0.8,15.2,85.0,82.73,64.6
2018,9,24,7,45,0.5,102.0,0.85,15.45,102.0,99.85,78.91
2018,9,24,8,0,1.0,119.0,0.9,15.7,119.0,116.97,92.87
2018,9,24,8,15,2.5,135.5,0.9,16.05,136.5,134.31,106.75
2018,9,24,8,30,4.0,152.0,0.9,16.4,154.0,151.76,120.49
2018,9,24,8,45,26.0,184.0,0.85,16.75,198.0,213.54,170.2
2018,9,24,9,0,48.0,216.0,0.8,17.1,242.0,267.78,212.44
2018,9,24,9,15,91.0,248.0,0.85,17.5,302.5,341.35,269.36
2018,9,24,9,30,134.0,280.0,0.9,17.9,363.0,430.42,335.92
2018,9,24,9,45,133.5,296.5,0.95,18.3,383.0,448.97,347.77
2018,9,24,10,0,133.0,313.0,1.0,18.7,403.0,466.82,359.62
2018,9,24,10,15,141.5,327.5,1.05,19.1,427.0,490.14,375.71
2018,9,24,10,30,150.0,342.0,1.1,19.5,451.0,512.87,391.2
2018,9,24,10,45,138.5,351.5,1.15,19.85,454.0,510.16,387.9
2018,9,24,11,0,127.0,361.0,1.2,20.2,457.0,506.71,384.34
2018,9,24,11,15,125.0,366.5,1.35,20.4,462.5,507.23,384.79
2018,9,24,11,30,123.0,372.0,1.5,20.6,468.0,507.13,384.76
2018,9,24,11,45,128.5,375.0,1.6,20.75,476.0,510.67,387.5
2018,9,24,12,0,134.0,378.0,1.7,20.9,484.0,513.41,389.66
2018,9,24,12,15,124.0,375.0,1.85,20.9,472.5,495.24,376.75
2018,9,24,12,30,114.0,372.0,2.0,20.9,461.0,477.06,363.84
2018,9,24,12,45,98.5,360.5,2.15,20.85,436.5,437.31,335.01
2018,9,24,13,0,83.0,349.0,2.3,20.8,412.0,407.71,313.36
2018,9,24,13,15,91.5,342.0,2.45,20.7,410.0,401.94,310.0
2018,9,24,13,30,100.0,335.0,2.6,20.6,408.0,395.31,305.81
2018,9,24,13,45,242.0,286.5,2.7,20.45,454.5,448.48,349.53
2018,9,24,14,0,384.0,238.0,2.8,20.3,501.0,482.82,377.71
2018,9,24,14,15,641.0,162.0,2.85,20.15,575.0,543.05,425.13
2018,9,24,14,30,898.0,86.0,2.9,20.0,649.0,575.01,448.59
2018,9,24,14,45,883.0,83.5,2.95,19.8,608.0,516.83,401.6
2018,9,24,15,0,868.0,81.0,3.0,19.6,567.0,458.36,353.28
2018,9,24,15,15,848.0,78.5,3.0,19.6,521.0,395.97,300.08
2018,9,24,15,30,828.0,76.0,3.0,19.6,475.0,336.01,247.4
2018,9,24,15,45,799.5,73.5,3.05,19.15,425.5,275.03,193.74
2018,9,24,16,0,771.0,71.0,3.1,18.7,376.0,216.57,142.38
2018,9,24,16,15,729.5,67.0,3.15,18.35,323.5,157.77,93.83
2018,9,24,16,30,688.0,63.0,3.2,18.0,271.0,103.71,55.66
2018,9,24,16,45,625.0,57.5,3.2,17.7,219.0,49.2,30.15
2018,9,24,17,0,562.0,52.0,3.2,17.4,167.0,38.67,28.34
2018,9,24,17,15,461.0,43.5,3.1,17.05,120.0,33.62,23.5
2018,9,24,17,30,360.0,35.0,3.0,16.7,73.0,28.46,17.77
2018,9,24,17,45,217.5,23.0,2.9,16.35,42.0,19.51,0.0
2018,9,24,18,0,75.0,11.0,2.8,16.0,11.0,10.48,0.0
2018,9,24,18,15,37.5,5.5,2.65,15.9,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.45,15.35,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.05,15.3,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.15,15.3,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.15,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.85,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,9,25,5,45,8.0,1.5,1.25,14.2,1.5,0.0,0.0
2018,9,25,6,0,16.0,3.0,1.2,14.3,3.0,0.0,0.0
2018,9,25,6,15,148.0,17.5,1.15,14.55,30.0,68.42,0.0
2018,9,25,6,30,280.0,32.0,1.1,14.8,57.0,173.02,119.83
2018,9,25,6,45,216.0,31.0,1.0,15.05,58.0,152.5,119.09
2018,9,25,7,0,152.0,30.0,0.9,15.3,59.0,126.31,101.17
2018,9,25,7,15,76.0,41.5,0.9,15.55,56.0,95.61,76.37
2018,9,25,7,30,0.0,53.0,0.9,15.8,53.0,49.26,36.31
2018,9,25,7,45,0.0,67.5,0.9,16.05,67.5,62.87,47.82
2018,9,25,8,0,0.0,82.0,0.9,16.3,82.0,77.08,59.57
2018,9,25,8,15,0.0,90.5,1.0,16.55,90.5,85.17,66.06
2018,9,25,8,30,0.0,99.0,1.1,16.8,99.0,93.3,72.51
2018,9,25,8,45,0.5,119.0,1.2,17.1,119.5,113.5,88.81
2018,9,25,9,0,1.0,139.0,1.3,17.4,140.0,133.79,104.93
2018,9,25,9,15,2.5,160.0,1.45,17.65,161.5,156.02,122.51
2018,9,25,9,30,4.0,181.0,1.6,17.9,183.0,178.33,139.97
2018,9,25,9,45,4.5,186.0,1.75,18.2,188.5,183.28,143.46
2018,9,25,10,0,5.0,191.0,1.9,18.5,194.0,188.29,147.06
2018,9,25,10,15,7.5,206.0,2.05,18.7,211.0,205.38,160.32
2018,9,25,10,30,10.0,221.0,2.2,18.9,228.0,222.45,173.47
2018,9,25,10,45,12.0,233.5,2.3,19.1,242.5,236.45,184.12
2018,9,25,11,0,14.0,246.0,2.4,19.3,257.0,250.36,194.69
2018,9,25,11,15,17.5,264.0,2.45,19.45,277.5,271.13,210.57
2018,9,25,11,30,21.0,282.0,2.5,19.6,298.0,291.68,226.2
2018,9,25,11,45,26.0,297.0,2.55,19.75,317.0,321.39,248.78
2018,9,25,12,0,31.0,312.0,2.6,19.9,336.0,339.49,262.42
2018,9,25,12,15,30.5,309.5,2.65,19.9,333.0,334.05,258.25
2018,9,25,12,30,30.0,307.0,2.7,19.9,330.0,328.54,254.17
2018,9,25,12,45,32.0,305.0,2.75,19.95,329.5,325.55,252.07
2018,9,25,13,0,34.0,303.0,2.8,20.0,329.0,322.32,249.81
2018,9,25,13,15,43.0,306.0,2.8,19.9,338.0,329.11,255.52
2018,9,25,13,30,52.0,309.0,2.8,19.8,347.0,334.93,260.45
2018,9,25,13,45,196.0,267.0,2.8,19.75,401.5,393.06,308.5
2018,9,25,14,0,340.0,225.0,2.8,19.7,456.0,441.3,347.25
2018,9,25,14,15,609.0,155.5,2.8,19.6,544.0,515.93,405.78
2018,9,25,14,30,878.0,86.0,2.8,19.5,632.0,561.26,438.94
2018,9,25,14,45,863.0,84.0,2.75,19.4,592.0,504.61,392.45
2018,9,25,15,0,848.0,82.0,2.7,19.3,552.0,446.21,343.82
2018,9,25,15,15,827.5,79.0,2.7,19.3,506.5,385.84,292.2
2018,9,25,15,30,807.0,76.0,2.7,19.3,461.0,326.48,240.08
2018,9,25,15,45,780.0,73.0,2.6,18.95,412.5,266.75,187.31
2018,9,25,16,0,753.0,70.0,2.5,18.6,364.0,209.4,136.92
2018,9,25,16,15,713.0,66.0,2.45,18.3,313.0,152.05,89.81
2018,9,25,16,30,673.0,62.0,2.4,18.0,262.0,95.92,50.29
2018,9,25,16,45,611.5,56.0,2.35,17.7,211.0,45.55,34.56
2018,9,25,17,0,550.0,50.0,2.3,17.4,160.0,37.17,27.0
2018,9,25,17,15,449.5,41.5,2.35,17.05,114.0,32.06,22.08
2018,9,25,17,30,349.0,33.0,2.4,16.7,68.0,26.81,16.07
2018,9,25,17,45,210.5,21.5,2.4,16.35,39.0,18.27,0.0
2018,9,25,18,0,72.0,10.0,2.4,16.0,10.0,9.53,0.0
2018,9,25,18,15,36.0,5.0,2.35,15.85,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.7,15.05,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.05,14.1,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,14.05,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.1,3.0,0.0,0.0
2018,9,26,6,15,0.0,13.5,1.5,14.35,13.5,12.87,0.0
2018,9,26,6,30,0.0,24.0,1.5,14.6,24.0,22.82,11.09
2018,9,26,6,45,0.0,40.5,1.5,14.85,40.5,39.9,27.4
2018,9,26,7,0,0.0,57.0,1.5,15.1,57.0,56.36,41.89
2018,9,26,7,15,3.0,77.5,1.45,15.35,78.5,79.06,61.42
2018,9,26,7,30,6.0,98.0,1.4,15.6,100.0,101.77,80.67
2018,9,26,7,45,7.5,107.5,1.3,15.8,110.0,110.98,88.3
2018,9,26,8,0,9.0,117.0,1.2,16.0,120.0,120.71,96.18
2018,9,26,8,15,4.5,112.5,1.1,16.3,114.0,111.38,87.95
2018,9,26,8,30,0.0,108.0,1.0,16.6,108.0,102.5,80.12
2018,9,26,8,45,2.5,135.5,0.95,16.85,137.0,132.19,104.18
2018,9,26,9,0,5.0,163.0,0.9,17.1,166.0,162.17,127.94
2018,9,26,9,15,10.5,189.5,0.85,17.45,196.0,193.88,152.73
2018,9,26,9,30,16.0,216.0,0.8,17.8,226.0,225.84,177.24
2018,9,26,9,45,22.5,237.5,0.75,18.1,252.0,253.55,198.1
2018,9,26,10,0,29.0,259.0,0.7,18.4,278.0,294.8,228.93
2018,9,26,10,15,51.0,288.0,0.7,18.8,323.5,346.31,267.41
2018,9,26,10,30,73.0,317.0,0.7,19.2,369.0,397.82,304.95
2018,9,26,10,45,88.5,335.0,0.7,19.6,400.0,430.51,327.93
2018,9,26,11,0,104.0,353.0,0.7,20.0,431.0,462.66,350.35
2018,9,26,11,15,133.0,361.0,0.7,20.45,462.5,508.74,382.7
2018,9,26,11,30,162.0,369.0,0.7,20.9,494.0,540.24,404.29
2018,9,26,11,45,225.5,363.5,0.7,21.35,538.5,587.46,437.78
2018,9,26,12,0,289.0,358.0,0.7,21.8,583.0,642.94,475.84
2018,9,26,12,15,277.0,352.5,0.75,22.2,567.5,616.57,456.74
2018,9,26,12,30,265.0,347.0,0.8,22.6,552.0,589.71,438.1
2018,9,26,12,45,279.5,342.0,0.85,23.0,555.5,584.98,435.23
2018,9,26,13,0,294.0,337.0,0.9,23.4,559.0,578.39,430.79
2018,9,26,13,15,295.5,329.5,1.1,23.4,547.5,557.46,417.82
2018,9,26,13,30,297.0,322.0,1.3,23.4,536.0,535.54,403.78
2018,9,26,13,45,255.5,314.5,1.55,23.4,493.5,483.47,367.07
2018,9,26,14,0,214.0,307.0,1.8,23.4,451.0,430.47,328.88
2018,9,26,14,15,162.0,292.0,2.1,23.05,398.0,372.35,286.34
2018,9,26,14,30,110.0,277.0,2.4,22.7,345.0,317.05,245.0
2018,9,26,14,45,151.0,256.0,2.7,22.4,342.5,310.75,241.03
2018,9,26,15,0,192.0,235.0,3.0,22.1,340.0,298.01,231.11
2018,9,26,15,15,211.0,213.5,3.0,22.1,320.0,272.09,209.79
2018,9,26,15,30,230.0,192.0,3.0,22.1,300.0,243.3,185.52
2018,9,26,15,45,320.0,157.0,3.35,21.15,290.0,219.07,162.68
2018,9,26,16,0,410.0,122.0,3.7,20.2,280.0,182.54,128.26
2018,9,26,16,15,353.0,107.0,3.8,19.65,229.5,133.83,90.25
2018,9,26,16,30,296.0,92.0,3.9,19.1,179.0,92.18,61.03
2018,9,26,16,45,197.5,75.0,4.0,18.6,128.0,59.99,47.01
2018,9,26,17,0,99.0,58.0,4.1,18.1,77.0,49.01,37.16
2018,9,26,17,15,64.5,41.5,4.0,17.7,52.5,35.68,25.03
2018,9,26,17,30,30.0,25.0,3.9,17.3,28.0,22.02,11.75
2018,9,26,17,45,19.0,15.0,3.85,16.95,16.5,13.28,0.0
2018,9,26,18,0,8.0,5.0,3.8,16.6,5.0,4.77,0.0
2018,9,26,18,15,4.0,2.5,3.6,16.5,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.25,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,16.05,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.65,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.25,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.2,14.95,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,14.2,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.2,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.2,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.0,1.5,14.4,5.0,4.77,0.0
2018,9,27,6,30,0.0,9.0,1.5,14.6,9.0,8.33,0.31
2018,9,27,6,45,0.0,17.0,1.5,14.75,17.0,15.75,7.41
2018,9,27,7,0,0.0,25.0,1.5,14.9,25.0,23.18,13.99
2018,9,27,7,15,0.0,29.5,1.45,15.1,29.5,27.37,17.73
2018,9,27,7,30,0.0,34.0,1.4,15.3,34.0,31.55,21.37
2018,9,27,7,45,0.0,46.0,1.3,15.45,46.0,42.73,30.89
2018,9,27,8,0,0.0,58.0,1.2,15.6,58.0,53.92,40.29
2018,9,27,8,15,0.0,79.5,1.2,15.85,79.5,74.14,57.1
2018,9,27,8,30,0.0,101.0,1.2,16.1,101.0,95.41,74.53
2018,9,27,8,45,0.0,111.5,1.2,16.3,111.5,105.57,82.58
2018,9,27,9,0,0.0,122.0,1.2,16.5,122.0,115.74,90.58
2018,9,27,9,15,0.5,132.5,1.25,16.7,133.0,126.36,98.91
2018,9,27,9,30,1.0,143.0,1.3,16.9,144.0,137.0,107.21
2018,9,27,9,45,3.5,167.0,1.3,17.15,169.5,163.11,127.9
2018,9,27,10,0,6.0,191.0,1.3,17.4,195.0,189.36,148.39
2018,9,27,10,15,14.5,226.5,1.4,17.55,236.5,233.1,182.75
2018,9,27,10,30,23.0,262.0,1.5,17.7,278.0,277.05,216.7
2018,9,27,10,45,28.0,278.0,1.55,17.85,298.5,310.34,241.87
2018,9,27,11,0,33.0,294.0,1.6,18.0,319.0,330.75,257.1
2018,9,27,11,15,45.0,314.5,1.65,18.1,349.0,362.26,281.01
2018,9,27,11,30,57.0,335.0,1.7,18.2,379.0,393.15,304.2
2018,9,27,11,45,71.0,343.0,1.75,18.25,398.0,411.69,318.27
2018,9,27,12,0,85.0,351.0,1.8,18.3,417.0,429.37,331.74
2018,9,27,12,15,139.5,356.5,1.95,18.3,464.0,489.2,377.91
2018,9,27,12,30,194.0,362.0,2.1,18.3,511.0,534.74,412.91
2018,9,27,12,45,201.5,356.0,2.2,18.3,509.0,525.88,406.71
2018,9,27,13,0,209.0,350.0,2.3,18.3,507.0,515.91,400.0
2018,9,27,13,15,154.5,336.0,2.5,18.2,450.5,449.9,350.5
2018,9,27,13,30,100.0,322.0,2.7,18.1,394.0,382.08,298.93
2018,9,27,13,45,110.5,308.5,2.9,18.05,385.0,374.32,294.0
2018,9,27,14,0,121.0,295.0,3.1,18.0,376.0,359.88,283.56
2018,9,27,14,15,108.5,272.5,3.3,17.85,342.5,322.54,254.93
2018,9,27,14,30,96.0,250.0,3.5,17.7,309.0,284.41,225.35
2018,9,27,14,45,160.0,240.5,3.75,17.5,331.0,300.62,238.64
2018,9,27,15,0,224.0,231.0,4.0,17.3,353.0,307.4,243.33
2018,9,27,15,15,230.0,207.5,4.0,17.3,323.5,273.07,214.7
2018,9,27,15,30,236.0,184.0,4.0,17.3,294.0,237.48,184.51
2018,9,27,15,45,224.5,164.5,4.15,16.9,260.0,200.33,153.39
2018,9,27,16,0,213.0,145.0,4.3,16.5,226.0,164.65,123.49
2018,9,27,16,15,114.5,111.5,4.3,16.25,154.5,110.96,83.0
2018,9,27,16,30,16.0,78.0,4.3,16.0,83.0,72.12,55.02
2018,9,27,16,45,8.0,57.0,4.3,15.8,59.5,52.51,40.94
2018,9,27,17,0,0.0,36.0,4.3,15.6,36.0,33.43,23.82
2018,9,27,17,15,0.0,26.0,4.2,15.45,26.0,24.13,15.22
2018,9,27,17,30,0.0,16.0,4.1,15.3,16.0,14.83,5.8
2018,9,27,17,45,0.0,9.0,4.05,15.15,9.0,8.58,0.0
2018,9,27,18,0,0.0,2.0,4.0,15.0,2.0,0.0,0.0
2018,9,27,18,15,0.0,1.0,3.9,15.0,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.85,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.85,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.9,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,2.45,15.05,4.5,4.29,0.0
2018,9,28,6,30,0.0,8.0,2.5,15.2,8.0,7.4,0.0
2018,9,28,6,45,0.0,9.0,2.6,15.3,9.0,8.33,1.22
2018,9,28,7,0,0.0,10.0,2.7,15.4,10.0,9.26,2.16
2018,9,28,7,15,0.0,15.5,2.7,15.5,15.5,14.36,6.59
2018,9,28,7,30,0.0,21.0,2.7,15.6,21.0,19.47,11.01
2018,9,28,7,45,0.0,41.5,2.65,15.7,41.5,38.54,27.27
2018,9,28,8,0,0.0,62.0,2.6,15.8,62.0,57.66,43.4
2018,9,28,8,15,0.0,82.0,2.65,16.0,82.0,76.68,59.22
2018,9,28,8,30,0.0,102.0,2.7,16.2,102.0,96.47,75.48
2018,9,28,8,45,0.0,117.0,2.75,16.35,117.0,111.22,87.39
2018,9,28,9,0,0.0,132.0,2.8,16.5,132.0,125.97,99.18
2018,9,28,9,15,1.5,151.0,2.85,16.6,152.0,146.12,115.36
2018,9,28,9,30,3.0,170.0,2.9,16.7,172.0,166.34,131.45
2018,9,28,9,45,7.0,192.0,3.0,16.85,196.5,191.98,151.84
2018,9,28,10,0,11.0,214.0,3.1,17.0,221.0,217.71,172.13
2018,9,28,10,15,18.5,242.0,3.15,17.1,254.5,252.99,199.94
2018,9,28,10,30,26.0,270.0,3.2,17.2,288.0,288.32,227.47
2018,9,28,10,45,29.5,283.5,3.3,17.3,305.0,317.93,250.19
2018,9,28,11,0,33.0,297.0,3.4,17.4,322.0,334.16,262.49
2018,9,28,11,15,33.5,303.0,3.45,17.4,328.5,339.16,266.12
2018,9,28,11,30,34.0,309.0,3.5,17.4,335.0,343.96,269.68
2018,9,28,11,45,39.5,316.5,3.55,17.45,347.0,354.69,278.0
2018,9,28,12,0,45.0,324.0,3.6,17.5,359.0,364.97,285.96
2018,9,28,12,15,66.5,337.5,3.6,17.5,388.5,395.0,309.61
2018,9,28,12,30,88.0,351.0,3.6,17.5,418.0,423.5,331.86
2018,9,28,12,45,88.5,347.0,3.65,17.5,413.5,414.99,325.41
2018,9,28,13,0,89.0,343.0,3.7,17.5,409.0,406.17,318.89
2018,9,28,13,15,82.5,330.5,3.65,17.5,390.5,383.28,301.33
2018,9,28,13,30,76.0,318.0,3.6,17.5,372.0,360.84,284.11
2018,9,28,13,45,119.5,298.0,3.6,17.5,379.0,370.01,292.51
2018,9,28,14,0,163.0,278.0,3.6,17.5,386.0,369.78,293.21
2018,9,28,14,15,363.0,221.5,3.6,17.4,446.5,428.11,340.96
2018,9,28,14,30,563.0,165.0,3.6,17.3,507.0,460.91,366.37
2018,9,28,14,45,662.0,130.5,3.6,17.25,506.5,442.58,349.72
2018,9,28,15,0,761.0,96.0,3.6,17.2,506.0,414.32,323.44
2018,9,28,15,15,768.0,87.0,3.6,17.2,470.5,363.18,277.91
2018,9,28,15,30,775.0,78.0,3.6,17.2,435.0,310.14,229.54
2018,9,28,15,45,747.0,73.5,3.6,17.0,387.0,250.9,176.57
2018,9,28,16,0,719.0,69.0,3.6,16.8,339.0,194.23,126.54
2018,9,28,16,15,678.5,64.5,3.6,16.6,289.5,138.87,81.38
2018,9,28,16,30,638.0,60.0,3.6,16.4,240.0,84.84,44.61
2018,9,28,16,45,575.5,54.0,3.6,16.25,191.0,38.96,28.88
2018,9,28,17,0,513.0,48.0,3.6,16.1,142.0,36.17,26.14
2018,9,28,17,15,406.0,39.5,3.55,15.95,99.0,31.03,21.03
2018,9,28,17,30,299.0,31.0,3.5,15.8,56.0,25.8,13.36
2018,9,28,17,45,176.0,19.5,3.45,15.65,31.5,18.59,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.5,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.45,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.1,15.6,0.0,0.0,0.0
