Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,22,0,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.7,15.45,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,15.15,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,15.05,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.85,14.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,10,19,6,15,69.5,7.5,1.0,15.0,9.0,0.0,0.0
2018,10,19,6,30,139.0,15.0,1.1,15.1,18.0,66.73,0.0
2018,10,19,6,45,273.5,25.0,1.2,15.25,50.0,165.24,69.13
2018,10,19,7,0,408.0,35.0,1.3,15.4,82.0,263.02,202.16
2018,10,19,7,15,388.0,35.0,1.35,15.6,97.0,271.4,218.19
2018,10,19,7,30,368.0,35.0,1.4,15.8,112.0,275.69,226.3
2018,10,19,7,45,184.0,43.5,1.5,16.05,82.0,181.19,149.49
2018,10,19,8,0,0.0,52.0,1.6,16.3,52.0,48.33,35.38
2018,10,19,8,15,0.0,77.0,1.6,16.65,77.0,72.64,55.9
2018,10,19,8,30,0.0,102.0,1.6,17.0,102.0,98.2,77.0
2018,10,19,8,45,4.0,128.0,1.55,17.35,130.0,128.07,101.44
2018,10,19,9,0,8.0,154.0,1.5,17.7,158.0,158.24,125.68
2018,10,19,9,15,14.5,174.5,1.55,18.15,182.0,184.56,146.52
2018,10,19,9,30,21.0,195.0,1.6,18.6,206.0,211.1,167.25
2018,10,19,9,45,31.5,214.5,1.6,19.05,232.0,252.7,199.63
2018,10,19,10,0,42.0,234.0,1.6,19.5,258.0,282.68,222.39
2018,10,19,10,15,51.5,251.0,1.6,19.95,282.0,308.82,241.92
2018,10,19,10,30,61.0,268.0,1.6,20.4,306.0,334.79,261.09
2018,10,19,10,45,50.5,266.5,1.6,20.8,298.5,321.61,249.87
2018,10,19,11,0,40.0,265.0,1.6,21.2,291.0,308.53,238.98
2018,10,19,11,15,35.0,265.0,1.6,21.65,288.0,302.09,233.37
2018,10,19,11,30,30.0,265.0,1.6,22.1,285.0,295.73,227.83
2018,10,19,11,45,27.5,261.5,1.6,22.55,280.0,287.81,221.3
2018,10,19,12,0,25.0,258.0,1.6,23.0,275.0,270.09,207.4
2018,10,19,12,15,29.5,261.0,1.65,23.2,281.0,284.86,218.72
2018,10,19,12,30,34.0,264.0,1.7,23.4,287.0,289.33,222.11
2018,10,19,12,45,49.5,266.0,1.75,23.6,298.5,300.61,231.06
2018,10,19,13,0,65.0,268.0,1.8,23.8,310.0,310.69,239.01
2018,10,19,13,15,169.0,257.5,1.9,23.75,361.5,373.99,289.24
2018,10,19,13,30,273.0,247.0,2.0,23.7,413.0,427.4,330.64
2018,10,19,13,45,476.5,189.5,2.15,23.65,463.5,483.88,375.04
2018,10,19,14,0,680.0,132.0,2.3,23.6,514.0,518.53,401.29
2018,10,19,14,15,758.0,105.5,2.4,23.45,506.5,496.27,383.04
2018,10,19,14,30,836.0,79.0,2.5,23.3,499.0,465.69,357.16
2018,10,19,14,45,815.0,76.5,2.65,23.2,458.5,408.81,310.06
2018,10,19,15,0,794.0,74.0,2.8,23.1,418.0,352.59,262.1
2018,10,19,15,15,765.0,70.5,2.8,23.1,373.0,294.0,211.12
2018,10,19,15,30,736.0,67.0,2.8,23.1,328.0,237.6,161.61
2018,10,19,15,45,692.5,62.5,3.05,22.45,280.5,180.2,113.27
2018,10,19,16,0,649.0,58.0,3.3,21.8,233.0,124.86,69.76
2018,10,19,16,15,583.0,52.5,3.4,21.2,185.5,74.31,37.77
2018,10,19,16,30,517.0,47.0,3.5,20.6,138.0,35.68,25.11
2018,10,19,16,45,410.0,38.5,3.65,19.95,96.0,30.37,19.98
2018,10,19,17,0,303.0,30.0,3.8,19.3,54.0,24.98,11.9
2018,10,19,17,15,178.5,18.5,3.85,18.9,30.0,17.63,0.0
2018,10,19,17,30,54.0,7.0,3.9,18.5,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,4.0,18.1,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.65,17.1,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.85,16.6,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.45,16.4,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.2,16.05,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.85,14.7,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.45,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.4,14.5,2.0,1.91,0.0
2018,10,20,6,45,0.0,7.5,1.5,14.65,7.5,6.94,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.8,13.0,12.04,4.07
2018,10,20,7,15,0.0,20.5,1.6,15.0,20.5,19.0,10.3
2018,10,20,7,30,0.0,28.0,1.6,15.2,28.0,25.97,16.43
2018,10,20,7,45,0.0,38.0,1.6,15.4,38.0,35.28,24.48
2018,10,20,8,0,0.0,48.0,1.6,15.6,48.0,44.6,32.44
2018,10,20,8,15,0.0,70.0,1.45,15.9,70.0,65.41,49.99
2018,10,20,8,30,0.0,92.0,1.3,16.2,92.0,87.64,68.45
2018,10,20,8,45,1.5,118.0,1.15,16.5,118.5,115.45,91.25
2018,10,20,9,0,3.0,144.0,1.0,16.8,145.0,143.48,113.79
2018,10,20,9,15,7.0,162.0,0.9,17.2,165.5,164.9,130.66
2018,10,20,9,30,11.0,180.0,0.8,17.6,186.0,186.46,147.37
2018,10,20,9,45,27.0,205.5,0.65,18.0,221.0,238.56,188.1
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,280.26,219.47
2018,10,20,10,15,82.0,255.0,0.55,18.75,305.0,340.43,265.59
2018,10,20,10,30,121.0,279.0,0.6,19.1,354.0,414.06,320.31
2018,10,20,10,45,160.5,289.5,0.6,19.45,392.0,458.47,352.36
2018,10,20,11,0,200.0,300.0,0.6,19.8,430.0,502.04,383.46
2018,10,20,11,15,235.5,297.5,0.85,19.85,453.0,526.1,402.79
2018,10,20,11,30,271.0,295.0,1.1,19.9,476.0,560.92,429.64
2018,10,20,11,45,286.5,292.5,1.35,19.95,484.5,564.16,433.37
2018,10,20,12,0,302.0,290.0,1.6,20.0,493.0,565.77,436.04
2018,10,20,12,15,367.5,267.0,1.75,19.95,512.0,583.98,451.7
2018,10,20,12,30,433.0,244.0,1.9,19.9,531.0,607.78,470.88
2018,10,20,12,45,533.5,209.5,2.1,19.85,555.5,631.24,490.79
2018,10,20,13,0,634.0,175.0,2.3,19.8,580.0,650.79,507.35
2018,10,20,13,15,521.0,204.0,2.35,19.75,530.0,573.26,448.36
2018,10,20,13,30,408.0,233.0,2.4,19.7,480.0,505.34,396.15
2018,10,20,13,45,471.0,202.0,2.45,19.6,474.0,491.51,386.76
2018,10,20,14,0,534.0,171.0,2.5,19.5,468.0,471.17,371.27
2018,10,20,14,15,695.5,121.0,2.55,19.4,483.0,477.88,375.46
2018,10,20,14,30,857.0,71.0,2.6,19.3,498.0,464.86,362.18
2018,10,20,14,45,837.5,69.0,2.6,19.15,458.0,407.96,313.76
2018,10,20,15,0,818.0,67.0,2.6,19.0,418.0,351.72,264.66
2018,10,20,15,15,790.0,64.0,2.6,19.0,373.0,292.77,212.42
2018,10,20,15,30,762.0,61.0,2.6,19.0,328.0,235.84,161.52
2018,10,20,15,45,721.0,57.0,2.65,18.6,280.5,178.03,111.79
2018,10,20,16,0,680.0,53.0,2.7,18.2,233.0,124.41,69.15
2018,10,20,16,15,615.5,48.0,2.75,17.85,185.5,73.13,36.89
2018,10,20,16,30,551.0,43.0,2.8,17.5,138.0,32.41,22.59
2018,10,20,16,45,441.5,35.5,2.85,17.15,95.5,27.84,18.0
2018,10,20,17,0,332.0,28.0,2.9,16.8,53.0,23.26,9.74
2018,10,20,17,15,196.5,18.0,2.9,16.55,29.5,17.16,0.0
2018,10,20,17,30,61.0,8.0,2.9,16.3,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.9,16.05,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.45,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.15,14.95,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.8,14.55,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.85,14.45,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.95,14.15,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.0,14.05,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.65,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.8,2.0,1.91,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.95,7.5,6.94,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.1,13.0,12.04,4.02
2018,10,21,7,15,0.0,21.0,2.35,14.3,21.0,19.47,10.7
2018,10,21,7,30,0.0,29.0,2.4,14.5,29.0,26.9,17.25
2018,10,21,7,45,0.0,40.5,2.45,14.7,40.5,37.61,26.51
2018,10,21,8,0,0.0,52.0,2.5,14.9,52.0,48.33,35.7
2018,10,21,8,15,0.5,81.0,2.5,15.05,81.0,77.42,60.33
2018,10,21,8,30,1.0,110.0,2.5,15.2,110.0,107.94,85.82
2018,10,21,8,45,7.0,135.5,2.5,15.4,138.5,139.0,111.54
2018,10,21,9,0,13.0,161.0,2.5,15.6,167.0,170.4,137.17
2018,10,21,9,15,25.5,182.5,2.45,15.75,195.5,202.83,163.55
2018,10,21,9,30,38.0,204.0,2.4,15.9,224.0,248.26,199.97
2018,10,21,9,45,47.0,222.0,2.35,16.1,248.0,275.29,221.02
2018,10,21,10,0,56.0,240.0,2.3,16.3,272.0,302.32,241.9
2018,10,21,10,15,63.5,253.0,2.25,16.45,291.0,322.06,256.88
2018,10,21,10,30,71.0,266.0,2.2,16.6,310.0,341.64,271.64
2018,10,21,10,45,84.5,278.5,2.15,16.75,332.0,365.63,289.93
2018,10,21,11,0,98.0,291.0,2.1,16.9,354.0,389.19,307.7
2018,10,21,11,15,131.0,298.0,2.15,17.05,384.0,435.3,343.25
2018,10,21,11,30,164.0,305.0,2.2,17.2,414.0,467.38,367.82
2018,10,21,11,45,185.5,304.0,2.2,17.35,427.5,479.3,376.8
2018,10,21,12,0,207.0,303.0,2.2,17.5,441.0,489.83,384.83
2018,10,21,12,15,269.5,289.0,2.35,17.55,467.0,527.86,415.0
2018,10,21,12,30,332.0,275.0,2.5,17.6,493.0,551.28,434.02
2018,10,21,12,45,455.5,233.5,2.6,17.7,526.5,596.09,469.93
2018,10,21,13,0,579.0,192.0,2.7,17.8,560.0,623.15,492.04
2018,10,21,13,15,604.0,177.5,2.95,17.8,550.0,604.56,478.81
2018,10,21,13,30,629.0,163.0,3.2,17.8,540.0,578.83,460.03
2018,10,21,13,45,683.0,139.0,3.4,17.75,531.0,557.07,443.81
2018,10,21,14,0,737.0,115.0,3.6,17.7,522.0,528.74,421.51
2018,10,21,14,15,784.0,96.5,3.8,17.6,505.0,496.26,394.61
2018,10,21,14,30,831.0,78.0,4.0,17.5,488.0,457.42,361.15
2018,10,21,14,45,810.0,75.5,4.15,17.4,448.0,401.0,312.47
2018,10,21,15,0,789.0,73.0,4.3,17.3,408.0,345.25,263.13
2018,10,21,15,15,759.0,70.0,4.3,17.3,363.5,287.39,211.09
2018,10,21,15,30,729.0,67.0,4.3,17.3,319.0,231.84,160.87
2018,10,21,15,45,655.0,66.0,4.4,16.95,267.5,170.98,109.68
2018,10,21,16,0,581.0,65.0,4.5,16.6,216.0,120.1,70.49
2018,10,21,16,15,512.5,56.0,4.45,16.4,169.0,70.79,38.81
2018,10,21,16,30,444.0,47.0,4.4,16.2,122.0,36.07,25.85
2018,10,21,16,45,358.5,37.5,4.3,15.95,85.0,29.89,19.71
2018,10,21,17,0,273.0,28.0,4.2,15.7,48.0,23.51,8.46
2018,10,21,17,15,156.5,17.0,4.1,15.6,26.5,16.2,0.0
2018,10,21,17,30,40.0,6.0,4.0,15.5,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.85,15.4,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.1,15.05,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.9,14.35,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.9,14.15,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.75,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.65,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.8,2.0,1.91,0.0
2018,10,22,6,45,0.0,7.0,2.9,14.0,7.0,6.48,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.2,12.0,11.11,3.19
2018,10,22,7,15,0.0,20.0,2.95,14.35,20.0,18.54,9.88
2018,10,22,7,30,0.0,28.0,2.9,14.5,28.0,25.97,16.43
2018,10,22,7,45,0.0,36.5,2.9,14.65,36.5,33.88,23.33
2018,10,22,8,0,0.0,45.0,2.9,14.8,45.0,41.8,30.14
2018,10,22,8,15,0.0,66.0,2.8,14.9,66.0,61.4,46.8
2018,10,22,8,30,0.0,87.0,2.7,15.0,87.0,82.55,64.56
2018,10,22,8,45,0.5,110.0,2.6,15.15,110.0,106.35,84.32
2018,10,22,9,0,1.0,133.0,2.5,15.3,133.0,130.27,103.9
2018,10,22,9,15,36.5,168.5,2.5,15.45,187.0,206.77,167.57
2018,10,22,9,30,72.0,204.0,2.5,15.6,241.0,276.82,224.45
2018,10,22,9,45,98.5,229.0,2.5,15.7,283.0,327.63,264.76
2018,10,22,10,0,125.0,254.0,2.5,15.8,325.0,392.1,314.95
2018,10,22,10,15,145.5,267.0,2.55,15.9,353.0,423.59,339.0
2018,10,22,10,30,166.0,280.0,2.6,16.0,381.0,454.68,362.69
2018,10,22,10,45,178.0,288.0,2.65,16.15,399.5,471.84,375.35
2018,10,22,11,0,190.0,296.0,2.7,16.3,418.0,488.2,387.45
2018,10,22,11,15,180.5,301.5,2.8,16.35,418.5,482.12,382.22
2018,10,22,11,30,171.0,307.0,2.9,16.4,419.0,475.42,376.7
2018,10,22,11,45,198.5,303.5,3.05,16.45,434.5,489.41,388.23
2018,10,22,12,0,226.0,300.0,3.2,16.5,450.0,501.82,398.43
2018,10,22,12,15,329.0,271.0,3.3,16.55,487.0,555.55,441.74
2018,10,22,12,30,432.0,242.0,3.4,16.6,524.0,602.45,479.03
2018,10,22,12,45,565.0,195.5,3.55,16.6,556.5,636.97,507.83
2018,10,22,13,0,698.0,149.0,3.7,16.6,589.0,665.81,531.72
2018,10,22,13,15,763.5,124.0,3.8,16.6,590.5,655.57,524.55
2018,10,22,13,30,829.0,99.0,3.9,16.6,592.0,637.67,511.22
2018,10,22,13,45,857.0,86.5,4.0,16.55,575.0,603.99,484.67
2018,10,22,14,0,885.0,74.0,4.1,16.5,558.0,564.74,452.89
2018,10,22,14,15,870.5,72.0,4.15,16.4,523.0,511.86,409.07
2018,10,22,14,30,856.0,70.0,4.2,16.3,488.0,458.3,363.46
2018,10,22,14,45,835.5,68.0,4.25,16.2,448.0,401.27,313.78
2018,10,22,15,0,815.0,66.0,4.3,16.1,408.0,345.0,263.38
2018,10,22,15,15,785.5,63.5,4.3,16.1,363.5,286.52,210.34
2018,10,22,15,30,756.0,61.0,4.3,16.1,319.0,230.23,159.07
2018,10,22,15,45,712.0,56.5,4.25,15.85,271.0,172.11,108.49
2018,10,22,16,0,668.0,52.0,4.2,15.6,223.0,118.55,65.85
2018,10,22,16,15,600.0,47.0,4.1,15.45,176.0,68.28,34.87
2018,10,22,16,30,532.0,42.0,4.0,15.3,129.0,31.92,22.29
2018,10,22,16,45,416.5,34.5,3.85,15.15,88.0,27.34,17.49
2018,10,22,17,0,301.0,27.0,3.7,15.0,47.0,22.79,6.11
2018,10,22,17,15,174.5,17.0,3.6,14.9,26.0,16.2,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.8,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.75,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.95,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,14.05,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.9,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.1,5.0,4.77,0.0
2018,10,23,6,45,16.5,19.5,2.35,14.25,21.0,28.79,0.0
2018,10,23,7,0,33.0,34.0,2.3,14.4,37.0,55.33,37.96
2018,10,23,7,15,39.5,52.5,2.3,14.55,58.5,81.16,62.2
2018,10,23,7,30,46.0,71.0,2.3,14.7,80.0,106.63,84.83
2018,10,23,7,45,69.5,91.0,2.3,14.8,109.0,144.74,117.94
2018,10,23,8,0,93.0,111.0,2.3,14.9,138.0,194.41,160.09
2018,10,23,8,15,123.0,130.5,2.35,15.05,172.0,239.91,198.24
2018,10,23,8,30,153.0,150.0,2.4,15.2,206.0,287.09,237.05
2018,10,23,8,45,181.0,165.5,2.45,15.3,240.0,328.98,270.95
2018,10,23,9,0,209.0,181.0,2.5,15.4,274.0,371.97,305.16
2018,10,23,9,15,145.5,196.5,2.6,15.5,264.0,341.71,278.58
2018,10,23,9,30,82.0,212.0,2.7,15.6,254.0,294.99,238.99
2018,10,23,9,45,56.5,198.5,2.8,15.7,228.0,256.02,206.78
2018,10,23,10,0,31.0,185.0,2.9,15.8,202.0,217.5,174.65
2018,10,23,10,15,31.5,209.0,3.0,15.85,227.0,243.81,195.51
2018,10,23,10,30,32.0,233.0,3.1,15.9,252.0,269.9,215.88
2018,10,23,10,45,113.0,257.0,3.2,15.95,328.0,379.07,304.28
2018,10,23,11,0,194.0,281.0,3.3,16.0,404.0,474.29,379.45
2018,10,23,11,15,310.5,266.0,3.4,16.0,467.0,566.82,452.48
2018,10,23,11,30,427.0,251.0,3.5,16.0,530.0,655.25,520.81
2018,10,23,11,45,337.5,270.5,3.6,16.05,491.5,580.79,462.33
2018,10,23,12,0,248.0,290.0,3.7,16.1,453.0,519.38,413.62
2018,10,23,12,15,321.0,268.0,3.7,16.15,477.0,545.13,435.33
2018,10,23,12,30,394.0,246.0,3.7,16.2,501.0,576.03,460.01
2018,10,23,12,45,577.5,184.0,3.7,16.3,549.5,636.54,509.14
2018,10,23,13,0,761.0,122.0,3.7,16.4,598.0,678.19,542.85
2018,10,23,13,15,801.5,105.5,3.55,16.45,592.0,658.33,526.91
2018,10,23,13,30,842.0,89.0,3.4,16.5,586.0,632.86,506.6
2018,10,23,13,45,749.0,110.0,3.25,16.6,536.5,562.01,449.73
2018,10,23,14,0,656.0,131.0,3.1,16.7,487.0,496.45,396.56
2018,10,23,14,15,654.0,120.5,3.05,16.75,456.5,450.73,358.99
2018,10,23,14,30,652.0,110.0,3.0,16.8,426.0,403.84,319.34
2018,10,23,14,45,736.0,86.0,2.95,16.85,414.0,377.66,293.9
2018,10,23,15,0,820.0,62.0,2.9,16.9,402.0,340.45,257.43
2018,10,23,15,15,791.0,59.0,2.9,16.9,357.5,281.53,204.44
2018,10,23,15,30,762.0,56.0,2.9,16.9,313.0,224.75,153.17
2018,10,23,15,45,720.5,52.5,3.0,16.8,266.0,167.85,103.9
2018,10,23,16,0,679.0,49.0,3.1,16.7,219.0,115.17,62.37
2018,10,23,16,15,612.0,44.0,3.1,16.45,172.5,64.49,31.83
2018,10,23,16,30,545.0,39.0,3.1,16.2,126.0,32.23,22.42
2018,10,23,16,45,403.0,31.0,3.1,15.95,83.0,24.27,14.69
2018,10,23,17,0,261.0,23.0,3.1,15.7,40.0,18.94,1.91
2018,10,23,17,15,130.5,11.5,3.15,15.5,20.0,10.96,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.7,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.6,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,10,24,6,15,3.5,3.0,1.25,14.7,3.0,0.0,0.0
2018,10,24,6,30,7.0,6.0,1.3,14.8,6.0,8.31,0.0
2018,10,24,6,45,89.5,21.5,1.3,14.95,30.0,72.39,0.0
2018,10,24,7,0,172.0,37.0,1.3,15.1,54.0,152.19,111.33
2018,10,24,7,15,351.5,42.5,1.45,15.3,102.0,258.81,206.61
2018,10,24,7,30,531.0,48.0,1.6,15.5,150.0,382.89,311.17
2018,10,24,7,45,611.5,49.5,1.7,15.75,198.0,452.16,369.97
2018,10,24,8,0,692.0,51.0,1.8,16.0,246.0,530.99,434.2
2018,10,24,8,15,728.0,54.0,1.9,16.25,291.0,585.09,476.33
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,639.4,516.52
2018,10,24,8,45,788.0,59.5,2.05,16.75,377.5,683.79,547.97
2018,10,24,9,0,812.0,62.0,2.1,17.0,419.0,720.2,572.95
2018,10,24,9,15,830.5,64.0,2.2,17.25,456.5,756.3,597.71
2018,10,24,9,30,849.0,66.0,2.3,17.5,494.0,790.17,620.58
2018,10,24,9,45,861.5,67.0,2.35,17.7,525.0,815.18,636.73
2018,10,24,10,0,874.0,68.0,2.4,17.9,556.0,837.24,650.82
2018,10,24,10,15,882.5,68.5,2.55,18.05,580.5,852.07,660.78
2018,10,24,10,30,891.0,69.0,2.7,18.2,605.0,863.53,668.51
2018,10,24,10,45,896.5,69.5,2.8,18.35,622.5,868.86,671.71
2018,10,24,11,0,902.0,70.0,2.9,18.5,640.0,870.61,672.58
2018,10,24,11,15,904.0,70.5,3.1,18.65,649.5,865.68,669.6
2018,10,24,11,30,906.0,71.0,3.3,18.8,659.0,857.14,664.16
2018,10,24,11,45,906.0,71.5,3.45,18.9,661.0,843.32,654.88
2018,10,24,12,0,906.0,72.0,3.6,19.0,663.0,826.01,643.18
2018,10,24,12,15,904.5,71.5,3.75,19.1,657.5,802.96,627.38
2018,10,24,12,30,903.0,71.0,3.9,19.2,652.0,776.66,609.22
2018,10,24,12,45,899.5,70.5,4.0,19.3,639.0,745.77,587.43
2018,10,24,13,0,896.0,70.0,4.1,19.4,626.0,712.02,563.44
2018,10,24,13,15,825.0,91.5,4.15,19.45,590.0,656.77,522.06
2018,10,24,13,30,754.0,113.0,4.2,19.5,554.0,600.03,477.4
2018,10,24,13,45,741.5,109.5,4.2,19.55,526.0,555.22,441.92
2018,10,24,14,0,729.0,106.0,4.2,19.6,498.0,508.8,404.36
2018,10,24,14,15,730.0,98.5,4.15,19.5,469.5,464.32,367.55
2018,10,24,14,30,731.0,91.0,4.1,19.4,441.0,418.97,328.89
2018,10,24,14,45,553.5,118.0,4.1,19.35,370.0,334.39,260.0
2018,10,24,15,0,376.0,145.0,4.1,19.3,299.0,264.84,204.12
2018,10,24,15,15,418.5,119.5,4.1,19.3,273.0,229.04,171.29
2018,10,24,15,30,461.0,94.0,4.1,19.3,247.0,188.33,133.41
2018,10,24,15,45,553.0,71.0,4.05,19.0,227.0,153.8,98.7
2018,10,24,16,0,645.0,48.0,4.0,18.7,207.0,109.01,58.41
2018,10,24,16,15,577.0,43.0,4.1,18.45,162.0,60.56,29.84
2018,10,24,16,30,509.0,38.0,4.2,18.2,117.0,28.75,19.16
2018,10,24,16,45,371.5,30.5,4.3,17.95,77.0,23.97,14.12
2018,10,24,17,0,234.0,23.0,4.4,17.7,37.0,19.17,0.0
2018,10,24,17,15,117.0,11.5,4.35,17.45,18.5,10.96,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.3,16.8,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.2,16.65,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.95,16.1,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.85,15.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.75,15.6,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,25,6,15,41.0,5.0,2.0,14.75,5.0,0.0,0.0
2018,10,25,6,30,82.0,10.0,1.9,14.9,10.0,39.75,0.0
2018,10,25,6,45,82.0,17.0,1.8,15.05,21.0,67.35,0.0
2018,10,25,7,0,82.0,24.0,1.7,15.2,32.0,77.7,53.77
2018,10,25,7,15,252.0,38.0,1.7,15.4,82.0,197.47,157.41
2018,10,25,7,30,422.0,52.0,1.7,15.6,132.0,325.3,265.12
2018,10,25,7,45,447.5,57.5,1.75,15.8,163.5,365.7,300.71
2018,10,25,8,0,473.0,63.0,1.8,16.0,195.0,406.72,335.59
2018,10,25,8,15,263.0,102.0,1.75,16.25,177.5,309.84,255.64
2018,10,25,8,30,53.0,141.0,1.7,16.5,160.0,192.33,155.79
2018,10,25,8,45,74.5,161.5,1.65,16.7,192.0,232.09,188.61
2018,10,25,9,0,96.0,182.0,1.6,16.9,224.0,272.76,221.05
2018,10,25,9,15,127.0,200.5,1.55,17.15,261.0,331.88,267.49
2018,10,25,9,30,158.0,219.0,1.5,17.4,298.0,379.55,304.01
2018,10,25,9,45,178.0,232.5,1.45,17.65,327.0,412.28,328.23
2018,10,25,10,0,198.0,246.0,1.4,17.9,356.0,444.88,352.04
2018,10,25,10,15,217.5,256.0,1.35,18.2,381.5,472.46,371.72
2018,10,25,10,30,237.0,266.0,1.3,18.5,407.0,499.44,390.69
2018,10,25,10,45,245.0,273.5,1.25,18.8,423.5,525.88,408.55
2018,10,25,11,0,253.0,281.0,1.2,19.1,440.0,537.72,415.82
2018,10,25,11,15,242.0,287.0,1.15,19.35,441.0,517.78,400.04
2018,10,25,11,30,231.0,293.0,1.1,19.6,442.0,509.94,393.16
2018,10,25,11,45,368.0,252.5,1.05,19.85,490.5,584.7,449.76
2018,10,25,12,0,505.0,212.0,1.0,20.1,539.0,654.11,500.05
2018,10,25,12,15,709.0,143.0,1.1,20.25,598.0,732.24,557.96
2018,10,25,12,30,913.0,74.0,1.2,20.4,657.0,784.93,594.36
2018,10,25,12,45,906.5,75.0,1.3,20.55,643.5,753.17,573.13
2018,10,25,13,0,900.0,76.0,1.4,20.7,630.0,718.68,550.68
2018,10,25,13,15,893.0,74.5,1.55,20.75,609.0,678.62,524.2
2018,10,25,13,30,886.0,73.0,1.7,20.8,588.0,636.32,493.75
2018,10,25,13,45,876.0,71.5,1.85,20.9,560.0,590.21,459.32
2018,10,25,14,0,866.0,70.0,2.0,21.0,532.0,542.55,422.47
2018,10,25,14,15,851.0,68.5,2.15,20.95,498.0,491.12,381.65
2018,10,25,14,30,836.0,67.0,2.3,20.9,464.0,439.1,338.86
2018,10,25,14,45,815.0,65.0,2.5,20.85,424.5,383.28,291.76
2018,10,25,15,0,794.0,63.0,2.7,20.8,385.0,328.3,243.85
2018,10,25,15,15,764.0,60.0,2.7,20.8,341.5,270.79,192.99
2018,10,25,15,30,734.0,57.0,2.7,20.8,298.0,215.57,144.0
2018,10,25,15,45,689.0,53.0,2.95,20.3,251.5,159.58,96.87
2018,10,25,16,0,644.0,49.0,3.2,19.8,205.0,108.27,57.7
2018,10,25,16,15,573.0,44.0,3.35,19.35,159.5,59.99,29.95
2018,10,25,16,30,502.0,39.0,3.5,18.9,114.0,29.82,19.97
2018,10,25,16,45,365.0,30.5,3.6,18.45,74.5,24.18,14.05
2018,10,25,17,0,228.0,22.0,3.7,18.0,35.0,18.38,0.0
2018,10,25,17,15,114.0,11.0,3.8,17.65,17.5,10.48,0.0
2018,10,25,17,30,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.85,16.05,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.85,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.55,15.45,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.5,15.6,9.0,8.58,0.0
2018,10,26,6,45,89.0,12.0,1.45,15.7,16.0,61.31,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.8,23.0,75.25,50.78
2018,10,26,7,15,94.0,27.5,1.4,16.0,40.5,88.45,67.86
2018,10,26,7,30,99.0,40.0,1.4,16.2,58.0,110.53,88.07
2018,10,26,7,45,49.5,52.5,1.35,16.45,61.5,90.47,71.58
2018,10,26,8,0,0.0,65.0,1.3,16.7,65.0,61.56,46.51
2018,10,26,8,15,1.0,85.0,1.3,16.95,85.5,82.75,64.33
2018,10,26,8,30,2.0,105.0,1.3,17.2,106.0,104.0,81.87
2018,10,26,8,45,29.5,131.0,1.3,17.45,144.0,160.5,128.93
2018,10,26,9,0,57.0,157.0,1.3,17.7,182.0,211.51,170.46
2018,10,26,9,15,80.0,180.5,1.3,17.95,218.5,256.98,206.6
2018,10,26,9,30,103.0,204.0,1.3,18.2,255.0,303.04,242.52
2018,10,26,9,45,178.5,219.5,1.35,18.45,315.0,396.77,315.95
2018,10,26,10,0,254.0,235.0,1.4,18.7,375.0,492.7,388.42
2018,10,26,10,15,304.5,238.0,1.45,18.9,413.0,539.24,422.62
2018,10,26,10,30,355.0,241.0,1.5,19.1,451.0,585.3,456.35
2018,10,26,10,45,414.5,231.5,1.6,19.35,484.0,636.8,493.96
2018,10,26,11,0,474.0,222.0,1.7,19.6,517.0,673.93,521.1
2018,10,26,11,15,537.0,203.5,1.75,19.75,543.0,701.47,541.51
2018,10,26,11,30,600.0,185.0,1.8,19.9,569.0,730.76,562.92
2018,10,26,11,45,503.0,219.0,1.9,20.05,541.5,670.95,517.97
2018,10,26,12,0,406.0,253.0,2.0,20.2,514.0,605.48,469.12
2018,10,26,12,15,397.0,249.0,2.1,20.3,502.5,582.17,452.63
2018,10,26,12,30,388.0,245.0,2.2,20.4,491.0,557.88,434.92
2018,10,26,12,45,455.5,220.5,2.35,20.55,503.5,576.26,450.0
2018,10,26,13,0,523.0,196.0,2.5,20.7,516.0,579.77,453.73
2018,10,26,13,15,485.5,202.0,2.55,20.7,491.0,538.76,422.32
2018,10,26,13,30,448.0,208.0,2.6,20.7,466.0,498.77,391.55
2018,10,26,13,45,418.5,204.0,2.65,20.75,436.0,455.08,357.74
2018,10,26,14,0,389.0,200.0,2.7,20.8,406.0,408.13,321.0
2018,10,26,14,15,387.5,186.0,2.7,20.75,380.0,376.4,295.51
2018,10,26,14,30,386.0,172.0,2.7,20.7,354.0,339.45,265.29
2018,10,26,14,45,376.5,157.0,2.7,20.7,321.5,298.06,230.92
2018,10,26,15,0,367.0,142.0,2.7,20.7,289.0,257.21,196.31
2018,10,26,15,15,381.5,123.0,2.7,20.7,260.5,219.98,163.4
2018,10,26,15,30,396.0,104.0,2.7,20.7,232.0,180.92,128.52
2018,10,26,15,45,385.0,89.0,2.65,20.4,197.5,139.59,93.41
2018,10,26,16,0,374.0,74.0,2.6,20.1,163.0,99.47,61.59
2018,10,26,16,15,329.0,60.5,2.6,19.8,126.0,60.6,36.75
2018,10,26,16,30,284.0,47.0,2.6,19.5,89.0,35.98,25.12
2018,10,26,16,45,197.0,34.0,2.6,19.15,58.0,26.53,15.63
2018,10,26,17,0,110.0,21.0,2.6,18.8,27.0,16.69,0.0
2018,10,26,17,15,55.0,10.5,2.6,18.55,13.5,10.01,0.0
2018,10,26,17,30,0.0,0.0,2.6,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.6,17.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.55,17.7,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.5,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.45,17.1,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.35,16.25,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.3,16.15,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.45,15.95,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.55,15.9,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.9,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.85,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.75,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.8,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.9,8.0,7.63,0.0
2018,10,27,6,45,198.0,19.5,2.15,16.05,34.0,100.38,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.2,60.0,217.17,150.63
2018,10,27,7,15,350.5,40.5,2.3,16.4,88.5,253.89,200.71
2018,10,27,7,30,369.0,50.0,2.4,16.6,117.0,291.64,236.95
2018,10,27,7,45,256.5,75.0,2.45,16.8,128.0,267.27,219.23
2018,10,27,8,0,144.0,100.0,2.5,17.0,139.0,213.15,174.89
2018,10,27,8,15,160.0,121.0,2.55,17.25,171.5,253.06,208.21
2018,10,27,8,30,176.0,142.0,2.6,17.5,204.0,293.36,240.84
2018,10,27,8,45,173.0,160.5,2.6,17.75,228.0,316.5,258.63
2018,10,27,9,0,170.0,179.0,2.6,18.0,252.0,338.78,275.39
2018,10,27,9,15,202.5,193.5,2.65,18.2,288.0,383.46,310.55
2018,10,27,9,30,235.0,208.0,2.7,18.4,324.0,442.19,355.69
2018,10,27,9,45,270.0,217.0,2.7,18.55,358.5,483.48,387.0
2018,10,27,10,0,305.0,226.0,2.7,18.7,393.0,524.73,417.91
2018,10,27,10,15,326.5,233.0,2.75,18.9,419.0,551.55,437.42
2018,10,27,10,30,348.0,240.0,2.8,19.1,445.0,577.31,456.07
2018,10,27,10,45,422.5,224.5,2.8,19.25,480.5,634.85,499.31
2018,10,27,11,0,497.0,209.0,2.8,19.4,516.0,677.96,531.44
2018,10,27,11,15,676.5,151.0,2.85,19.5,576.5,766.37,597.66
2018,10,27,11,30,856.0,93.0,2.9,19.6,637.0,832.33,643.63
2018,10,27,11,45,880.0,85.5,2.9,19.75,646.5,829.73,640.72
2018,10,27,12,0,904.0,78.0,2.9,19.9,656.0,823.04,635.64
2018,10,27,12,15,876.5,87.0,3.0,19.95,643.0,790.21,613.04
2018,10,27,12,30,849.0,96.0,3.1,20.0,630.0,759.72,592.15
2018,10,27,12,45,870.0,86.5,3.15,20.05,624.0,733.77,574.17
2018,10,27,13,0,891.0,77.0,3.2,20.1,618.0,708.18,556.37
2018,10,27,13,15,860.5,83.0,3.3,20.05,591.0,661.07,521.93
2018,10,27,13,30,830.0,89.0,3.4,20.0,564.0,615.58,486.96
2018,10,27,13,45,737.0,109.0,3.55,19.95,515.5,545.82,432.53
2018,10,27,14,0,644.0,129.0,3.7,19.9,467.0,480.74,380.81
2018,10,27,14,15,609.5,127.0,3.75,19.75,430.0,428.4,338.46
2018,10,27,14,30,575.0,125.0,3.8,19.6,393.0,377.99,296.69
2018,10,27,14,45,593.5,110.0,3.85,19.5,365.5,337.63,261.41
2018,10,27,15,0,612.0,95.0,3.9,19.4,338.0,294.39,222.49
2018,10,27,15,15,556.5,92.0,3.9,19.4,293.5,239.65,175.21
2018,10,27,15,30,501.0,89.0,3.9,19.4,249.0,190.42,133.06
2018,10,27,15,45,431.5,81.0,3.9,19.05,203.5,138.88,91.39
2018,10,27,16,0,362.0,73.0,3.9,18.7,158.0,96.58,60.18
2018,10,27,16,15,315.0,60.0,3.8,18.4,121.5,58.9,36.21
2018,10,27,16,30,268.0,47.0,3.7,18.1,85.0,36.07,25.27
2018,10,27,16,45,183.5,33.0,3.6,17.85,54.5,25.78,14.79
2018,10,27,17,0,99.0,19.0,3.5,17.6,24.0,15.08,0.0
2018,10,27,17,15,49.5,9.5,3.45,17.45,12.0,9.05,0.0
2018,10,27,17,30,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.3,17.15,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.2,16.95,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.35,16.05,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.95,15.95,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.65,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.8,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,3.5,15.0,2.3,16.25,15.5,15.74,0.0
2018,10,28,7,0,7.0,27.0,2.3,16.5,28.0,30.94,16.32
2018,10,28,7,15,26.5,46.5,2.3,16.75,51.0,68.11,50.2
2018,10,28,7,30,46.0,66.0,2.3,17.0,74.0,101.94,79.74
2018,10,28,7,45,68.0,85.0,2.35,17.3,101.0,137.53,110.5
2018,10,28,8,0,90.0,104.0,2.4,17.6,128.0,184.4,150.05
2018,10,28,8,15,106.0,123.0,2.45,17.8,156.5,219.34,179.12
2018,10,28,8,30,122.0,142.0,2.5,18.0,185.0,254.99,208.21
2018,10,28,8,45,121.5,159.0,2.6,18.2,206.0,276.32,224.91
2018,10,28,9,0,121.0,176.0,2.7,18.4,227.0,297.2,240.97
2018,10,28,9,15,87.0,186.5,2.8,18.55,225.0,270.32,218.05
2018,10,28,9,30,53.0,197.0,2.9,18.7,223.0,254.0,203.46
2018,10,28,9,45,50.0,209.5,2.95,18.85,235.0,264.56,211.25
2018,10,28,10,0,47.0,222.0,3.0,19.0,247.0,274.9,218.75
2018,10,28,10,15,95.5,240.5,3.15,19.1,295.0,336.02,267.94
2018,10,28,10,30,144.0,259.0,3.3,19.2,343.0,410.38,326.24
2018,10,28,10,45,190.0,266.5,3.4,19.3,381.0,456.07,361.84
2018,10,28,11,0,236.0,274.0,3.5,19.4,419.0,500.88,396.47
2018,10,28,11,15,228.5,281.0,3.65,19.45,423.0,498.25,393.8
2018,10,28,11,30,221.0,288.0,3.8,19.5,427.0,494.76,390.74
2018,10,28,11,45,208.5,289.0,3.9,19.55,420.5,479.7,378.85
2018,10,28,12,0,196.0,290.0,4.0,19.6,414.0,464.28,366.72
2018,10,28,12,15,144.5,270.5,4.15,19.6,361.5,395.96,313.39
2018,10,28,12,30,93.0,251.0,4.3,19.6,309.0,321.14,254.48
2018,10,28,12,45,51.5,223.5,4.4,19.55,255.5,258.28,204.38
2018,10,28,13,0,10.0,196.0,4.5,19.5,202.0,193.08,151.73
2018,10,28,13,15,9.5,191.5,4.6,19.45,197.0,187.63,147.66
2018,10,28,13,30,9.0,187.0,4.7,19.4,192.0,182.22,143.53
2018,10,28,13,45,127.0,170.0,4.75,19.35,236.0,241.04,192.89
2018,10,28,14,0,245.0,153.0,4.8,19.3,280.0,283.46,227.5
2018,10,28,14,15,468.0,123.5,4.85,19.2,346.5,352.34,281.68
2018,10,28,14,30,691.0,94.0,4.9,19.1,413.0,396.08,312.37
2018,10,28,14,45,597.5,104.0,4.9,19.0,362.5,331.86,258.04
2018,10,28,15,0,504.0,114.0,4.9,18.9,312.0,273.9,209.15
2018,10,28,15,15,326.0,118.0,4.9,18.9,240.5,198.69,149.37
2018,10,28,15,30,148.0,122.0,4.9,18.9,169.0,142.23,107.35
2018,10,28,15,45,154.0,100.5,4.9,18.55,142.5,113.49,82.68
2018,10,28,16,0,160.0,79.0,4.9,18.2,116.0,83.14,57.48
2018,10,28,16,15,261.0,60.0,4.85,17.95,103.5,56.35,35.65
2018,10,28,16,30,362.0,41.0,4.8,17.7,91.0,32.13,21.87
2018,10,28,16,45,259.0,30.5,4.7,17.5,59.0,24.76,13.6
2018,10,28,17,0,156.0,20.0,4.6,17.3,27.0,16.01,0.0
2018,10,28,17,15,78.0,10.0,4.6,17.15,13.5,9.53,0.0
2018,10,28,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.55,16.8,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.35,16.3,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.4,16.15,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.5,16.1,0.0,0.0,0.0
