Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,27,22,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,1.05,15.6,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,0.9,15.65,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,0.65,15.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,0.45,15.75,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,0.35,15.7,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,0.45,15.65,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.0,15.4,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.3,15.25,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,0.85,15.1,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,28,6,45,4.5,1.0,0.4,15.1,1.0,0.0,0.0
2018,11,28,7,0,9.0,2.0,0.3,15.1,2.0,0.0,0.0
2018,11,28,7,15,12.0,8.5,0.6,15.2,9.0,13.28,0.0
2018,11,28,7,30,15.0,15.0,0.9,15.3,16.0,21.21,6.5
2018,11,28,7,45,10.5,24.0,1.15,15.4,25.0,28.62,17.62
2018,11,28,8,0,6.0,33.0,1.4,15.5,34.0,33.98,22.84
2018,11,28,8,15,3.5,45.5,1.5,15.6,46.0,44.68,32.18
2018,11,28,8,30,1.0,58.0,1.6,15.7,58.0,55.84,41.79
2018,11,28,8,45,23.0,68.5,1.75,15.8,75.5,85.45,67.49
2018,11,28,9,0,45.0,79.0,1.9,15.9,93.0,111.97,90.42
2018,11,28,9,15,32.5,94.0,1.85,16.0,104.5,120.39,96.98
2018,11,28,9,30,20.0,109.0,1.8,16.1,116.0,128.09,102.8
2018,11,28,9,45,20.5,118.0,1.75,16.2,126.0,137.77,110.62
2018,11,28,10,0,21.0,127.0,1.7,16.3,136.0,147.44,118.34
2018,11,28,10,15,31.5,143.0,1.8,16.4,157.5,172.86,139.27
2018,11,28,10,30,42.0,159.0,1.9,16.5,179.0,198.29,159.96
2018,11,28,10,45,86.0,174.0,1.95,16.6,216.5,248.41,201.4
2018,11,28,11,0,130.0,189.0,2.0,16.7,254.0,309.59,250.74
2018,11,28,11,15,214.0,180.5,2.05,16.75,289.5,373.33,302.55
2018,11,28,11,30,298.0,172.0,2.1,16.8,325.0,423.21,342.81
2018,11,28,11,45,325.0,180.5,2.15,16.85,348.5,447.22,361.12
2018,11,28,12,0,352.0,189.0,2.2,16.9,372.0,469.03,377.73
2018,11,28,12,15,242.5,203.5,2.4,16.9,329.0,398.37,320.86
2018,11,28,12,30,133.0,218.0,2.6,16.9,286.0,322.16,259.16
2018,11,28,12,45,204.0,208.5,2.8,16.95,310.5,352.95,285.25
2018,11,28,13,0,275.0,199.0,3.0,17.0,335.0,387.04,312.9
2018,11,28,13,15,326.0,185.5,3.15,16.95,340.5,391.23,316.53
2018,11,28,13,30,377.0,172.0,3.3,16.9,346.0,391.14,316.41
2018,11,28,13,45,425.0,150.5,3.4,16.9,336.0,382.79,309.07
2018,11,28,14,0,473.0,129.0,3.5,16.9,326.0,362.91,291.86
2018,11,28,14,15,460.5,121.5,3.4,16.95,301.5,326.21,260.2
2018,11,28,14,30,448.0,114.0,3.3,17.0,277.0,289.7,228.19
2018,11,28,14,45,424.5,104.0,3.25,17.0,245.5,247.46,191.29
2018,11,28,15,0,401.0,94.0,3.2,17.0,214.0,206.94,155.51
2018,11,28,15,15,392.5,80.0,3.2,17.0,183.5,167.96,120.51
2018,11,28,15,30,384.0,66.0,3.2,17.0,153.0,129.6,86.5
2018,11,28,15,45,349.0,56.5,2.85,16.85,123.0,92.97,56.84
2018,11,28,16,0,314.0,47.0,2.5,16.7,93.0,59.95,33.47
2018,11,28,16,15,197.0,34.5,2.5,16.6,60.0,27.71,17.06
2018,11,28,16,30,80.0,22.0,2.5,16.5,27.0,18.28,0.0
2018,11,28,16,45,44.0,11.5,2.5,16.4,14.0,10.96,0.0
2018,11,28,17,0,8.0,1.0,2.5,16.3,1.0,0.0,0.0
2018,11,28,17,15,4.0,0.5,2.95,16.3,0.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.55,16.25,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,5.2,16.2,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.65,16.2,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.8,16.2,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,6.0,16.25,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,6.2,16.3,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,6.4,16.35,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,6.6,16.4,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,6.75,16.45,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,6.9,16.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,6.9,16.55,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,6.9,16.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,7.25,16.65,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.6,16.7,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.9,16.7,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.05,16.7,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.3,16.7,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.3,16.65,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.6,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.4,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.35,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.3,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.25,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.2,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,16.1,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,16.0,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.95,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.9,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.85,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.8,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.75,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.7,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.7,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.7,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.75,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.8,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,15.85,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,15.9,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,15.85,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.8,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.8,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.8,3.0,0.0,0.0
2018,11,29,7,15,18.5,16.5,10.8,15.75,17.5,23.66,0.0
2018,11,29,7,30,36.0,30.0,10.8,15.7,32.0,63.34,26.78
2018,11,29,7,45,84.0,46.5,10.8,15.65,57.5,112.48,84.95
2018,11,29,8,0,132.0,63.0,10.8,15.6,83.0,168.74,135.71
2018,11,29,8,15,132.0,71.0,10.75,15.6,96.5,178.76,146.53
2018,11,29,8,30,132.0,79.0,10.7,15.6,110.0,179.2,148.47
2018,11,29,8,45,66.0,59.0,10.65,15.65,74.5,110.55,89.98
2018,11,29,9,0,0.0,39.0,10.6,15.7,39.0,36.21,25.22
2018,11,29,9,15,40.0,76.5,10.45,15.7,91.0,105.32,85.13
2018,11,29,9,30,80.0,114.0,10.3,15.7,143.0,188.5,156.18
2018,11,29,9,45,142.0,140.0,10.15,15.7,197.5,266.11,222.45
2018,11,29,10,0,204.0,166.0,10.0,15.7,252.0,344.84,288.75
2018,11,29,10,15,242.0,172.0,9.75,15.75,280.0,393.19,328.71
2018,11,29,10,30,280.0,178.0,9.5,15.8,308.0,428.82,358.08
2018,11,29,10,45,326.5,183.0,9.25,15.8,340.0,469.08,391.2
2018,11,29,11,0,373.0,188.0,9.0,15.8,372.0,508.09,422.95
2018,11,29,11,15,267.5,173.0,8.8,15.8,306.5,405.39,337.2
2018,11,29,11,30,162.0,158.0,8.6,15.8,241.0,292.93,242.74
2018,11,29,11,45,81.0,111.0,8.35,15.8,152.5,177.5,145.41
2018,11,29,12,0,0.0,64.0,8.1,15.8,64.0,59.55,44.49
2018,11,29,12,15,258.5,66.0,8.0,15.85,198.0,269.82,226.51
2018,11,29,12,30,517.0,68.0,7.9,15.9,332.0,440.63,369.94
2018,11,29,12,45,668.0,74.0,7.8,15.9,407.0,531.15,443.16
2018,11,29,13,0,819.0,80.0,7.7,15.9,482.0,610.39,505.66
2018,11,29,13,15,771.5,87.5,7.5,15.9,454.5,561.19,463.81
2018,11,29,13,30,724.0,95.0,7.3,15.9,427.0,513.63,423.21
2018,11,29,13,45,513.0,108.0,7.15,15.9,336.5,387.71,318.63
2018,11,29,14,0,302.0,121.0,7.0,15.9,246.0,273.78,223.47
2018,11,29,14,15,316.5,102.5,6.9,15.8,225.0,245.25,198.55
2018,11,29,14,30,331.0,84.0,6.8,15.7,204.0,214.96,171.36
2018,11,29,14,45,385.0,82.5,6.65,15.65,207.5,213.14,166.2
2018,11,29,15,0,439.0,81.0,6.5,15.6,211.0,205.05,154.61
2018,11,29,15,15,452.0,71.0,6.5,15.6,188.0,174.69,125.1
2018,11,29,15,30,465.0,61.0,6.5,15.6,165.0,140.43,92.8
2018,11,29,15,45,348.5,51.0,6.75,15.45,119.5,89.11,54.03
2018,11,29,16,0,232.0,41.0,7.0,15.3,74.0,49.86,27.99
2018,11,29,16,15,156.5,29.5,7.15,15.2,48.5,23.6,13.71
2018,11,29,16,30,81.0,18.0,7.3,15.1,23.0,14.09,0.0
2018,11,29,16,45,40.5,9.0,7.45,15.0,11.5,8.58,0.0
2018,11,29,17,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.7,14.85,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.8,14.8,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.95,14.7,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,8.1,14.6,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.2,14.55,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.3,14.5,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.45,14.45,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.6,14.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.7,14.4,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.75,14.4,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.8,14.4,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.85,14.4,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.9,14.4,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.95,14.4,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,9.0,14.4,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,9.05,14.4,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.15,14.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.2,14.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.15,14.45,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,9.1,14.4,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,9.0,14.35,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.9,14.3,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.8,14.25,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.7,14.2,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.55,14.15,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.4,14.1,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.25,14.0,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,8.1,13.9,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,8.05,13.9,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,8.0,13.9,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.95,13.85,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.9,13.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.85,13.75,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.75,13.7,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.7,13.7,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.65,13.7,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.6,13.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.4,13.7,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.4,13.65,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.35,13.65,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.3,13.7,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.25,13.7,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.2,13.7,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.15,13.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,11,30,6,45,26.5,4.0,7.05,13.6,3.0,0.0,0.0
2018,11,30,7,0,53.0,8.0,7.0,13.6,6.0,0.0,0.0
2018,11,30,7,15,80.5,16.0,7.05,13.8,18.5,49.59,0.0
2018,11,30,7,30,108.0,24.0,7.1,14.0,31.0,100.53,39.28
2018,11,30,7,45,112.5,39.5,7.2,14.2,52.0,123.39,93.69
2018,11,30,8,0,117.0,55.0,7.3,14.4,73.0,147.71,118.43
2018,11,30,8,15,168.0,69.5,7.35,14.55,103.5,197.77,163.09
2018,11,30,8,30,219.0,84.0,7.4,14.7,134.0,251.05,210.04
2018,11,30,8,45,291.0,92.5,7.45,14.8,172.5,324.69,273.66
2018,11,30,9,0,363.0,101.0,7.5,14.9,211.0,390.39,329.93
2018,11,30,9,15,463.5,100.0,7.4,15.05,258.0,466.71,394.49
2018,11,30,9,30,564.0,99.0,7.3,15.2,305.0,551.65,464.59
2018,11,30,9,45,692.5,84.0,7.2,15.3,358.5,637.63,534.06
2018,11,30,10,0,821.0,69.0,7.1,15.4,412.0,720.54,598.45
2018,11,30,10,15,823.0,72.0,7.05,15.5,433.5,732.62,606.46
2018,11,30,10,30,825.0,75.0,7.0,15.6,455.0,741.56,612.24
2018,11,30,10,45,844.5,74.0,6.9,15.65,476.0,755.92,622.28
2018,11,30,11,0,864.0,73.0,6.8,15.7,497.0,761.02,625.16
2018,11,30,11,15,868.0,73.5,6.75,15.75,507.5,758.89,622.74
2018,11,30,11,30,872.0,74.0,6.7,15.8,518.0,753.45,617.91
2018,11,30,11,45,873.0,74.0,6.7,15.8,521.0,741.85,608.75
2018,11,30,12,0,874.0,74.0,6.7,15.8,524.0,727.03,597.22
2018,11,30,12,15,873.5,73.5,6.7,15.8,520.0,707.39,582.06
2018,11,30,12,30,873.0,73.0,6.7,15.8,516.0,684.72,564.59
2018,11,30,12,45,870.5,71.0,6.7,15.75,504.5,656.08,541.74
2018,11,30,13,0,868.0,69.0,6.7,15.7,493.0,624.76,515.88
2018,11,30,13,15,860.5,67.5,6.65,15.7,474.5,588.48,485.38
2018,11,30,13,30,853.0,66.0,6.6,15.7,456.0,550.15,452.66
2018,11,30,13,45,841.5,64.5,6.55,15.65,431.0,507.89,416.18
2018,11,30,14,0,830.0,63.0,6.5,15.6,406.0,465.59,378.79
2018,11,30,14,15,811.0,60.5,6.45,15.55,374.5,416.17,334.81
2018,11,30,14,30,792.0,58.0,6.4,15.5,343.0,366.62,289.77
2018,11,30,14,45,764.0,55.5,6.35,15.45,307.0,314.25,241.72
2018,11,30,15,0,736.0,53.0,6.3,15.4,271.0,263.22,194.28
2018,11,30,15,15,693.5,50.0,6.3,15.4,231.5,210.05,145.72
2018,11,30,15,30,651.0,47.0,6.3,15.4,192.0,160.41,101.6
2018,11,30,15,45,583.5,42.5,6.0,15.1,152.0,110.24,61.54
2018,11,30,16,0,516.0,38.0,5.7,14.8,112.0,65.43,31.49
2018,11,30,16,15,379.0,30.5,5.55,14.6,74.5,26.11,15.77
2018,11,30,16,30,242.0,23.0,5.4,14.4,37.0,19.25,0.0
2018,11,30,16,45,121.0,11.5,5.25,14.2,18.5,10.96,0.0
2018,11,30,17,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.4,13.75,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.25,13.6,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.15,13.45,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.15,13.35,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.45,13.4,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.8,13.45,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.45,13.8,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.95,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.1,14.1,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.4,14.2,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.7,14.25,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.7,14.3,0.0,0.0,0.0
2018,12,1,6,45,4.0,2.0,6.7,14.4,2.0,0.0,0.0
2018,12,1,7,0,8.0,4.0,6.7,14.5,4.0,0.0,0.0
2018,12,1,7,15,60.0,17.0,6.85,14.6,20.5,41.66,0.0
2018,12,1,7,30,112.0,30.0,7.0,14.7,37.0,105.21,32.39
2018,12,1,7,45,195.5,44.0,7.1,14.8,68.0,182.94,139.88
2018,12,1,8,0,279.0,58.0,7.2,14.9,99.0,251.07,203.91
2018,12,1,8,15,271.5,59.5,7.35,14.9,110.0,255.48,211.79
2018,12,1,8,30,264.0,61.0,7.5,14.9,121.0,259.11,217.39
2018,12,1,8,45,187.0,79.0,7.6,14.9,125.5,225.87,189.61
2018,12,1,9,0,110.0,97.0,7.7,14.9,130.0,188.8,157.32
2018,12,1,9,15,132.5,107.5,7.8,14.9,152.0,217.96,182.57
2018,12,1,9,30,155.0,118.0,7.9,14.9,174.0,247.73,208.03
2018,12,1,9,45,81.5,109.0,8.0,14.9,138.5,182.94,151.7
2018,12,1,10,0,8.0,100.0,8.1,14.9,103.0,101.24,80.5
2018,12,1,10,15,231.5,113.0,8.0,14.95,218.5,312.34,263.49
2018,12,1,10,30,455.0,126.0,7.9,15.0,334.0,513.86,432.05
2018,12,1,10,45,624.5,108.0,7.85,15.0,406.0,629.25,526.51
2018,12,1,11,0,794.0,90.0,7.8,15.0,478.0,732.18,607.5
2018,12,1,11,15,813.5,88.5,7.85,15.0,493.5,739.71,612.78
2018,12,1,11,30,833.0,87.0,7.9,15.0,509.0,743.84,615.79
2018,12,1,11,45,792.5,97.0,7.95,15.0,500.5,713.02,591.39
2018,12,1,12,0,752.0,107.0,8.0,15.0,492.0,683.1,567.82
2018,12,1,12,15,799.5,95.5,8.0,14.95,502.0,684.0,568.79
2018,12,1,12,30,847.0,84.0,8.0,14.9,512.0,682.94,568.03
2018,12,1,12,45,847.5,81.0,8.0,14.85,501.5,655.39,545.22
2018,12,1,13,0,848.0,78.0,8.0,14.8,491.0,625.05,519.88
2018,12,1,13,15,771.0,90.0,7.95,14.8,454.5,562.62,467.45
2018,12,1,13,30,694.0,102.0,7.9,14.8,418.0,503.89,417.57
2018,12,1,13,45,693.5,95.0,7.85,14.75,396.0,466.58,385.23
2018,12,1,14,0,693.0,88.0,7.8,14.7,374.0,427.55,350.66
2018,12,1,14,15,701.0,82.0,7.8,14.6,352.0,391.62,317.75
2018,12,1,14,30,709.0,76.0,7.8,14.5,330.0,353.43,281.93
2018,12,1,14,45,649.5,75.0,7.8,14.45,289.0,295.78,230.3
2018,12,1,15,0,590.0,74.0,7.8,14.4,248.0,242.76,182.58
2018,12,1,15,15,479.0,70.0,7.8,14.4,198.0,180.2,129.4
2018,12,1,15,30,368.0,66.0,7.8,14.4,148.0,127.32,86.41
2018,12,1,15,45,373.5,57.0,7.5,14.2,125.0,96.88,59.69
2018,12,1,16,0,379.0,48.0,7.2,14.0,102.0,66.85,37.23
2018,12,1,16,15,238.5,34.5,7.05,13.85,64.5,28.39,17.63
2018,12,1,16,30,98.0,21.0,6.9,13.7,27.0,16.58,0.0
2018,12,1,16,45,49.0,10.5,6.75,13.6,13.5,10.01,0.0
2018,12,1,17,0,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.6,13.45,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.6,13.25,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.6,13.15,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.6,13.1,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.5,13.05,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.15,12.75,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.1,12.7,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,6.0,12.55,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.65,12.1,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.6,11.95,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.6,11.9,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.55,11.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.5,11.8,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.45,11.75,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.35,11.65,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.3,11.6,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.25,11.55,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.15,11.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.1,11.4,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,5.0,11.35,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.8,11.25,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.7,11.2,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,4.05,11.05,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,2,6,45,28.0,3.5,3.2,11.0,2.5,0.0,0.0
2018,12,2,7,0,56.0,7.0,3.1,11.0,5.0,0.0,0.0
2018,12,2,7,15,79.5,14.5,2.95,11.15,16.5,47.38,0.0
2018,12,2,7,30,103.0,22.0,2.8,11.3,28.0,93.26,19.04
2018,12,2,7,45,151.5,37.0,2.65,11.45,54.5,150.24,114.17
2018,12,2,8,0,200.0,52.0,2.5,11.6,81.0,199.36,161.75
2018,12,2,8,15,243.5,64.5,2.5,11.75,111.0,245.64,203.59
2018,12,2,8,30,287.0,77.0,2.5,11.9,141.0,294.54,246.53
2018,12,2,8,45,284.5,92.0,2.5,12.05,166.0,306.73,257.88
2018,12,2,9,0,282.0,107.0,2.5,12.2,191.0,329.67,277.16
2018,12,2,9,15,298.5,120.0,2.4,12.25,218.5,362.02,303.76
2018,12,2,9,30,315.0,133.0,2.3,12.3,246.0,394.03,329.4
2018,12,2,9,45,512.5,111.0,2.2,12.35,314.0,528.91,439.25
2018,12,2,10,0,710.0,89.0,2.1,12.4,382.0,662.38,541.7
2018,12,2,10,15,797.0,76.0,2.0,12.5,423.5,714.76,578.21
2018,12,2,10,30,884.0,63.0,1.9,12.6,465.0,762.67,611.28
2018,12,2,10,45,893.5,63.0,1.8,12.65,483.5,770.98,615.15
2018,12,2,11,0,903.0,63.0,1.7,12.7,502.0,775.95,617.02
2018,12,2,11,15,908.0,64.0,1.6,12.85,513.5,775.28,614.68
2018,12,2,11,30,913.0,65.0,1.5,13.0,525.0,771.13,610.0
2018,12,2,11,45,914.5,65.0,1.45,13.1,528.5,759.67,600.86
2018,12,2,12,0,916.0,65.0,1.4,13.2,532.0,744.82,589.5
2018,12,2,12,15,915.0,64.5,1.4,13.3,528.0,724.29,574.69
2018,12,2,12,30,914.0,64.0,1.4,13.4,524.0,700.61,557.68
2018,12,2,12,45,870.0,72.0,1.35,13.5,502.0,655.54,523.58
2018,12,2,13,0,826.0,80.0,1.3,13.6,480.0,613.06,490.17
2018,12,2,13,15,704.0,101.5,1.25,13.6,433.5,536.54,430.3
2018,12,2,13,30,582.0,123.0,1.2,13.6,387.0,463.66,372.65
2018,12,2,13,45,448.0,131.0,1.15,13.65,327.5,374.23,301.56
2018,12,2,14,0,314.0,139.0,1.1,13.7,268.0,292.25,235.49
2018,12,2,14,15,236.5,134.5,1.1,13.65,227.5,238.81,191.91
2018,12,2,14,30,159.0,130.0,1.1,13.6,187.0,188.52,150.7
2018,12,2,14,45,185.0,122.0,1.1,13.6,181.5,182.91,144.6
2018,12,2,15,0,211.0,114.0,1.1,13.6,176.0,171.01,132.48
2018,12,2,15,15,176.0,99.5,1.1,13.6,146.0,136.02,102.93
2018,12,2,15,30,141.0,85.0,1.1,13.6,116.0,103.92,76.3
2018,12,2,15,45,108.5,68.5,1.2,13.4,89.5,75.6,53.42
2018,12,2,16,0,76.0,52.0,1.3,13.2,63.0,51.09,34.37
2018,12,2,16,15,44.5,35.0,1.35,13.1,41.0,30.22,19.2
2018,12,2,16,30,13.0,18.0,1.4,13.0,19.0,16.44,0.0
2018,12,2,16,45,6.5,9.0,1.45,12.85,9.5,8.58,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.85,12.6,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.95,12.55,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.55,11.75,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.5,11.65,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.75,11.2,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,10.4,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,10.35,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,10.3,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,10.2,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.8,10.05,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,12,3,7,15,28.5,10.5,3.9,10.3,12.0,21.98,0.0
2018,12,3,7,30,57.0,21.0,4.0,10.6,24.0,61.88,3.08
2018,12,3,7,45,183.0,34.5,4.1,10.9,58.0,162.27,123.08
2018,12,3,8,0,309.0,48.0,4.2,11.2,92.0,252.66,206.59
2018,12,3,8,15,480.5,48.0,4.15,11.45,142.0,364.21,303.96
2018,12,3,8,30,652.0,48.0,4.1,11.7,192.0,480.28,403.03
2018,12,3,8,45,695.0,50.5,4.0,12.0,231.0,530.83,445.93
2018,12,3,9,0,738.0,53.0,3.9,12.3,270.0,581.37,487.3
2018,12,3,9,15,699.5,65.5,3.85,12.55,292.0,587.08,491.04
2018,12,3,9,30,661.0,78.0,3.8,12.8,314.0,592.77,494.55
2018,12,3,9,45,623.5,94.5,3.75,13.05,332.5,595.68,495.46
2018,12,3,10,0,586.0,111.0,3.7,13.3,351.0,594.22,492.46
2018,12,3,10,15,701.5,92.0,3.7,13.45,397.0,664.06,546.6
2018,12,3,10,30,817.0,73.0,3.7,13.6,443.0,728.79,594.61
2018,12,3,10,45,816.0,76.5,3.7,13.75,458.5,733.06,596.4
2018,12,3,11,0,815.0,80.0,3.7,13.9,474.0,734.14,596.27
2018,12,3,11,15,824.0,80.5,3.65,14.0,486.5,736.06,596.83
2018,12,3,11,30,833.0,81.0,3.6,14.1,499.0,734.71,595.04
2018,12,3,11,45,810.0,86.5,3.55,14.2,495.5,712.19,577.46
2018,12,3,12,0,787.0,92.0,3.5,14.3,492.0,687.13,558.18
2018,12,3,12,15,838.0,79.5,3.4,14.4,502.5,691.47,561.11
2018,12,3,12,30,889.0,67.0,3.3,14.5,513.0,686.41,556.84
2018,12,3,12,45,738.5,101.5,3.25,14.55,466.5,607.71,494.13
2018,12,3,13,0,588.0,136.0,3.2,14.6,420.0,526.5,428.68
2018,12,3,13,15,472.0,154.0,3.15,14.65,376.5,451.28,367.89
2018,12,3,13,30,356.0,172.0,3.1,14.7,333.0,379.2,308.97
2018,12,3,13,45,254.5,169.5,3.0,14.75,281.5,308.45,250.94
2018,12,3,14,0,153.0,167.0,2.9,14.8,230.0,240.28,194.79
2018,12,3,14,15,107.5,141.5,2.9,14.8,184.0,186.79,150.7
2018,12,3,14,30,62.0,116.0,2.9,14.8,138.0,134.69,107.54
2018,12,3,14,45,81.0,112.5,2.9,14.75,138.0,136.58,108.42
2018,12,3,15,0,100.0,109.0,2.9,14.7,138.0,133.14,104.3
2018,12,3,15,15,63.5,81.5,2.9,14.7,99.0,92.22,70.37
2018,12,3,15,30,27.0,54.0,2.9,14.7,60.0,55.2,40.1
2018,12,3,15,45,16.5,40.0,2.95,14.35,43.5,39.32,26.86
2018,12,3,16,0,6.0,26.0,3.0,14.0,27.0,24.51,14.56
2018,12,3,16,15,6.0,21.0,3.0,13.9,21.5,19.71,10.48
2018,12,3,16,30,6.0,16.0,3.0,13.8,16.0,14.81,0.0
2018,12,3,16,45,3.0,8.0,3.0,13.7,8.0,7.63,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,13.05,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.05,12.8,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.95,12.8,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.85,12.75,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.8,12.65,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.8,12.6,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.85,12.55,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.95,12.35,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.6,11.85,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.8,11.75,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,5.0,11.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.1,11.6,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,5.05,11.55,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.95,11.4,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.5,5.0,11.45,5.5,5.24,0.0
2018,12,4,7,30,0.0,11.0,5.1,11.6,11.0,10.2,0.0
2018,12,4,7,45,0.0,21.5,5.2,11.75,21.5,19.95,9.97
2018,12,4,8,0,0.0,32.0,5.3,11.9,32.0,29.72,19.23
2018,12,4,8,15,0.0,43.5,5.3,12.1,43.5,41.08,29.31
2018,12,4,8,30,0.0,55.0,5.3,12.3,55.0,52.57,39.42
2018,12,4,8,45,0.0,68.0,5.25,12.5,68.0,65.73,50.84
2018,12,4,9,0,0.0,81.0,5.2,12.7,81.0,78.83,62.1
2018,12,4,9,15,0.0,70.0,5.15,13.0,70.0,65.71,50.82
2018,12,4,9,30,0.0,59.0,5.1,13.3,59.0,54.86,41.46
2018,12,4,9,45,0.0,47.0,5.05,13.6,47.0,43.67,31.81
2018,12,4,10,0,0.0,35.0,5.0,13.9,35.0,32.5,22.19
2018,12,4,10,15,0.0,29.0,4.95,14.15,29.0,26.92,17.37
2018,12,4,10,30,0.0,23.0,4.9,14.4,23.0,21.35,12.57
2018,12,4,10,45,0.0,24.5,4.8,14.7,24.5,22.75,13.72
2018,12,4,11,0,0.0,26.0,4.7,15.0,26.0,24.14,14.87
2018,12,4,11,15,0.0,27.0,4.7,15.15,27.0,25.08,15.63
2018,12,4,11,30,0.0,28.0,4.7,15.3,28.0,26.01,16.4
2018,12,4,11,45,0.0,35.0,4.7,15.5,35.0,32.52,21.88
2018,12,4,12,0,0.0,42.0,4.7,15.7,42.0,39.04,27.35
2018,12,4,12,15,0.0,55.5,4.5,15.7,55.5,51.62,37.93
2018,12,4,12,30,0.0,69.0,4.3,15.7,69.0,64.22,48.52
2018,12,4,12,45,0.0,66.5,4.1,15.7,66.5,61.88,46.58
2018,12,4,13,0,0.0,64.0,3.9,15.7,64.0,59.54,44.66
2018,12,4,13,15,0.0,61.0,3.85,15.65,61.0,56.74,42.36
2018,12,4,13,30,0.0,58.0,3.8,15.6,58.0,53.94,40.06
2018,12,4,13,45,0.0,52.5,3.8,15.5,52.5,48.8,35.8
2018,12,4,14,0,0.0,47.0,3.8,15.4,47.0,43.67,31.53
2018,12,4,14,15,0.0,46.0,3.95,15.35,46.0,42.74,30.79
2018,12,4,14,30,0.0,45.0,4.1,15.3,45.0,41.8,30.05
2018,12,4,14,45,0.0,42.0,4.2,15.2,42.0,39.0,27.7
2018,12,4,15,0,0.0,39.0,4.3,15.1,39.0,36.21,25.32
2018,12,4,15,15,0.0,34.0,4.3,15.1,34.0,31.55,21.31
2018,12,4,15,30,0.0,29.0,4.3,15.1,29.0,26.9,17.24
2018,12,4,15,45,0.0,23.5,4.45,14.75,23.5,21.79,12.76
2018,12,4,16,0,0.0,18.0,4.6,14.4,18.0,16.68,8.22
2018,12,4,16,15,0.0,12.5,4.5,14.2,12.5,11.58,3.79
2018,12,4,16,30,0.0,7.0,4.4,14.0,7.0,6.48,0.0
2018,12,4,16,45,0.0,3.5,4.3,13.85,3.5,3.34,0.0
2018,12,4,17,0,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.35,13.6,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.65,13.45,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.85,13.35,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,5.1,13.45,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.9,13.35,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,13.05,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.25,13.2,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,13.2,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,12,5,7,15,0.0,1.5,3.95,13.25,1.5,1.43,0.0
2018,12,5,7,30,0.0,3.0,4.0,13.4,3.0,2.77,0.0
2018,12,5,7,45,0.0,6.0,4.05,13.5,6.0,5.55,0.0
2018,12,5,8,0,0.0,9.0,4.1,13.6,9.0,8.33,1.27
2018,12,5,8,15,0.0,13.0,4.1,13.7,13.0,12.04,4.55
2018,12,5,8,30,0.0,17.0,4.1,13.8,17.0,15.75,7.82
2018,12,5,8,45,5.0,43.0,4.15,13.95,44.5,43.14,31.46
2018,12,5,9,0,10.0,69.0,4.2,14.1,72.0,72.23,56.45
2018,12,5,9,15,10.0,65.5,4.1,14.25,69.0,67.97,52.82
2018,12,5,9,30,10.0,62.0,4.0,14.4,66.0,64.79,50.08
2018,12,5,9,45,11.5,72.0,3.9,14.55,76.5,75.41,59.04
2018,12,5,10,0,13.0,82.0,3.8,14.7,87.0,86.51,68.35
2018,12,5,10,15,19.5,116.5,3.65,14.85,125.0,133.8,107.99
2018,12,5,10,30,26.0,151.0,3.5,15.0,163.0,177.44,143.99
2018,12,5,10,45,50.5,171.5,3.4,15.1,195.5,218.71,178.25
2018,12,5,11,0,75.0,192.0,3.3,15.2,228.0,259.8,211.91
2018,12,5,11,15,61.5,189.5,3.1,15.25,219.5,244.51,198.69
2018,12,5,11,30,48.0,187.0,2.9,15.3,211.0,229.53,185.91
2018,12,5,11,45,34.0,172.5,2.75,15.35,189.5,201.11,162.3
2018,12,5,12,0,20.0,158.0,2.6,15.4,168.0,166.6,133.69
2018,12,5,12,15,10.0,136.0,2.4,15.35,141.0,136.5,108.74
2018,12,5,12,30,0.0,114.0,2.2,15.3,114.0,107.44,84.52
2018,12,5,12,45,0.0,104.0,2.05,15.3,104.0,97.59,76.43
2018,12,5,13,0,0.0,94.0,1.9,15.3,94.0,87.87,68.4
2018,12,5,13,15,3.0,114.0,1.85,15.3,115.5,109.08,86.19
2018,12,5,13,30,6.0,134.0,1.8,15.3,137.0,130.24,103.81
2018,12,5,13,45,43.0,134.0,1.7,15.25,152.0,152.53,122.61
2018,12,5,14,0,80.0,134.0,1.6,15.2,167.0,172.29,138.82
2018,12,5,14,15,58.0,131.0,1.75,15.15,154.0,151.34,121.34
2018,12,5,14,30,36.0,128.0,1.9,15.1,141.0,136.75,109.31
2018,12,5,14,45,24.5,99.5,2.05,15.0,108.0,102.81,81.1
2018,12,5,15,0,13.0,71.0,2.2,14.9,75.0,69.75,53.45
2018,12,5,15,15,12.0,64.0,2.2,14.9,67.0,62.24,46.95
2018,12,5,15,30,11.0,57.0,2.2,14.9,59.0,54.8,40.42
2018,12,5,15,45,10.5,50.5,2.45,14.7,52.0,47.92,34.29
2018,12,5,16,0,10.0,44.0,2.7,14.5,45.0,40.9,27.94
2018,12,5,16,15,6.0,29.5,2.8,14.4,30.0,27.0,16.33
2018,12,5,16,30,2.0,15.0,2.9,14.3,15.0,13.92,0.0
2018,12,5,16,45,1.0,7.5,3.0,14.15,7.5,7.15,0.0
2018,12,5,17,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.15,13.9,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,4.0,12.55,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.05,12.35,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.9,12.45,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.9,12.35,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.85,12.25,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.95,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,12,6,7,15,102.0,10.5,3.8,12.15,15.5,52.22,0.0
2018,12,6,7,30,204.0,21.0,3.9,12.4,31.0,133.17,0.0
2018,12,6,7,45,335.0,29.5,4.0,12.6,65.5,231.28,169.26
2018,12,6,8,0,466.0,38.0,4.1,12.8,100.0,324.05,261.82
2018,12,6,8,15,536.5,42.5,4.05,13.0,138.5,386.38,319.06
2018,12,6,8,30,607.0,47.0,4.0,13.2,177.0,447.48,373.13
2018,12,6,8,45,653.5,51.0,4.0,13.4,216.0,500.57,418.77
2018,12,6,9,0,700.0,55.0,4.0,13.6,255.0,554.09,463.19
2018,12,6,9,15,733.0,57.5,3.9,13.85,291.0,596.39,496.34
2018,12,6,9,30,766.0,60.0,3.8,14.1,327.0,637.56,527.3
2018,12,6,9,45,790.5,60.5,3.7,14.35,358.0,668.46,549.59
2018,12,6,10,0,815.0,61.0,3.6,14.6,389.0,697.19,569.81
2018,12,6,10,15,828.5,62.5,3.45,14.8,414.0,710.23,577.74
2018,12,6,10,30,842.0,64.0,3.3,15.0,439.0,726.66,588.23
2018,12,6,10,45,850.0,65.5,3.15,15.2,457.5,735.87,593.19
2018,12,6,11,0,858.0,67.0,3.0,15.4,476.0,741.89,595.83
2018,12,6,11,15,863.0,67.5,2.85,15.55,487.0,741.13,593.64
2018,12,6,11,30,868.0,68.0,2.7,15.7,498.0,737.08,589.16
2018,12,6,11,45,869.0,68.5,2.55,15.85,502.0,726.77,580.2
2018,12,6,12,0,870.0,69.0,2.4,16.0,506.0,713.25,569.04
2018,12,6,12,15,869.5,69.0,2.3,16.1,503.0,694.93,554.89
2018,12,6,12,30,869.0,69.0,2.2,16.2,500.0,673.59,538.63
2018,12,6,12,45,865.0,68.0,2.1,16.25,489.5,645.88,516.89
2018,12,6,13,0,861.0,67.0,2.0,16.3,479.0,615.56,492.52
2018,12,6,13,15,852.0,66.5,1.9,16.35,461.0,580.4,464.07
2018,12,6,13,30,843.0,66.0,1.8,16.4,443.0,543.27,433.62
2018,12,6,13,45,829.5,64.5,1.75,16.45,418.5,502.8,400.17
2018,12,6,14,0,816.0,63.0,1.7,16.5,394.0,458.87,363.27
2018,12,6,14,15,796.0,61.0,1.6,16.5,363.5,410.71,322.1
2018,12,6,14,30,776.0,59.0,1.5,16.5,333.0,362.5,279.91
2018,12,6,14,45,747.5,56.5,1.45,16.5,298.0,311.17,234.59
2018,12,6,15,0,719.0,54.0,1.4,16.5,263.0,261.21,189.69
2018,12,6,15,15,655.0,52.5,1.4,16.5,221.5,205.78,141.57
2018,12,6,15,30,591.0,51.0,1.4,16.5,180.0,155.03,98.56
2018,12,6,15,45,524.0,44.5,1.15,16.2,141.0,106.09,59.94
2018,12,6,16,0,457.0,38.0,0.9,15.9,102.0,64.1,31.54
2018,12,6,16,15,345.5,30.0,0.85,15.75,68.5,27.5,16.63
2018,12,6,16,30,234.0,22.0,0.8,15.6,35.0,18.37,0.0
2018,12,6,16,45,117.0,11.0,0.8,15.5,17.5,10.48,0.0
2018,12,6,17,0,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.95,15.15,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.05,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.3,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.75,14.45,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.65,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.8,13.25,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.65,13.1,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,13.1,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,13.1,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.3,13.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.6,12.75,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,7,7,15,0.5,7.0,1.85,12.75,7.0,6.88,0.0
2018,12,7,7,30,1.0,14.0,2.0,12.8,14.0,13.45,0.0
2018,12,7,7,45,84.5,30.5,2.1,12.85,41.5,95.95,66.35
2018,12,7,8,0,168.0,47.0,2.2,12.9,69.0,163.7,130.36
2018,12,7,8,15,276.5,55.5,2.15,13.05,107.0,250.53,205.81
2018,12,7,8,30,385.0,64.0,2.1,13.2,145.0,334.23,277.53
2018,12,7,8,45,317.0,82.5,2.1,13.4,158.0,325.09,270.75
2018,12,7,9,0,249.0,101.0,2.1,13.6,171.0,298.05,248.68
2018,12,7,9,15,186.0,121.5,1.95,13.75,178.0,284.84,236.7
2018,12,7,9,30,123.0,142.0,1.8,13.9,185.0,255.99,211.48
2018,12,7,9,45,250.0,140.5,1.6,14.1,237.5,357.18,295.53
2018,12,7,10,0,377.0,139.0,1.4,14.3,290.0,463.76,379.82
2018,12,7,10,15,591.5,106.5,1.25,14.55,360.5,594.34,480.69
2018,12,7,10,30,806.0,74.0,1.1,14.8,431.0,716.92,567.41
2018,12,7,10,45,837.0,70.0,0.95,15.05,454.5,736.66,577.02
2018,12,7,11,0,868.0,66.0,0.8,15.3,478.0,747.29,581.11
2018,12,7,11,15,873.5,66.0,0.85,15.5,489.0,746.34,580.12
2018,12,7,11,30,879.0,66.0,0.9,15.7,500.0,742.08,577.07
2018,12,7,11,45,881.5,66.0,0.95,15.9,504.5,732.26,570.22
2018,12,7,12,0,884.0,66.0,1.0,16.1,509.0,719.16,561.2
2018,12,7,12,15,882.5,66.0,1.1,16.2,505.5,700.01,548.7
2018,12,7,12,30,881.0,66.0,1.2,16.3,502.0,677.84,533.98
2018,12,7,12,45,877.0,65.5,1.35,16.4,491.5,650.53,514.99
2018,12,7,13,0,873.0,65.0,1.5,16.5,481.0,620.56,492.86
2018,12,7,13,15,864.5,64.5,1.55,16.5,463.5,585.42,465.68
2018,12,7,13,30,856.0,64.0,1.6,16.5,446.0,548.25,436.26
2018,12,7,13,45,843.5,62.5,1.65,16.45,421.5,506.07,402.28
2018,12,7,14,0,831.0,61.0,1.7,16.4,397.0,462.61,366.28
2018,12,7,14,15,811.5,59.0,1.7,16.35,366.5,415.5,326.2
2018,12,7,14,30,792.0,57.0,1.7,16.3,336.0,366.87,283.84
2018,12,7,14,45,763.0,54.5,1.65,16.25,300.5,314.69,237.69
2018,12,7,15,0,734.0,52.0,1.6,16.2,265.0,263.91,191.95
2018,12,7,15,15,692.0,49.0,1.6,16.2,226.5,211.32,145.1
2018,12,7,15,30,650.0,46.0,1.6,16.2,188.0,162.14,102.12
2018,12,7,15,45,583.5,41.5,1.5,15.8,148.5,112.24,62.56
2018,12,7,16,0,517.0,37.0,1.4,15.4,109.0,67.64,32.34
2018,12,7,16,15,381.5,29.0,1.45,15.2,72.0,27.34,13.06
2018,12,7,16,30,246.0,21.0,1.5,15.0,35.0,17.36,0.0
2018,12,7,16,45,123.0,10.5,1.5,14.8,17.5,10.01,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.55,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.4,14.45,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.25,14.35,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,1.05,14.3,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,14.15,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.75,14.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.9,13.75,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.9,13.65,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.35,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,13.2,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,13.1,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.95,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.95,0.0,0.0,0.0
