Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,4,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.65,11.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.75,11.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,8,7,15,86.5,9.5,2.95,11.1,13.5,44.52,0.0
2018,12,8,7,30,173.0,19.0,3.0,11.4,27.0,114.95,0.0
2018,12,8,7,45,211.5,29.0,3.05,11.65,49.0,167.63,117.67
2018,12,8,8,0,250.0,39.0,3.1,11.9,71.0,205.93,165.37
2018,12,8,8,15,331.0,50.0,3.1,12.1,109.0,273.29,225.9
2018,12,8,8,30,412.0,61.0,3.1,12.3,147.0,349.0,291.59
2018,12,8,8,45,567.5,57.0,3.1,12.5,201.5,455.42,381.54
2018,12,8,9,0,723.0,53.0,3.1,12.7,256.0,564.23,470.79
2018,12,8,9,15,739.5,58.0,3.1,13.05,289.5,598.86,497.4
2018,12,8,9,30,756.0,63.0,3.1,13.4,323.0,631.61,521.81
2018,12,8,9,45,763.5,67.5,3.1,13.8,351.0,655.09,538.39
2018,12,8,10,0,771.0,72.0,3.1,14.2,379.0,675.94,552.7
2018,12,8,10,15,815.5,68.0,3.0,14.5,411.0,711.36,577.58
2018,12,8,10,30,860.0,64.0,2.9,14.8,443.0,738.11,595.46
2018,12,8,10,45,868.0,65.5,2.8,15.1,462.0,747.53,600.34
2018,12,8,11,0,876.0,67.0,2.7,15.4,481.0,753.7,602.99
2018,12,8,11,15,853.5,73.0,2.6,15.55,484.5,744.78,594.98
2018,12,8,11,30,831.0,79.0,2.5,15.7,488.0,726.78,580.53
2018,12,8,11,45,833.5,80.0,2.4,15.85,493.0,718.4,573.37
2018,12,8,12,0,836.0,81.0,2.3,16.0,498.0,706.83,563.92
2018,12,8,12,15,862.0,75.0,2.15,16.1,502.5,695.83,554.81
2018,12,8,12,30,888.0,69.0,2.0,16.2,507.0,685.76,546.49
2018,12,8,12,45,882.0,68.5,1.9,16.25,496.0,657.04,523.96
2018,12,8,13,0,876.0,68.0,1.8,16.3,485.0,625.74,498.92
2018,12,8,13,15,867.0,67.5,1.7,16.3,467.0,590.28,470.44
2018,12,8,13,30,858.0,67.0,1.6,16.3,449.0,552.79,439.91
2018,12,8,13,45,844.0,66.0,1.5,16.35,424.5,512.25,406.29
2018,12,8,14,0,830.0,65.0,1.4,16.4,400.0,468.17,369.24
2018,12,8,14,15,810.0,63.0,1.4,16.35,369.5,419.53,328.32
2018,12,8,14,30,790.0,61.0,1.4,16.3,339.0,370.78,286.17
2018,12,8,14,45,760.0,58.5,1.4,16.3,303.0,318.36,240.18
2018,12,8,15,0,730.0,56.0,1.4,16.3,267.0,267.42,194.6
2018,12,8,15,15,687.0,52.5,1.4,16.3,228.0,214.27,147.52
2018,12,8,15,30,644.0,49.0,1.4,16.3,189.0,164.66,104.35
2018,12,8,15,45,529.5,46.0,1.4,15.85,145.0,109.31,62.41
2018,12,8,16,0,415.0,43.0,1.4,15.4,101.0,67.1,35.27
2018,12,8,16,15,278.0,31.5,1.55,15.2,64.5,29.07,14.87
2018,12,8,16,30,141.0,20.0,1.7,15.0,28.0,15.81,0.0
2018,12,8,16,45,70.5,10.0,1.85,14.8,14.0,9.53,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.85,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.0,13.55,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.15,13.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.35,12.95,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.25,13.05,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,2.05,13.2,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,1.85,13.2,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,7,15,21.5,8.0,1.95,13.05,9.0,16.4,0.0
2018,12,9,7,30,43.0,16.0,1.9,13.1,18.0,34.54,0.0
2018,12,9,7,45,109.0,30.5,1.85,13.15,42.5,108.18,72.16
2018,12,9,8,0,175.0,45.0,1.8,13.2,67.0,164.35,130.0
2018,12,9,8,15,212.5,58.5,1.85,13.3,95.5,206.6,168.66
2018,12,9,8,30,250.0,72.0,1.9,13.4,124.0,262.7,217.28
2018,12,9,8,45,266.5,85.5,1.9,13.45,151.0,284.17,236.72
2018,12,9,9,0,283.0,99.0,1.9,13.5,178.0,317.34,264.84
2018,12,9,9,15,194.5,110.5,1.85,13.55,168.0,275.79,229.63
2018,12,9,9,30,106.0,122.0,1.8,13.6,158.0,217.69,180.18
2018,12,9,9,45,90.5,139.5,1.75,13.65,172.5,227.92,188.08
2018,12,9,10,0,75.0,157.0,1.7,13.7,187.0,225.66,185.43
2018,12,9,10,15,93.5,149.5,1.55,13.75,189.0,239.76,197.15
2018,12,9,10,30,112.0,142.0,1.4,13.8,191.0,243.31,200.21
2018,12,9,10,45,56.0,103.5,1.3,13.85,128.0,145.94,118.85
2018,12,9,11,0,0.0,65.0,1.2,13.9,65.0,60.47,45.72
2018,12,9,11,15,3.0,101.0,1.1,13.9,102.5,97.32,76.8
2018,12,9,11,30,6.0,137.0,1.0,13.9,140.0,135.88,108.68
2018,12,9,11,45,26.5,162.5,0.95,13.9,175.5,184.8,149.12
2018,12,9,12,0,47.0,188.0,0.9,13.9,211.0,226.57,183.03
2018,12,9,12,15,146.5,197.0,1.0,13.9,269.0,313.61,254.54
2018,12,9,12,30,246.0,206.0,1.1,13.9,327.0,395.23,319.54
2018,12,9,12,45,318.5,189.0,1.25,13.9,342.5,414.83,335.72
2018,12,9,13,0,391.0,172.0,1.4,13.9,358.0,438.26,354.75
2018,12,9,13,15,500.0,142.5,1.6,13.9,371.0,455.75,369.47
2018,12,9,13,30,609.0,113.0,1.8,13.9,384.0,468.47,379.54
2018,12,9,13,45,596.5,108.0,1.95,13.9,361.5,430.92,348.75
2018,12,9,14,0,584.0,103.0,2.1,13.9,339.0,392.79,316.96
2018,12,9,14,15,610.0,90.0,2.2,13.85,319.5,362.65,290.38
2018,12,9,14,30,636.0,77.0,2.3,13.8,300.0,328.86,259.57
2018,12,9,14,45,613.0,72.0,2.45,13.75,268.5,283.25,218.82
2018,12,9,15,0,590.0,67.0,2.6,13.7,237.0,238.78,178.35
2018,12,9,15,15,475.0,68.0,2.6,13.7,192.0,180.24,129.29
2018,12,9,15,30,360.0,69.0,2.6,13.7,147.0,131.36,90.09
2018,12,9,15,45,263.5,59.5,2.55,13.5,110.0,88.42,57.29
2018,12,9,16,0,167.0,50.0,2.5,13.3,73.0,56.08,35.09
2018,12,9,16,15,108.5,34.5,2.55,13.2,47.5,30.18,17.05
2018,12,9,16,30,50.0,19.0,2.6,13.1,22.0,15.89,0.0
2018,12,9,16,45,25.0,9.5,2.6,12.95,11.0,9.05,0.0
2018,12,9,17,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.05,12.15,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,1.95,12.1,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.85,12.05,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.85,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.15,11.7,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.65,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.3,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,11.25,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,11.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,11.1,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,11.1,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,11.1,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,12,10,7,15,0.0,5.5,3.45,11.2,5.5,5.24,0.0
2018,12,10,7,30,0.0,11.0,3.6,11.3,11.0,10.48,0.0
2018,12,10,7,45,9.0,25.5,3.7,11.4,26.5,33.44,17.98
2018,12,10,8,0,18.0,40.0,3.8,11.5,42.0,55.53,40.49
2018,12,10,8,15,36.5,55.5,3.85,11.6,62.0,83.97,65.96
2018,12,10,8,30,55.0,71.0,3.9,11.7,82.0,113.19,91.95
2018,12,10,8,45,58.0,86.0,4.0,11.8,100.0,132.77,109.27
2018,12,10,9,0,61.0,101.0,4.1,11.9,118.0,152.29,126.23
2018,12,10,9,15,69.5,118.0,4.1,12.1,140.0,178.2,148.34
2018,12,10,9,30,78.0,135.0,4.1,12.3,162.0,204.16,170.18
2018,12,10,9,45,83.0,146.0,4.15,12.5,177.0,219.75,183.04
2018,12,10,10,0,88.0,157.0,4.2,12.7,192.0,235.37,195.81
2018,12,10,10,15,50.5,155.5,4.15,12.95,176.0,203.63,167.91
2018,12,10,10,30,13.0,154.0,4.1,13.2,160.0,162.36,132.03
2018,12,10,10,45,26.0,164.0,4.1,13.45,176.0,191.78,156.65
2018,12,10,11,0,39.0,174.0,4.1,13.7,192.0,211.72,173.13
2018,12,10,11,15,55.0,181.5,3.95,13.85,208.0,230.79,188.93
2018,12,10,11,30,71.0,189.0,3.8,14.0,224.0,249.48,204.3
2018,12,10,11,45,52.5,186.5,3.7,14.2,212.5,230.89,188.22
2018,12,10,12,0,34.0,184.0,3.6,14.4,201.0,212.85,172.72
2018,12,10,12,15,54.0,190.5,3.6,14.55,217.0,232.39,189.09
2018,12,10,12,30,74.0,197.0,3.6,14.7,233.0,250.89,204.4
2018,12,10,12,45,151.0,188.0,3.55,14.8,260.0,296.37,242.65
2018,12,10,13,0,228.0,179.0,3.5,14.9,287.0,336.41,275.65
2018,12,10,13,15,356.5,158.0,3.6,15.0,319.5,387.95,317.88
2018,12,10,13,30,485.0,137.0,3.7,15.1,352.0,421.62,344.62
2018,12,10,13,45,625.5,105.0,3.75,15.15,367.0,443.01,360.47
2018,12,10,14,0,766.0,73.0,3.8,15.2,382.0,447.31,361.18
2018,12,10,14,15,785.0,64.5,3.9,15.15,360.0,411.36,328.79
2018,12,10,14,30,804.0,56.0,4.0,15.1,338.0,371.96,292.44
2018,12,10,14,45,757.0,56.5,4.05,15.05,300.0,316.5,242.93
2018,12,10,15,0,710.0,57.0,4.1,15.0,262.0,264.04,195.49
2018,12,10,15,15,668.5,52.0,4.1,15.0,223.0,210.82,147.39
2018,12,10,15,30,627.0,47.0,4.1,15.0,184.0,161.01,103.25
2018,12,10,15,45,581.0,41.5,3.8,14.55,147.5,113.88,64.44
2018,12,10,16,0,535.0,36.0,3.5,14.1,111.0,71.34,34.5
2018,12,10,16,15,396.5,29.0,3.5,13.8,74.0,29.09,13.5
2018,12,10,16,30,258.0,22.0,3.5,13.5,37.0,18.35,0.0
2018,12,10,16,45,129.0,11.0,3.5,13.25,18.5,10.48,0.0
2018,12,10,17,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.75,12.55,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.25,12.4,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.15,12.4,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.2,12.25,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.25,12.2,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.3,12.15,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.4,12.05,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.5,11.45,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.45,11.3,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.2,11.15,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,3.0,11.05,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,12,11,7,15,120.5,9.5,2.65,11.15,14.0,9.05,0.0
2018,12,11,7,30,241.0,19.0,2.6,11.4,28.0,125.25,0.0
2018,12,11,7,45,384.5,26.0,2.55,11.6,62.5,245.09,160.18
2018,12,11,8,0,528.0,33.0,2.5,11.8,97.0,339.44,270.31
2018,12,11,8,15,598.5,37.0,2.55,12.1,136.5,404.22,330.91
2018,12,11,8,30,669.0,41.0,2.6,12.4,176.0,471.5,389.87
2018,12,11,8,45,712.0,44.5,2.7,12.7,215.5,523.24,434.44
2018,12,11,9,0,755.0,48.0,2.8,13.0,255.0,575.19,477.49
2018,12,11,9,15,781.5,51.0,2.8,13.25,291.0,614.98,508.45
2018,12,11,9,30,808.0,54.0,2.8,13.5,327.0,653.29,537.11
2018,12,11,9,45,823.5,56.5,2.8,13.8,357.5,675.08,552.4
2018,12,11,10,0,839.0,59.0,2.8,14.1,388.0,700.39,570.14
2018,12,11,10,15,852.0,60.5,2.85,14.3,413.5,719.88,583.7
2018,12,11,10,30,865.0,62.0,2.9,14.5,439.0,736.47,595.04
2018,12,11,10,45,872.0,63.5,2.95,14.75,457.5,745.43,600.62
2018,12,11,11,0,879.0,65.0,3.0,15.0,476.0,751.15,603.9
2018,12,11,11,15,883.0,66.0,3.1,15.15,487.5,750.65,603.18
2018,12,11,11,30,887.0,67.0,3.2,15.3,499.0,746.8,600.13
2018,12,11,11,45,887.5,67.5,3.35,15.45,503.0,736.43,592.58
2018,12,11,12,0,888.0,68.0,3.5,15.6,507.0,722.79,582.68
2018,12,11,12,15,886.5,67.0,3.65,15.65,503.5,702.79,568.25
2018,12,11,12,30,885.0,66.0,3.8,15.7,500.0,679.76,551.54
2018,12,11,12,45,881.0,65.0,3.9,15.75,489.5,652.19,530.3
2018,12,11,13,0,877.0,64.0,4.0,15.8,479.0,621.95,506.09
2018,12,11,13,15,868.0,63.0,4.15,15.8,461.0,586.24,477.31
2018,12,11,13,30,859.0,62.0,4.3,15.8,443.0,548.52,446.41
2018,12,11,13,45,830.0,64.0,4.4,15.75,415.5,503.91,409.12
2018,12,11,14,0,801.0,66.0,4.5,15.7,388.0,456.86,369.06
2018,12,11,14,15,737.5,71.0,4.45,15.65,350.0,398.37,318.93
2018,12,11,14,30,674.0,76.0,4.4,15.6,312.0,343.47,271.14
2018,12,11,14,45,564.0,81.0,4.35,15.5,264.5,277.03,214.61
2018,12,11,15,0,454.0,86.0,4.3,15.4,217.0,217.85,164.61
2018,12,11,15,15,511.0,68.0,4.3,15.4,195.5,189.75,135.58
2018,12,11,15,30,568.0,50.0,4.3,15.4,174.0,153.06,99.07
2018,12,11,15,45,533.0,43.5,3.8,14.85,140.5,109.3,62.64
2018,12,11,16,0,498.0,37.0,3.3,14.3,107.0,68.91,33.63
2018,12,11,16,15,349.5,29.5,3.4,14.1,70.0,29.45,13.9
2018,12,11,16,30,201.0,22.0,3.5,13.9,33.0,18.3,0.0
2018,12,11,16,45,100.5,11.0,3.6,13.65,16.5,10.48,0.0
2018,12,11,17,0,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,3.0,13.25,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.75,13.85,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.65,13.9,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,3.05,13.55,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.35,13.45,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.8,13.35,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.95,13.2,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.75,12.75,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.65,12.65,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.6,12.35,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.6,12.3,0.0,0.0,0.0
2018,12,12,7,15,47.5,7.5,4.8,12.4,9.0,7.15,0.0
2018,12,12,7,30,95.0,15.0,5.0,12.5,18.0,56.35,0.0
2018,12,12,7,45,161.5,28.0,5.15,12.65,43.0,137.71,85.14
2018,12,12,8,0,228.0,41.0,5.3,12.8,68.0,196.81,156.05
2018,12,12,8,15,339.0,47.5,5.4,12.9,106.0,275.17,226.99
2018,12,12,8,30,450.0,54.0,5.5,13.0,144.0,360.6,302.22
2018,12,12,8,45,532.0,59.0,5.6,13.05,187.5,431.75,364.42
2018,12,12,9,0,614.0,64.0,5.7,13.1,231.0,505.93,427.77
2018,12,12,9,15,691.0,62.0,5.6,13.25,274.5,565.92,477.99
2018,12,12,9,30,768.0,60.0,5.5,13.4,318.0,631.77,530.2
2018,12,12,9,45,602.0,91.0,5.4,13.6,305.0,567.22,476.44
2018,12,12,10,0,436.0,122.0,5.3,13.8,292.0,484.49,406.51
2018,12,12,10,15,559.0,110.5,5.25,14.0,343.5,571.05,477.44
2018,12,12,10,30,682.0,99.0,5.2,14.2,395.0,652.98,541.98
2018,12,12,10,45,790.5,80.5,5.15,14.4,438.0,710.1,584.9
2018,12,12,11,0,899.0,62.0,5.1,14.6,481.0,761.86,623.16
2018,12,12,11,15,906.0,62.0,5.2,14.8,493.5,762.43,622.82
2018,12,12,11,30,913.0,62.0,5.3,15.0,506.0,759.57,620.24
2018,12,12,11,45,916.5,62.0,5.35,15.2,511.0,750.65,612.94
2018,12,12,12,0,920.0,62.0,5.4,15.4,516.0,738.3,603.17
2018,12,12,12,15,917.0,62.5,5.5,15.55,513.0,718.61,588.18
2018,12,12,12,30,914.0,63.0,5.6,15.7,510.0,695.82,570.85
2018,12,12,12,45,906.5,64.0,5.65,15.85,499.5,667.69,548.46
2018,12,12,13,0,899.0,65.0,5.7,16.0,489.0,636.95,522.94
2018,12,12,13,15,891.0,64.0,5.65,16.05,471.5,601.21,493.03
2018,12,12,13,30,883.0,63.0,5.6,16.1,454.0,563.3,460.86
2018,12,12,13,45,871.0,61.5,5.6,16.2,429.5,520.81,424.4
2018,12,12,14,0,859.0,60.0,5.6,16.3,405.0,476.9,385.96
2018,12,12,14,15,822.5,60.0,5.4,16.3,370.0,423.89,339.32
2018,12,12,14,30,786.0,60.0,5.2,16.3,335.0,370.65,291.81
2018,12,12,14,45,762.0,54.5,5.0,16.25,298.5,317.54,243.61
2018,12,12,15,0,738.0,49.0,4.8,16.2,262.0,265.37,195.57
2018,12,12,15,15,593.0,55.0,4.8,16.2,210.5,196.82,138.27
2018,12,12,15,30,448.0,61.0,4.8,16.2,159.0,142.67,95.26
2018,12,12,15,45,375.5,51.0,4.2,15.6,121.0,97.18,59.24
2018,12,12,16,0,303.0,41.0,3.6,15.0,83.0,59.39,32.55
2018,12,12,16,15,286.0,32.0,3.55,14.75,60.5,31.38,15.75
2018,12,12,16,30,269.0,23.0,3.5,14.5,38.0,19.33,0.0
2018,12,12,16,45,134.5,11.5,3.45,14.25,19.0,10.96,0.0
2018,12,12,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.6,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.85,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.9,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.7,13.15,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,13.05,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.95,12.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.15,12.25,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.85,11.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,3.05,11.2,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,13,7,15,113.5,9.0,3.25,11.15,13.0,0.0,0.0
2018,12,13,7,30,227.0,18.0,3.3,11.4,26.0,117.22,0.0
2018,12,13,7,45,368.5,24.5,3.4,11.65,58.5,232.51,140.93
2018,12,13,8,0,510.0,31.0,3.5,11.9,91.0,326.11,259.06
2018,12,13,8,15,585.0,36.0,3.6,12.15,131.0,393.33,322.87
2018,12,13,8,30,660.0,41.0,3.7,12.4,171.0,463.83,385.31
2018,12,13,8,45,707.0,44.0,3.85,12.65,210.5,517.16,432.0
2018,12,13,9,0,754.0,47.0,4.0,12.9,250.0,570.91,477.38
2018,12,13,9,15,784.0,49.5,4.0,13.2,287.0,612.45,510.34
2018,12,13,9,30,814.0,52.0,4.0,13.5,324.0,646.71,536.3
2018,12,13,9,45,834.5,53.5,4.0,13.85,355.5,676.95,558.42
2018,12,13,10,0,855.0,55.0,4.0,14.2,387.0,704.95,578.4
2018,12,13,10,15,869.0,56.0,4.0,14.6,413.0,724.92,591.86
2018,12,13,10,30,883.0,57.0,4.0,15.0,439.0,741.97,603.02
2018,12,13,10,45,892.5,58.0,4.0,15.35,458.5,752.51,609.37
2018,12,13,11,0,902.0,59.0,4.0,15.7,478.0,759.76,613.33
2018,12,13,11,15,907.0,60.0,4.0,15.95,490.5,760.21,612.55
2018,12,13,11,30,912.0,61.0,4.0,16.2,503.0,757.22,609.37
2018,12,13,11,45,914.0,61.0,4.05,16.4,507.5,747.33,601.5
2018,12,13,12,0,916.0,61.0,4.1,16.6,512.0,734.07,591.27
2018,12,13,12,15,913.5,61.5,4.0,16.7,509.5,714.93,576.42
2018,12,13,12,30,911.0,62.0,3.9,16.8,507.0,692.68,559.37
2018,12,13,12,45,904.5,62.5,3.85,16.95,496.5,664.82,537.53
2018,12,13,13,0,898.0,63.0,3.8,17.1,486.0,634.31,512.6
2018,12,13,13,15,889.0,62.5,3.7,17.15,468.5,598.71,483.44
2018,12,13,13,30,880.0,62.0,3.6,17.2,451.0,560.99,452.12
2018,12,13,13,45,865.5,61.0,3.5,17.25,426.5,517.99,416.03
2018,12,13,14,0,851.0,60.0,3.4,17.3,402.0,473.75,378.18
2018,12,13,14,15,831.0,59.0,3.2,17.25,372.0,427.19,337.58
2018,12,13,14,30,811.0,58.0,3.0,17.2,342.0,378.94,294.74
2018,12,13,14,45,781.5,55.5,2.85,17.15,306.0,325.98,247.52
2018,12,13,15,0,752.0,53.0,2.7,17.1,270.0,274.36,200.74
2018,12,13,15,15,709.5,49.5,2.7,17.1,231.0,220.34,152.41
2018,12,13,15,30,667.0,46.0,2.7,17.1,192.0,169.69,107.86
2018,12,13,15,45,598.0,42.0,2.3,16.4,152.0,118.87,67.19
2018,12,13,16,0,529.0,38.0,1.9,15.7,112.0,73.6,35.82
2018,12,13,16,15,389.0,30.5,1.95,15.45,74.5,32.21,14.92
2018,12,13,16,30,249.0,23.0,2.0,15.2,37.0,19.29,0.0
2018,12,13,16,45,124.5,11.5,2.0,14.9,18.5,10.96,0.0
2018,12,13,17,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.25,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.75,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,4.05,13.75,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.6,13.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.55,14.2,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.8,14.3,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,6.0,14.45,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.2,14.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.35,14.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.8,0.0,0.0,0.0
2018,12,14,7,15,3.5,5.0,6.7,14.9,5.0,0.0,0.0
2018,12,14,7,30,7.0,10.0,6.9,15.0,10.0,12.6,0.0
2018,12,14,7,45,5.0,24.0,7.1,15.1,24.0,27.0,10.54
2018,12,14,8,0,3.0,38.0,7.3,15.2,38.0,41.52,27.9
2018,12,14,8,15,9.5,54.0,7.45,15.3,55.5,62.28,46.35
2018,12,14,8,30,16.0,70.0,7.6,15.4,73.0,83.0,64.55
2018,12,14,8,45,19.0,75.0,7.75,15.5,79.5,93.81,74.24
2018,12,14,9,0,22.0,80.0,7.9,15.6,86.0,99.4,79.32
2018,12,14,9,15,11.0,53.5,7.95,15.7,56.5,59.69,45.52
2018,12,14,9,30,0.0,27.0,8.0,15.8,27.0,25.05,15.72
2018,12,14,9,45,7.0,55.5,8.1,15.85,58.0,56.61,42.75
2018,12,14,10,0,14.0,84.0,8.2,15.9,89.0,89.39,70.61
2018,12,14,10,15,82.5,126.0,8.2,15.95,161.0,202.99,167.72
2018,12,14,10,30,151.0,168.0,8.2,16.0,233.0,304.37,252.89
2018,12,14,10,45,329.5,156.5,8.2,16.05,306.5,435.42,364.05
2018,12,14,11,0,508.0,145.0,8.2,16.1,380.0,567.75,473.47
2018,12,14,11,15,583.0,131.0,8.2,16.1,407.5,609.24,507.25
2018,12,14,11,30,658.0,117.0,8.2,16.1,435.0,643.13,534.98
2018,12,14,11,45,744.5,97.0,8.2,16.15,460.5,673.84,559.52
2018,12,14,12,0,831.0,77.0,8.2,16.2,486.0,697.19,577.75
2018,12,14,12,15,732.0,99.0,8.1,16.2,458.0,638.78,530.34
2018,12,14,12,30,633.0,121.0,8.0,16.2,430.0,578.37,479.81
2018,12,14,12,45,398.5,163.0,7.9,16.2,356.0,448.42,371.08
2018,12,14,13,0,164.0,205.0,7.8,16.2,282.0,317.72,260.65
2018,12,14,13,15,163.0,196.5,7.65,16.15,271.0,300.99,246.91
2018,12,14,13,30,162.0,188.0,7.5,16.1,260.0,284.04,232.73
2018,12,14,13,45,176.5,175.5,7.35,16.1,250.0,270.66,221.45
2018,12,14,14,0,191.0,163.0,7.2,16.1,240.0,255.94,208.74
2018,12,14,14,15,130.5,131.0,7.05,16.0,182.0,187.5,151.6
2018,12,14,14,30,70.0,99.0,6.9,15.9,124.0,125.03,99.42
2018,12,14,14,45,35.0,76.0,6.7,15.85,88.5,84.02,65.08
2018,12,14,15,0,0.0,53.0,6.5,15.8,53.0,49.26,36.31
2018,12,14,15,15,0.0,47.5,6.5,15.8,47.5,44.14,31.9
2018,12,14,15,30,0.0,42.0,6.5,15.8,42.0,39.02,27.41
2018,12,14,15,45,1.5,39.5,6.0,15.55,39.5,36.9,25.31
2018,12,14,16,0,3.0,37.0,5.5,15.3,37.0,34.45,22.76
2018,12,14,16,15,1.5,26.0,5.3,15.2,26.0,24.12,13.18
2018,12,14,16,30,0.0,15.0,5.1,15.1,15.0,13.92,0.0
2018,12,14,16,45,0.0,7.5,4.9,15.0,7.5,7.15,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.9,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.15,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.25,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.9,13.95,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.45,13.6,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,15,7,15,37.5,6.5,3.6,13.8,7.5,0.0,0.0
2018,12,15,7,30,75.0,13.0,3.7,14.0,15.0,45.18,0.0
2018,12,15,7,45,114.0,27.5,3.85,14.2,37.0,102.97,53.16
2018,12,15,8,0,153.0,42.0,4.0,14.4,59.0,148.77,114.87
2018,12,15,8,15,238.5,52.0,4.1,14.6,92.0,222.03,180.22
2018,12,15,8,30,324.0,62.0,4.2,14.8,125.0,291.24,240.88
2018,12,15,8,45,325.5,76.0,4.35,15.0,151.0,318.54,265.43
2018,12,15,9,0,327.0,90.0,4.5,15.2,177.0,344.73,288.16
2018,12,15,9,15,375.5,97.5,4.45,15.4,211.0,393.34,328.93
2018,12,15,9,30,424.0,105.0,4.4,15.6,245.0,442.99,369.57
2018,12,15,9,45,445.0,110.0,4.4,15.85,269.5,470.29,391.25
2018,12,15,10,0,466.0,115.0,4.4,16.1,294.0,496.67,411.86
2018,12,15,10,15,319.0,140.5,4.3,16.25,267.0,408.43,338.04
2018,12,15,10,30,172.0,166.0,4.2,16.4,240.0,317.67,261.26
2018,12,15,10,45,143.5,177.0,4.05,16.55,240.5,307.97,252.27
2018,12,15,11,0,115.0,188.0,3.9,16.7,241.0,297.56,242.52
2018,12,15,11,15,99.5,195.0,3.85,16.8,242.0,280.56,228.11
2018,12,15,11,30,84.0,202.0,3.8,16.9,243.0,274.79,222.7
2018,12,15,11,45,66.0,195.5,3.7,17.0,228.0,251.54,203.25
2018,12,15,12,0,48.0,189.0,3.6,17.1,213.0,228.95,184.39
2018,12,15,12,15,39.5,184.5,3.6,17.1,204.0,216.01,173.69
2018,12,15,12,30,31.0,180.0,3.6,17.1,195.0,203.49,163.34
2018,12,15,12,45,76.5,184.5,3.6,17.15,220.5,236.38,191.01
2018,12,15,13,0,122.0,189.0,3.6,17.2,246.0,274.24,222.1
2018,12,15,13,15,86.0,167.0,3.6,17.2,206.5,217.04,175.23
2018,12,15,13,30,50.0,145.0,3.6,17.2,167.0,170.42,136.78
2018,12,15,13,45,39.0,126.5,3.55,17.15,143.0,143.41,114.54
2018,12,15,14,0,28.0,108.0,3.5,17.1,119.0,117.61,93.15
2018,12,15,14,15,43.5,110.5,3.5,17.05,126.5,125.33,99.51
2018,12,15,14,30,59.0,113.0,3.5,17.0,134.0,131.49,104.27
2018,12,15,14,45,131.0,111.0,3.5,16.9,151.0,153.54,120.86
2018,12,15,15,0,203.0,109.0,3.5,16.8,168.0,167.12,129.04
2018,12,15,15,15,201.5,94.5,3.5,16.8,146.0,140.4,105.13
2018,12,15,15,30,200.0,80.0,3.5,16.8,124.0,113.78,81.43
2018,12,15,15,45,170.5,65.5,3.6,16.4,97.5,83.62,56.72
2018,12,15,16,0,141.0,51.0,3.7,16.0,71.0,56.73,35.92
2018,12,15,16,15,118.5,36.5,3.8,15.75,49.5,33.35,18.8
2018,12,15,16,30,96.0,22.0,3.9,15.5,28.0,18.28,0.0
2018,12,15,16,45,70.5,14.0,3.95,15.3,16.0,13.34,0.0
2018,12,15,17,0,45.0,6.0,4.0,15.1,4.0,0.0,0.0
2018,12,15,17,15,22.5,3.0,4.15,15.0,2.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.9,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,5.0,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.1,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.15,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.2,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.2,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.1,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,15.05,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.65,14.95,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,7,15,0.0,2.0,5.95,15.2,2.0,0.0,0.0
2018,12,16,7,30,0.0,4.0,6.0,15.3,4.0,3.81,0.0
2018,12,16,7,45,0.0,8.0,6.1,15.4,8.0,7.4,0.0
2018,12,16,8,0,0.0,12.0,6.2,15.5,12.0,11.11,3.26
2018,12,16,8,15,0.0,15.5,6.3,15.6,15.5,14.36,6.3
2018,12,16,8,30,0.0,19.0,6.4,15.7,19.0,17.61,9.21
2018,12,16,8,45,0.0,26.0,6.55,15.8,26.0,24.11,14.83
2018,12,16,9,0,0.0,33.0,6.7,15.9,33.0,30.62,20.43
2018,12,16,9,15,0.0,34.5,6.75,15.95,34.5,32.02,21.65
2018,12,16,9,30,0.0,36.0,6.8,16.0,36.0,33.42,22.83
2018,12,16,9,45,0.0,37.0,6.85,16.1,37.0,34.35,23.6
2018,12,16,10,0,0.0,38.0,6.9,16.2,38.0,35.29,24.35
2018,12,16,10,15,0.0,65.0,7.0,16.25,65.0,60.46,45.58
2018,12,16,10,30,0.0,92.0,7.1,16.3,92.0,86.7,67.55
2018,12,16,10,45,0.0,88.0,7.2,16.3,88.0,82.43,63.88
2018,12,16,11,0,0.0,84.0,7.3,16.3,84.0,78.33,60.38
2018,12,16,11,15,0.0,87.0,7.25,16.35,87.0,81.22,62.73
2018,12,16,11,30,0.0,90.0,7.2,16.4,90.0,84.12,65.1
2018,12,16,11,45,0.0,69.0,7.1,16.4,69.0,64.21,48.41
2018,12,16,12,0,0.0,48.0,7.0,16.4,48.0,44.62,31.97
2018,12,16,12,15,0.0,54.0,6.95,16.4,54.0,50.22,36.68
2018,12,16,12,30,0.0,60.0,6.9,16.4,60.0,55.81,41.38
2018,12,16,12,45,0.0,55.0,6.85,16.4,55.0,51.15,37.48
2018,12,16,13,0,0.0,50.0,6.8,16.4,50.0,46.48,33.59
2018,12,16,13,15,0.0,42.0,6.85,16.4,42.0,39.03,27.34
2018,12,16,13,30,0.0,34.0,6.9,16.4,34.0,31.58,21.09
2018,12,16,13,45,0.0,33.0,6.95,16.4,33.0,30.64,20.33
2018,12,16,14,0,0.0,32.0,7.0,16.4,32.0,29.71,19.57
2018,12,16,14,15,0.0,22.5,7.05,16.4,22.5,20.87,12.1
2018,12,16,14,30,0.0,13.0,7.1,16.4,13.0,12.05,4.61
2018,12,16,14,45,10.5,42.5,7.2,16.4,45.5,43.65,31.3
2018,12,16,15,0,21.0,72.0,7.3,16.4,78.0,74.26,56.81
2018,12,16,15,15,19.0,75.5,7.3,16.4,80.5,75.72,57.81
2018,12,16,15,30,17.0,79.0,7.3,16.4,83.0,76.33,58.0
2018,12,16,15,45,11.5,63.0,7.25,16.2,65.5,59.5,43.69
2018,12,16,16,0,6.0,47.0,7.2,16.0,48.0,43.47,30.01
2018,12,16,16,15,14.0,33.0,7.1,15.95,34.0,30.02,17.63
2018,12,16,16,30,22.0,19.0,7.0,15.9,20.0,16.72,0.0
2018,12,16,16,45,21.5,12.0,6.95,15.85,12.0,11.44,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.8,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.6,15.8,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.3,15.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.05,15.8,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.75,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.95,14.15,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.7,13.65,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,3.05,12.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.4,12.45,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.25,12.55,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.0,2.15,12.85,11.0,0.0,0.0
2018,12,17,7,30,205.0,16.0,2.1,13.1,22.0,104.2,0.0
2018,12,17,7,45,346.5,22.5,2.0,13.3,52.5,214.24,100.26
2018,12,17,8,0,488.0,29.0,1.9,13.5,83.0,309.15,239.45
2018,12,17,8,15,510.5,37.0,1.9,13.7,114.5,354.73,286.43
2018,12,17,8,30,533.0,45.0,1.9,13.9,146.0,394.81,323.55
2018,12,17,8,45,580.0,51.0,1.85,14.1,184.0,447.49,368.62
2018,12,17,9,0,627.0,57.0,1.8,14.3,222.0,501.25,412.67
2018,12,17,9,15,709.5,54.0,1.75,14.45,266.0,564.2,462.91
2018,12,17,9,30,792.0,51.0,1.7,14.6,310.0,626.44,509.3
2018,12,17,9,45,737.0,67.0,1.65,14.75,327.0,627.15,508.28
2018,12,17,10,0,682.0,83.0,1.6,14.9,344.0,620.69,502.24
2018,12,17,10,15,765.0,72.0,1.65,15.05,383.5,671.58,539.73
2018,12,17,10,30,848.0,61.0,1.7,15.2,423.0,718.54,573.18
2018,12,17,10,45,856.5,62.5,1.7,15.3,442.5,729.16,579.57
2018,12,17,11,0,865.0,64.0,1.7,15.4,462.0,736.61,584.07
2018,12,17,11,15,842.0,70.0,1.8,15.45,466.0,722.74,574.16
2018,12,17,11,30,819.0,76.0,1.9,15.5,470.0,711.35,566.28
2018,12,17,11,45,767.5,88.5,1.95,15.6,461.0,678.0,541.78
2018,12,17,12,0,716.0,101.0,2.0,15.7,452.0,645.46,517.71
2018,12,17,12,15,625.0,123.5,2.05,15.75,429.0,592.28,476.21
2018,12,17,12,30,534.0,146.0,2.1,15.8,406.0,534.7,431.11
2018,12,17,12,45,328.0,166.5,2.15,15.85,325.0,397.48,322.35
2018,12,17,13,0,122.0,187.0,2.2,15.9,244.0,272.35,220.19
2018,12,17,13,15,106.5,181.0,2.25,15.9,229.5,251.39,203.47
2018,12,17,13,30,91.0,175.0,2.3,15.9,215.0,224.9,181.85
2018,12,17,13,45,81.5,155.5,2.35,15.9,190.0,195.44,157.79
2018,12,17,14,0,72.0,136.0,2.4,15.9,165.0,167.04,134.39
2018,12,17,14,15,65.5,119.5,2.35,15.8,144.5,144.04,115.26
2018,12,17,14,30,59.0,103.0,2.3,15.7,124.0,121.79,96.6
2018,12,17,14,45,143.0,105.5,2.3,15.6,149.0,152.63,120.4
2018,12,17,15,0,227.0,108.0,2.3,15.5,174.0,173.85,134.47
2018,12,17,15,15,224.5,94.5,2.3,15.5,152.0,146.66,109.98
2018,12,17,15,30,222.0,81.0,2.3,15.5,130.0,119.6,85.75
2018,12,17,15,45,217.0,65.0,2.05,15.1,104.5,90.08,60.33
2018,12,17,16,0,212.0,49.0,1.8,14.7,79.0,61.11,37.0
2018,12,17,16,15,186.0,36.0,1.8,14.6,56.0,34.26,18.5
2018,12,17,16,30,160.0,23.0,1.8,14.5,33.0,18.21,0.0
2018,12,17,16,45,106.5,15.0,1.8,14.35,19.0,14.3,0.0
2018,12,17,17,0,53.0,7.0,1.8,14.2,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.8,14.15,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.8,14.05,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.8,13.95,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.4,13.45,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.35,13.3,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.15,12.7,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.7,0.0,0.0,0.0
