Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,7,15,35.0,6.0,2.2,12.95,7.0,0.0,0.0
2018,12,18,7,30,70.0,12.0,2.2,13.2,14.0,41.7,0.0
2018,12,18,7,45,65.0,26.0,2.2,13.45,30.0,76.13,29.29
2018,12,18,8,0,60.0,40.0,2.2,13.7,46.0,88.89,65.84
2018,12,18,8,15,98.0,54.5,2.25,13.9,70.5,127.54,101.39
2018,12,18,8,30,136.0,69.0,2.3,14.1,95.0,178.72,145.99
2018,12,18,8,45,149.5,84.0,2.3,14.3,118.5,208.15,171.77
2018,12,18,9,0,163.0,99.0,2.3,14.5,142.0,227.0,188.37
2018,12,18,9,15,296.5,100.0,2.25,14.65,191.5,329.47,274.9
2018,12,18,9,30,430.0,101.0,2.2,14.8,241.0,441.02,365.71
2018,12,18,9,45,622.0,80.0,2.15,14.95,305.0,564.54,464.08
2018,12,18,10,0,814.0,59.0,2.1,15.1,369.0,682.79,552.22
2018,12,18,10,15,829.5,60.0,2.0,15.25,395.0,697.64,560.57
2018,12,18,10,30,845.0,61.0,1.9,15.4,421.0,715.9,572.17
2018,12,18,10,45,775.0,79.0,1.8,15.55,421.0,694.01,554.2
2018,12,18,11,0,705.0,97.0,1.7,15.7,421.0,665.27,531.63
2018,12,18,11,15,703.5,101.5,1.6,15.8,432.0,665.51,530.69
2018,12,18,11,30,702.0,106.0,1.5,15.9,443.0,662.95,527.5
2018,12,18,11,45,675.0,113.5,1.4,16.0,440.5,642.42,510.71
2018,12,18,12,0,648.0,121.0,1.3,16.1,438.0,619.73,492.22
2018,12,18,12,15,662.0,117.0,1.3,16.15,439.5,611.24,485.75
2018,12,18,12,30,676.0,113.0,1.3,16.2,441.0,599.83,476.85
2018,12,18,12,45,752.5,92.0,1.25,16.25,451.0,605.13,480.74
2018,12,18,13,0,829.0,71.0,1.2,16.3,461.0,606.4,480.96
2018,12,18,13,15,842.0,65.5,1.2,16.3,449.5,577.3,458.16
2018,12,18,13,30,855.0,60.0,1.2,16.3,438.0,548.26,434.95
2018,12,18,13,45,841.5,59.0,1.25,16.3,414.5,507.14,402.08
2018,12,18,14,0,828.0,58.0,1.3,16.3,391.0,464.75,367.31
2018,12,18,14,15,712.5,72.0,1.3,16.3,343.5,393.92,309.82
2018,12,18,14,30,597.0,86.0,1.3,16.3,296.0,329.17,256.74
2018,12,18,14,45,555.5,82.5,1.35,16.25,262.5,280.71,215.4
2018,12,18,15,0,514.0,79.0,1.4,16.2,229.0,235.17,175.82
2018,12,18,15,15,509.0,66.5,1.4,16.2,197.5,193.0,137.63
2018,12,18,15,30,504.0,54.0,1.4,16.2,166.0,150.74,99.52
2018,12,18,15,45,516.5,45.0,1.3,15.85,139.0,114.32,67.05
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,77.46,38.2
2018,12,18,16,15,422.5,29.5,1.2,15.35,77.5,35.54,15.47
2018,12,18,16,30,316.0,23.0,1.2,15.2,43.0,19.06,0.98
2018,12,18,16,45,187.0,15.0,1.25,15.05,24.0,14.3,0.0
2018,12,18,17,0,58.0,7.0,1.3,14.9,5.0,0.0,0.0
2018,12,18,17,15,29.0,3.5,1.25,14.9,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.05,14.8,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.8,14.65,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.25,14.15,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.3,13.95,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.3,13.85,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.65,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.6,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.7,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.8,20.0,92.37,0.0
2018,12,19,7,45,247.0,21.5,0.65,13.95,40.5,163.84,61.35
2018,12,19,8,0,315.0,27.0,0.6,14.1,61.0,222.78,169.69
2018,12,19,8,15,232.0,24.5,0.8,14.3,55.5,181.24,145.3
2018,12,19,8,30,149.0,22.0,1.0,14.5,50.0,133.0,108.12
2018,12,19,8,45,82.0,32.5,1.2,14.65,48.5,93.99,75.76
2018,12,19,9,0,15.0,43.0,1.4,14.8,47.0,51.07,38.36
2018,12,19,9,15,15.0,65.5,1.65,15.05,70.0,76.0,59.58
2018,12,19,9,30,15.0,88.0,1.9,15.3,93.0,95.53,75.95
2018,12,19,9,45,86.5,89.5,2.15,15.5,122.0,162.57,133.97
2018,12,19,10,0,158.0,91.0,2.4,15.7,151.0,227.04,188.8
2018,12,19,10,15,206.0,115.0,2.45,15.9,199.0,292.65,242.58
2018,12,19,10,30,254.0,139.0,2.5,16.1,247.0,357.93,294.97
2018,12,19,10,45,365.5,127.5,2.6,16.25,291.0,440.95,362.21
2018,12,19,11,0,477.0,116.0,2.7,16.4,335.0,509.35,416.84
2018,12,19,11,15,684.0,89.0,2.65,16.5,412.0,635.79,514.37
2018,12,19,11,30,891.0,62.0,2.6,16.6,489.0,742.24,591.93
2018,12,19,11,45,811.0,81.5,2.55,16.65,473.5,702.02,560.78
2018,12,19,12,0,731.0,101.0,2.5,16.7,458.0,656.73,526.82
2018,12,19,12,15,681.0,112.0,2.4,16.8,443.5,619.29,497.06
2018,12,19,12,30,631.0,123.0,2.3,16.9,429.0,580.76,466.28
2018,12,19,12,45,681.0,106.5,2.2,16.95,431.5,577.32,463.49
2018,12,19,13,0,731.0,90.0,2.1,17.0,434.0,567.11,455.05
2018,12,19,13,15,692.0,96.5,2.0,17.0,413.0,527.87,423.22
2018,12,19,13,30,653.0,103.0,1.9,17.0,392.0,487.09,390.09
2018,12,19,13,45,673.0,94.0,1.8,17.0,378.0,461.2,368.33
2018,12,19,14,0,693.0,85.0,1.7,17.0,364.0,432.01,343.17
2018,12,19,14,15,668.5,81.0,1.65,16.95,334.0,385.32,303.94
2018,12,19,14,30,644.0,77.0,1.6,16.9,304.0,339.24,264.42
2018,12,19,14,45,607.0,75.5,1.5,16.85,272.0,292.28,223.53
2018,12,19,15,0,570.0,74.0,1.4,16.8,240.0,247.63,184.07
2018,12,19,15,15,424.5,76.0,1.4,16.8,190.0,180.66,130.2
2018,12,19,15,30,279.0,78.0,1.4,16.8,140.0,129.95,91.42
2018,12,19,15,45,274.5,62.5,1.2,16.4,113.0,97.23,63.37
2018,12,19,16,0,270.0,47.0,1.0,16.0,86.0,65.01,37.66
2018,12,19,16,15,236.0,35.5,1.0,15.85,61.5,36.02,18.72
2018,12,19,16,30,202.0,24.0,1.0,15.7,37.0,19.94,2.07
2018,12,19,16,45,132.0,15.5,1.0,15.55,21.0,14.77,0.0
2018,12,19,17,0,62.0,7.0,1.0,15.4,5.0,0.0,0.0
2018,12,19,17,15,31.0,3.5,1.0,15.25,2.5,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.0,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,13.45,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,12.45,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,2.45,12.15,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,2.55,12.1,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,20,7,15,36.5,6.0,2.65,12.2,7.0,0.0,0.0
2018,12,20,7,30,73.0,12.0,2.7,12.3,14.0,42.79,0.0
2018,12,20,7,45,97.5,25.5,2.75,12.4,33.0,90.19,27.61
2018,12,20,8,0,122.0,39.0,2.8,12.5,52.0,128.52,97.27
2018,12,20,8,15,109.0,52.5,2.8,12.6,68.0,140.14,112.14
2018,12,20,8,30,96.0,66.0,2.8,12.7,84.0,140.92,114.76
2018,12,20,8,45,75.0,82.5,2.8,12.85,98.5,149.73,122.86
2018,12,20,9,0,54.0,99.0,2.8,13.0,113.0,146.77,120.48
2018,12,20,9,15,49.5,111.5,2.65,13.1,126.0,157.43,129.52
2018,12,20,9,30,45.0,124.0,2.5,13.2,139.0,167.92,138.13
2018,12,20,9,45,36.0,128.0,2.35,13.35,140.5,164.02,134.43
2018,12,20,10,0,27.0,132.0,2.2,13.5,142.0,160.32,130.84
2018,12,20,10,15,35.5,142.0,2.0,13.7,156.5,176.91,144.54
2018,12,20,10,30,44.0,152.0,1.8,13.9,171.0,193.59,158.1
2018,12,20,10,45,55.5,169.0,1.6,14.1,194.0,220.92,180.22
2018,12,20,11,0,67.0,186.0,1.4,14.3,217.0,248.07,201.78
2018,12,20,11,15,73.5,195.0,1.3,14.4,229.5,261.52,212.17
2018,12,20,11,30,80.0,204.0,1.2,14.5,242.0,274.67,222.29
2018,12,20,11,45,67.0,203.0,1.1,14.6,235.0,261.42,210.91
2018,12,20,12,0,54.0,202.0,1.0,14.7,228.0,248.51,199.98
2018,12,20,12,15,82.0,208.0,1.0,14.75,247.5,272.66,219.81
2018,12,20,12,30,110.0,214.0,1.0,14.8,267.0,295.45,238.13
2018,12,20,12,45,153.5,208.0,1.0,14.85,281.0,321.64,259.25
2018,12,20,13,0,197.0,202.0,1.0,14.9,295.0,336.18,270.97
2018,12,20,13,15,175.0,196.0,1.0,14.9,276.5,308.78,248.8
2018,12,20,13,30,153.0,190.0,1.0,14.9,258.0,282.44,227.6
2018,12,20,13,45,110.0,174.0,1.05,14.9,221.5,235.81,190.03
2018,12,20,14,0,67.0,158.0,1.1,14.9,185.0,187.58,150.91
2018,12,20,14,15,50.0,144.0,1.1,14.85,163.5,162.31,130.3
2018,12,20,14,30,33.0,130.0,1.1,14.8,142.0,138.69,110.89
2018,12,20,14,45,47.0,123.0,1.15,14.75,138.0,134.46,107.08
2018,12,20,15,0,61.0,116.0,1.2,14.7,134.0,128.77,101.64
2018,12,20,15,15,49.5,100.5,1.2,14.7,113.5,107.11,83.35
2018,12,20,15,30,38.0,85.0,1.2,14.7,93.0,86.79,66.23
2018,12,20,15,45,25.5,68.5,1.15,14.5,73.5,66.83,49.54
2018,12,20,16,0,13.0,52.0,1.1,14.3,54.0,48.55,34.29
2018,12,20,16,15,35.5,36.0,1.1,14.25,39.0,32.78,19.85
2018,12,20,16,30,58.0,20.0,1.1,14.2,24.0,16.74,1.55
2018,12,20,16,45,57.5,13.5,1.1,14.15,14.5,12.87,0.0
2018,12,20,17,0,57.0,7.0,1.1,14.1,5.0,0.0,0.0
2018,12,20,17,15,28.5,3.5,1.1,14.1,2.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.3,14.05,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.35,14.05,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,12,21,7,15,32.5,5.5,2.0,14.1,6.0,0.0,0.0
2018,12,21,7,30,65.0,11.0,2.2,14.2,12.0,38.31,0.0
2018,12,21,7,45,141.5,24.5,2.4,14.3,36.5,116.32,30.95
2018,12,21,8,0,218.0,38.0,2.6,14.4,61.0,186.3,141.22
2018,12,21,8,15,362.0,42.5,2.8,14.5,100.5,277.39,223.99
2018,12,21,8,30,506.0,47.0,3.0,14.6,140.0,379.07,311.47
2018,12,21,8,45,435.5,57.5,3.25,14.7,151.0,364.28,302.51
2018,12,21,9,0,365.0,68.0,3.5,14.8,162.0,338.4,283.05
2018,12,21,9,15,220.0,85.5,3.5,14.85,144.5,258.29,216.07
2018,12,21,9,30,75.0,103.0,3.5,14.9,127.0,171.9,141.52
2018,12,21,9,45,40.5,104.5,3.55,15.0,117.5,138.06,112.42
2018,12,21,10,0,6.0,106.0,3.6,15.1,108.0,107.09,85.28
2018,12,21,10,15,14.0,132.0,3.75,15.2,137.5,140.58,113.4
2018,12,21,10,30,22.0,158.0,3.9,15.3,167.0,174.46,141.47
2018,12,21,10,45,25.5,165.5,4.0,15.4,176.5,184.11,149.26
2018,12,21,11,0,29.0,173.0,4.1,15.5,186.0,203.97,165.43
2018,12,21,11,15,57.5,188.0,4.05,15.55,215.0,241.26,196.46
2018,12,21,11,30,86.0,203.0,4.0,15.6,244.0,278.02,226.7
2018,12,21,11,45,101.5,209.0,3.95,15.65,258.0,293.79,239.47
2018,12,21,12,0,117.0,215.0,3.9,15.7,272.0,318.97,259.68
2018,12,21,12,15,143.0,211.5,3.95,15.75,281.0,329.09,268.19
2018,12,21,12,30,169.0,208.0,4.0,15.8,290.0,337.89,275.6
2018,12,21,12,45,208.0,191.0,4.05,15.85,290.0,338.54,276.8
2018,12,21,13,0,247.0,174.0,4.1,15.9,290.0,345.16,282.49
2018,12,21,13,15,320.5,164.5,4.1,15.9,310.0,368.89,301.96
2018,12,21,13,30,394.0,155.0,4.1,15.9,330.0,394.5,322.1
2018,12,21,13,45,402.0,145.0,4.1,15.85,315.5,370.96,302.22
2018,12,21,14,0,410.0,135.0,4.1,15.8,301.0,345.85,280.75
2018,12,21,14,15,550.0,103.0,4.1,15.75,308.0,357.8,288.02
2018,12,21,14,30,690.0,71.0,4.1,15.7,315.0,353.16,279.65
2018,12,21,14,45,646.5,69.0,4.1,15.6,279.5,301.38,233.84
2018,12,21,15,0,603.0,67.0,4.1,15.5,244.0,252.45,190.07
2018,12,21,15,15,476.5,67.5,4.1,15.5,195.5,188.64,136.78
2018,12,21,15,30,350.0,68.0,4.1,15.5,147.0,135.45,94.09
2018,12,21,15,45,236.0,56.5,3.9,15.0,105.0,87.35,57.38
2018,12,21,16,0,122.0,45.0,3.7,14.5,63.0,51.69,32.58
2018,12,21,16,15,121.5,33.0,3.75,14.35,46.0,32.35,17.83
2018,12,21,16,30,121.0,21.0,3.8,14.2,29.0,16.46,2.06
2018,12,21,16,45,84.5,13.5,3.85,14.0,17.0,12.87,0.0
2018,12,21,17,0,48.0,6.0,3.9,13.8,5.0,0.0,0.0
2018,12,21,17,15,24.0,3.0,3.85,13.75,2.5,0.0,0.0
2018,12,21,17,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,3.75,13.6,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,3.45,12.65,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.4,11.45,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.35,11.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.25,11.3,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.1,11.4,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.05,11.45,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,2.8,11.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.75,11.4,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.65,11.4,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,12,22,7,15,43.0,5.5,2.55,11.5,6.5,0.0,0.0
2018,12,22,7,30,86.0,11.0,2.6,11.7,13.0,47.19,0.0
2018,12,22,7,45,172.0,23.5,2.65,11.9,37.5,128.51,28.5
2018,12,22,8,0,258.0,36.0,2.7,12.1,62.0,203.43,155.27
2018,12,22,8,15,447.5,38.0,2.85,12.3,109.0,318.46,259.02
2018,12,22,8,30,637.0,40.0,3.0,12.5,156.0,441.08,364.03
2018,12,22,8,45,684.5,44.0,3.1,12.7,195.5,495.34,411.56
2018,12,22,9,0,732.0,48.0,3.2,12.9,235.0,550.24,458.08
2018,12,22,9,15,763.5,50.0,3.15,13.05,271.5,592.04,492.17
2018,12,22,9,30,795.0,52.0,3.1,13.2,308.0,632.71,523.3
2018,12,22,9,45,802.5,56.5,3.05,13.3,337.5,658.1,541.94
2018,12,22,10,0,810.0,61.0,3.0,13.4,367.0,680.81,558.19
2018,12,22,10,15,796.0,69.0,2.9,13.55,387.0,689.17,562.95
2018,12,22,10,30,782.0,77.0,2.8,13.7,407.0,693.99,565.04
2018,12,22,10,45,819.0,73.0,2.7,13.8,433.5,719.41,582.74
2018,12,22,11,0,856.0,69.0,2.6,13.9,460.0,735.83,593.4
2018,12,22,11,15,750.0,95.0,2.65,14.05,444.5,692.96,560.7
2018,12,22,11,30,644.0,121.0,2.7,14.2,429.0,637.82,518.19
2018,12,22,11,45,520.5,151.0,2.7,14.35,402.0,567.29,461.78
2018,12,22,12,0,397.0,181.0,2.7,14.5,375.0,502.48,408.99
2018,12,22,12,15,384.5,183.5,2.75,14.7,371.0,476.61,388.64
2018,12,22,12,30,372.0,186.0,2.8,14.9,367.0,460.73,375.52
2018,12,22,12,45,362.0,183.0,2.85,15.05,356.5,439.62,358.39
2018,12,22,13,0,352.0,180.0,2.9,15.2,346.0,417.88,340.66
2018,12,22,13,15,335.5,176.0,2.8,15.3,330.0,390.71,318.23
2018,12,22,13,30,319.0,172.0,2.7,15.4,314.0,363.64,295.76
2018,12,22,13,45,224.5,167.0,2.65,15.45,264.5,294.91,239.43
2018,12,22,14,0,130.0,162.0,2.6,15.5,215.0,227.56,184.09
2018,12,22,14,15,99.0,151.0,2.6,15.5,189.5,195.68,157.78
2018,12,22,14,30,68.0,140.0,2.6,15.5,164.0,162.77,130.54
2018,12,22,14,45,71.0,126.0,2.6,15.5,149.0,146.01,116.26
2018,12,22,15,0,74.0,112.0,2.6,15.5,134.0,129.04,101.51
2018,12,22,15,15,73.0,99.5,2.6,15.5,118.5,112.25,86.8
2018,12,22,15,30,72.0,87.0,2.6,15.5,103.0,96.68,73.02
2018,12,22,15,45,56.5,70.5,2.5,15.0,81.5,73.23,53.48
2018,12,22,16,0,41.0,54.0,2.4,14.5,60.0,52.83,36.73
2018,12,22,16,15,55.0,38.0,2.45,14.4,43.5,35.32,21.53
2018,12,22,16,30,69.0,22.0,2.5,14.3,27.0,18.33,3.62
2018,12,22,16,45,64.0,15.0,2.55,14.2,16.5,14.3,0.0
2018,12,22,17,0,59.0,8.0,2.6,14.1,6.0,0.0,0.0
2018,12,22,17,15,29.5,4.0,2.55,14.05,3.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,1.85,13.4,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,1.55,13.3,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,2.85,12.55,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,2.95,12.45,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,3.05,12.35,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,3.15,12.25,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,3.05,12.2,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,2.9,12.15,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,2.6,12.1,0.0,0.0,0.0
2018,12,23,7,15,38.5,6.0,2.5,12.25,6.5,0.0,0.0
2018,12,23,7,30,77.0,12.0,2.4,12.4,13.0,44.2,0.0
2018,12,23,7,45,111.0,24.5,2.3,12.55,32.5,101.09,15.65
2018,12,23,8,0,145.0,37.0,2.2,12.7,52.0,137.07,102.64
2018,12,23,8,15,191.5,50.5,2.15,12.9,79.5,182.15,146.66
2018,12,23,8,30,238.0,64.0,2.1,13.1,107.0,241.74,198.83
2018,12,23,8,45,289.5,75.0,2.1,13.3,140.0,292.86,243.28
2018,12,23,9,0,341.0,86.0,2.1,13.5,173.0,346.42,288.67
2018,12,23,9,15,367.5,96.0,2.1,13.75,202.5,383.76,319.56
2018,12,23,9,30,394.0,106.0,2.1,14.0,232.0,421.13,349.7
2018,12,23,9,45,430.0,109.5,2.15,14.2,260.0,456.87,378.36
2018,12,23,10,0,466.0,113.0,2.2,14.4,288.0,492.37,406.28
2018,12,23,10,15,424.5,130.5,2.3,14.6,299.0,486.97,400.54
2018,12,23,10,30,383.0,148.0,2.4,14.8,310.0,478.55,392.55
2018,12,23,10,45,536.0,124.0,2.5,14.95,362.0,564.95,462.23
2018,12,23,11,0,689.0,100.0,2.6,15.1,414.0,657.04,533.06
2018,12,23,11,15,775.5,80.0,2.55,15.2,443.5,691.37,557.23
2018,12,23,11,30,862.0,60.0,2.5,15.3,473.0,719.32,576.87
2018,12,23,11,45,746.5,91.0,2.45,15.35,451.5,667.19,537.19
2018,12,23,12,0,631.0,122.0,2.4,15.4,430.0,610.5,492.89
2018,12,23,12,15,538.5,142.5,2.4,15.5,405.0,549.99,445.16
2018,12,23,12,30,446.0,163.0,2.4,15.6,380.0,496.18,401.92
2018,12,23,12,45,568.0,133.0,2.4,15.65,404.0,534.49,432.94
2018,12,23,13,0,690.0,103.0,2.4,15.7,428.0,560.66,453.37
2018,12,23,13,15,596.0,119.0,2.4,15.7,393.0,498.1,403.01
2018,12,23,13,30,502.0,135.0,2.4,15.7,358.0,435.4,352.6
2018,12,23,13,45,358.0,144.0,2.4,15.75,299.0,348.05,281.93
2018,12,23,14,0,214.0,153.0,2.4,15.8,240.0,264.59,213.85
2018,12,23,14,15,177.5,144.0,2.4,15.75,212.5,223.5,180.04
2018,12,23,14,30,141.0,135.0,2.4,15.7,185.0,190.65,152.66
2018,12,23,14,45,110.0,120.0,2.35,15.65,156.5,156.93,124.53
2018,12,23,15,0,79.0,105.0,2.3,15.6,128.0,126.25,99.0
2018,12,23,15,15,111.5,94.5,2.3,15.6,122.5,119.06,91.2
2018,12,23,15,30,144.0,84.0,2.3,15.6,117.0,108.39,79.88
2018,12,23,15,45,163.0,69.5,2.05,15.2,99.5,89.06,61.97
2018,12,23,16,0,182.0,55.0,1.8,14.8,82.0,66.51,42.38
2018,12,23,16,15,147.5,39.5,1.8,14.6,57.0,39.25,22.7
2018,12,23,16,30,113.0,24.0,1.8,14.4,32.0,18.87,4.57
2018,12,23,16,45,88.5,16.0,1.75,14.25,19.0,15.25,0.0
2018,12,23,17,0,64.0,8.0,1.7,14.1,6.0,0.0,0.0
2018,12,23,17,15,32.0,4.0,1.65,14.05,3.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,1.55,13.9,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.2,13.9,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.5,13.9,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.65,13.9,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.95,13.9,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.05,13.9,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.1,13.85,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.15,13.75,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.25,13.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,1.4,13.55,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,1.6,13.45,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,2.0,13.25,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.75,13.15,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,12,24,7,15,0.0,0.5,2.9,13.5,0.5,0.0,0.0
2018,12,24,7,30,0.0,1.0,3.0,13.7,1.0,0.95,0.0
2018,12,24,7,45,0.0,4.0,3.05,13.95,4.0,3.7,0.0
2018,12,24,8,0,0.0,7.0,3.1,14.2,7.0,6.48,0.0
2018,12,24,8,15,0.0,10.5,3.15,14.4,10.5,9.72,2.44
2018,12,24,8,30,0.0,14.0,3.2,14.6,14.0,12.97,5.32
2018,12,24,8,45,0.0,18.0,3.25,14.75,18.0,16.68,8.57
2018,12,24,9,0,0.0,22.0,3.3,14.9,22.0,20.39,11.81
2018,12,24,9,15,0.0,30.5,3.35,15.05,30.5,28.3,18.59
2018,12,24,9,30,0.0,39.0,3.4,15.2,39.0,36.21,25.33
2018,12,24,9,45,2.5,61.5,3.45,15.35,62.5,58.97,44.72
2018,12,24,10,0,5.0,84.0,3.5,15.5,86.0,82.96,64.96
2018,12,24,10,15,141.0,85.5,3.6,15.65,145.0,208.12,173.41
2018,12,24,10,30,277.0,87.0,3.7,15.8,204.0,324.75,271.57
2018,12,24,10,45,485.5,75.0,3.85,15.9,291.5,473.96,394.39
2018,12,24,11,0,694.0,63.0,4.0,16.0,379.0,612.71,502.64
2018,12,24,11,15,733.5,65.0,4.15,16.0,408.0,641.82,524.31
2018,12,24,11,30,773.0,67.0,4.3,16.0,437.0,667.78,544.27
2018,12,24,11,45,527.5,59.0,4.45,16.0,313.0,468.65,388.49
2018,12,24,12,0,282.0,51.0,4.6,16.0,189.0,273.82,229.09
2018,12,24,12,15,247.0,47.5,4.75,15.9,168.0,238.66,199.82
2018,12,24,12,30,212.0,44.0,4.9,15.8,147.0,204.06,170.43
2018,12,24,12,45,106.0,39.5,5.05,15.7,91.0,118.37,96.68
2018,12,24,13,0,0.0,35.0,5.2,15.6,35.0,32.51,21.9
2018,12,24,13,15,0.0,39.5,5.2,15.55,39.5,36.7,25.49
2018,12,24,13,30,0.0,44.0,5.2,15.5,44.0,40.88,29.07
2018,12,24,13,45,0.0,41.0,5.2,15.45,41.0,38.09,26.74
2018,12,24,14,0,0.0,38.0,5.2,15.4,38.0,35.29,24.41
2018,12,24,14,15,0.0,33.5,5.3,15.4,33.5,31.1,20.88
2018,12,24,14,30,0.0,29.0,5.4,15.4,29.0,26.91,17.34
2018,12,24,14,45,0.0,31.5,5.45,15.4,31.5,29.23,19.34
2018,12,24,15,0,0.0,34.0,5.5,15.4,34.0,31.55,21.32
2018,12,24,15,15,0.0,30.0,5.5,15.4,30.0,27.83,18.11
2018,12,24,15,30,0.0,26.0,5.5,15.4,26.0,24.11,14.87
2018,12,24,15,45,0.0,20.5,5.8,15.35,20.5,19.0,10.41
2018,12,24,16,0,0.0,15.0,6.1,15.3,15.0,13.89,5.93
2018,12,24,16,15,3.5,11.5,6.3,15.25,11.5,10.92,3.05
2018,12,24,16,30,7.0,8.0,6.5,15.2,8.0,7.51,0.0
2018,12,24,16,45,7.0,5.0,6.7,15.1,5.0,4.77,0.0
2018,12,24,17,0,7.0,2.0,6.9,15.0,2.0,0.0,0.0
2018,12,24,17,15,3.5,1.0,6.8,14.85,1.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,6.7,14.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,6.6,14.3,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,6.75,14.15,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,7.05,13.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,7.0,13.4,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,6.9,13.35,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,6.8,13.3,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,6.6,13.25,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,6.4,13.2,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,5.85,13.2,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,5.55,13.25,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,5.25,13.35,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,5.7,12.6,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,5.55,12.25,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,5.35,11.95,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,5.2,11.8,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,5.1,11.7,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,5.0,11.6,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,5.0,11.55,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,5.05,11.3,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,5.25,11.3,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,5.3,11.3,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,5.35,11.35,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,5.4,11.4,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,5.35,11.4,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,5.3,11.45,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,25,7,15,50.0,5.0,5.35,11.8,6.0,0.0,0.0
2018,12,25,7,30,100.0,10.0,5.4,12.1,12.0,51.85,0.0
2018,12,25,7,45,260.0,20.5,5.45,12.45,42.0,163.83,10.54
2018,12,25,8,0,420.0,31.0,5.5,12.8,72.0,278.49,211.36
2018,12,25,8,15,508.0,36.5,5.55,13.0,110.5,348.11,283.6
2018,12,25,8,30,596.0,42.0,5.6,13.2,149.0,417.72,347.28
2018,12,25,8,45,594.0,51.0,5.7,13.4,179.5,451.59,379.02
2018,12,25,9,0,592.0,60.0,5.8,13.6,210.0,478.35,403.43
2018,12,25,9,15,681.0,58.0,5.8,13.7,256.0,545.61,460.66
2018,12,25,9,30,770.0,56.0,5.8,13.8,302.0,619.52,520.63
2018,12,25,9,45,788.0,59.5,5.85,13.95,334.0,650.83,544.9
2018,12,25,10,0,806.0,63.0,5.9,14.1,366.0,679.91,567.11
2018,12,25,10,15,824.0,65.0,5.95,14.25,394.0,704.63,585.6
2018,12,25,10,30,842.0,67.0,6.0,14.4,422.0,726.63,601.82
2018,12,25,10,45,853.5,68.5,6.0,14.5,443.0,740.17,611.34
2018,12,25,11,0,865.0,70.0,6.0,14.6,464.0,744.56,613.82
2018,12,25,11,15,872.5,70.5,6.05,14.7,478.0,747.54,615.52
2018,12,25,11,30,880.0,71.0,6.1,14.8,492.0,747.2,614.77
2018,12,25,11,45,884.0,71.5,6.15,14.9,499.0,740.93,609.56
2018,12,25,12,0,888.0,72.0,6.2,15.0,506.0,731.32,601.91
2018,12,25,12,15,887.5,72.0,6.2,15.05,505.0,714.62,588.82
2018,12,25,12,30,887.0,72.0,6.2,15.1,504.0,694.81,573.42
2018,12,25,12,45,883.0,71.0,6.25,15.2,495.0,668.51,552.4
2018,12,25,13,0,879.0,70.0,6.3,15.3,486.0,639.48,528.29
2018,12,25,13,15,872.5,69.5,6.35,15.35,470.5,606.93,501.05
2018,12,25,13,30,866.0,69.0,6.4,15.4,455.0,574.7,473.46
2018,12,25,13,45,855.0,67.5,6.4,15.4,432.5,533.79,438.41
2018,12,25,14,0,844.0,66.0,6.4,15.4,410.0,491.35,401.34
2018,12,25,14,15,825.5,64.5,6.4,15.4,381.0,444.23,359.65
2018,12,25,14,30,807.0,63.0,6.4,15.4,352.0,396.69,316.68
2018,12,25,14,45,780.0,60.5,6.35,15.35,317.5,344.96,269.54
2018,12,25,15,0,753.0,58.0,6.3,15.3,283.0,294.21,222.54
2018,12,25,15,15,712.5,54.5,6.3,15.3,244.5,240.33,173.12
2018,12,25,15,30,672.0,51.0,6.3,15.3,206.0,189.49,126.98
2018,12,25,15,45,611.0,46.0,5.85,14.85,166.0,137.55,83.09
2018,12,25,16,0,550.0,41.0,5.4,14.4,126.0,90.24,47.19
2018,12,25,16,15,445.0,34.5,5.25,14.15,89.0,47.23,22.06
2018,12,25,16,30,340.0,28.0,5.1,13.9,52.0,23.54,8.63
2018,12,25,16,45,203.5,18.0,4.95,13.65,29.5,17.16,0.0
2018,12,25,17,0,67.0,8.0,4.8,13.4,7.0,0.0,0.0
2018,12,25,17,15,33.5,4.0,4.75,13.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,4.65,12.95,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,4.75,12.85,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,4.8,12.75,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,4.75,12.65,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,4.35,12.25,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,4.25,12.15,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,4.25,12.25,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,4.35,12.15,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,4.4,11.95,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,4.3,11.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,4.2,11.55,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,4.2,11.45,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,4.2,11.35,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,4.2,11.3,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,4.25,11.25,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,4.3,11.2,0.0,0.0,0.0
2018,12,26,7,15,0.0,1.5,4.25,11.45,1.5,0.0,0.0
2018,12,26,7,30,0.0,3.0,4.2,11.7,3.0,2.86,0.0
2018,12,26,7,45,0.0,8.0,4.2,11.95,8.0,7.41,0.0
2018,12,26,8,0,0.0,13.0,4.2,12.2,13.0,12.04,3.77
2018,12,26,8,15,52.0,27.0,4.4,12.45,36.5,60.58,45.63
2018,12,26,8,30,104.0,41.0,4.6,12.7,60.0,118.21,96.04
2018,12,26,8,45,161.5,52.0,4.8,12.9,89.0,169.48,141.44
2018,12,26,9,0,219.0,63.0,5.0,13.1,118.0,237.04,200.07
2018,12,26,9,15,115.5,71.5,5.2,13.25,101.0,169.59,141.85
2018,12,26,9,30,12.0,80.0,5.4,13.4,84.0,84.83,67.37
2018,12,26,9,45,207.0,98.5,5.6,13.5,176.0,270.48,229.08
2018,12,26,10,0,402.0,117.0,5.8,13.6,268.0,450.75,380.75
2018,12,26,10,15,565.5,102.0,5.85,13.65,331.0,562.59,473.29
2018,12,26,10,30,729.0,87.0,5.9,13.7,394.0,670.4,559.41
2018,12,26,10,45,718.5,93.5,5.95,13.8,408.5,672.78,560.13
2018,12,26,11,0,708.0,100.0,6.0,13.9,423.0,672.17,558.98
2018,12,26,11,15,801.5,83.0,5.85,13.9,459.0,715.62,592.11
2018,12,26,11,30,895.0,66.0,5.7,13.9,495.0,752.87,619.89
2018,12,26,11,45,897.5,66.5,5.6,13.95,501.5,745.52,613.22
2018,12,26,12,0,900.0,67.0,5.5,14.0,508.0,734.81,604.31
2018,12,26,12,15,897.5,68.0,5.6,14.05,507.0,717.86,591.46
2018,12,26,12,30,895.0,69.0,5.7,14.1,506.0,697.8,576.27
2018,12,26,12,45,887.5,69.5,5.75,14.1,496.5,670.86,555.17
2018,12,26,13,0,880.0,70.0,5.8,14.1,487.0,641.31,530.85
2018,12,26,13,15,872.0,69.5,5.9,14.1,471.0,607.9,503.2
2018,12,26,13,30,864.0,69.0,6.0,14.1,455.0,574.92,475.23
2018,12,26,13,45,850.5,68.0,6.05,14.1,432.0,533.38,439.72
2018,12,26,14,0,837.0,67.0,6.1,14.1,409.0,490.47,402.31
2018,12,26,14,15,817.5,65.5,6.05,14.05,380.0,443.21,360.46
2018,12,26,14,30,798.0,64.0,6.0,14.0,351.0,395.63,317.42
2018,12,26,14,45,717.0,68.5,5.95,13.95,307.5,332.21,261.51
2018,12,26,15,0,636.0,73.0,5.9,13.9,264.0,274.45,210.29
2018,12,26,15,15,525.5,71.0,5.9,13.9,214.5,209.48,154.55
2018,12,26,15,30,415.0,69.0,5.9,13.9,165.0,153.38,107.78
2018,12,26,15,45,411.0,57.0,5.7,13.65,136.5,118.21,76.14
2018,12,26,16,0,407.0,45.0,5.5,13.4,108.0,81.54,45.88
2018,12,26,16,15,368.5,36.0,5.55,13.2,79.5,46.56,23.15
2018,12,26,16,30,330.0,27.0,5.6,13.0,51.0,22.39,8.62
2018,12,26,16,45,197.0,17.0,5.65,12.85,28.5,16.2,0.0
2018,12,26,17,0,64.0,7.0,5.7,12.7,6.0,0.0,0.0
2018,12,26,17,15,32.0,3.5,5.65,12.65,3.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,5.6,12.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,5.6,12.55,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,5.55,12.45,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,5.55,12.4,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,5.75,12.4,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,6.05,12.4,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,6.5,12.4,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,6.6,12.4,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,6.65,12.35,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,6.7,12.3,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,6.7,12.2,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,6.65,11.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,6.6,11.9,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,6.55,11.85,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,6.5,11.8,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,6.2,11.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,6.0,11.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,5.9,11.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,5.75,11.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,5.6,11.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,5.55,11.1,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,5.45,10.95,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,5.4,10.9,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,5.55,10.75,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,5.6,10.7,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,5.55,10.65,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,5.5,10.6,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,5.45,10.55,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,5.4,10.45,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,5.4,10.4,0.0,0.0,0.0
2018,12,27,7,15,60.0,5.5,5.55,10.75,6.5,0.0,0.0
2018,12,27,7,30,120.0,11.0,5.7,11.1,13.0,61.03,0.0
2018,12,27,7,45,296.0,19.5,5.9,11.4,43.5,178.29,0.0
2018,12,27,8,0,472.0,28.0,6.1,11.7,74.0,293.25,222.2
2018,12,27,8,15,556.0,32.5,6.3,12.0,112.5,363.0,297.11
2018,12,27,8,30,640.0,37.0,6.5,12.3,151.0,436.55,364.77
2018,12,27,8,45,693.0,40.0,6.7,12.6,191.0,492.97,416.1
2018,12,27,9,0,746.0,43.0,6.9,12.9,231.0,550.46,466.58
2018,12,27,9,15,777.0,46.0,7.1,13.15,268.5,588.16,499.07
2018,12,27,9,30,808.0,49.0,7.3,13.4,306.0,630.25,533.3
2018,12,27,9,45,826.0,52.5,7.5,13.6,339.0,662.42,558.9
2018,12,27,10,0,844.0,56.0,7.7,13.8,372.0,692.32,582.29
2018,12,27,10,15,860.0,57.0,7.8,13.95,399.5,714.92,599.46
2018,12,27,10,30,876.0,58.0,7.9,14.1,427.0,734.76,614.33
2018,12,27,10,45,887.5,59.0,7.95,14.3,448.5,748.23,623.87
2018,12,27,11,0,899.0,60.0,8.0,14.5,470.0,758.47,630.92
2018,12,27,11,15,907.5,60.5,8.05,14.6,485.0,762.48,633.36
2018,12,27,11,30,916.0,61.0,8.1,14.7,500.0,763.04,633.23
2018,12,27,11,45,919.5,61.0,8.1,14.75,506.5,755.78,627.08
2018,12,27,12,0,923.0,61.0,8.1,14.8,513.0,745.08,618.38
2018,12,27,12,15,922.5,60.5,8.1,14.9,512.0,727.52,604.28
2018,12,27,12,30,922.0,60.0,8.1,15.0,511.0,706.74,587.74
2018,12,27,12,45,920.5,60.0,8.1,15.05,503.5,682.74,568.82
2018,12,27,13,0,919.0,60.0,8.1,15.1,496.0,655.73,545.97
2018,12,27,13,15,912.5,59.5,8.1,15.15,480.5,622.23,517.46
2018,12,27,13,30,906.0,59.0,8.1,15.2,465.0,586.32,486.5
2018,12,27,13,45,894.5,58.0,8.1,15.25,442.0,544.95,450.51
2018,12,27,14,0,883.0,57.0,8.1,15.3,419.0,501.94,412.43
2018,12,27,14,15,866.0,55.0,8.1,15.2,389.5,453.96,369.68
2018,12,27,14,30,849.0,53.0,8.1,15.1,360.0,405.32,325.4
2018,12,27,14,45,826.0,51.0,8.1,15.05,326.0,354.15,278.08
2018,12,27,15,0,803.0,49.0,8.1,15.0,292.0,303.44,230.4
2018,12,27,15,15,766.5,46.5,8.1,15.0,253.5,249.14,179.8
2018,12,27,15,30,730.0,44.0,8.1,15.0,215.0,197.33,131.99
2018,12,27,15,45,674.0,40.0,7.8,14.55,174.5,143.87,85.99
2018,12,27,16,0,618.0,36.0,7.5,14.1,134.0,95.76,48.83
2018,12,27,16,15,520.5,31.0,7.4,13.85,96.0,50.64,22.26
2018,12,27,16,30,423.0,26.0,7.3,13.6,58.0,23.39,9.84
2018,12,27,16,45,259.5,18.0,7.15,13.35,33.0,17.16,0.0
2018,12,27,17,0,96.0,10.0,7.0,13.1,8.0,0.0,0.0
2018,12,27,17,15,48.0,5.0,7.0,13.0,4.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,7.0,12.9,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,7.0,12.75,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,7.0,12.55,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,6.95,12.4,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,6.9,12.3,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,6.9,12.25,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,6.9,12.2,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,6.9,12.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,6.8,11.9,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,6.75,11.85,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,6.7,11.8,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,6.6,11.75,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,6.45,11.6,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,6.4,11.45,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,6.4,11.4,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,6.5,11.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,6.5,11.1,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,6.45,11.05,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,6.4,10.9,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,6.4,10.8,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,6.4,10.75,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,6.4,10.7,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,6.45,10.65,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,6.5,10.6,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,6.5,10.55,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,6.5,10.5,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,6.45,10.4,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,6.4,10.3,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,6.3,10.25,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,6.2,10.2,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,6.2,10.15,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,6.2,10.1,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,6.15,10.05,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,6.1,9.95,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,6.1,9.9,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,6.1,9.85,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,6.1,9.8,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,6.1,9.75,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,6.1,9.7,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.05,9.7,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.0,9.7,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,5.9,9.65,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,5.8,9.6,0.0,0.0,0.0
2018,12,28,7,15,24.5,4.5,5.8,9.85,5.0,0.0,0.0
2018,12,28,7,30,49.0,9.0,5.8,10.1,10.0,29.17,0.0
2018,12,28,7,45,171.0,21.5,5.8,10.3,36.0,122.37,0.0
2018,12,28,8,0,293.0,34.0,5.8,10.5,62.0,215.99,162.96
2018,12,28,8,15,418.0,39.5,5.85,10.75,101.5,301.84,247.69
2018,12,28,8,30,543.0,45.0,5.9,11.0,141.0,394.98,331.1
