Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,8,45,652.5,43.5,6.0,11.2,187.5,472.37,400.13
2018,12,28,9,0,762.0,42.0,6.1,11.4,234.0,553.68,470.75
2018,12,28,9,15,794.0,43.5,6.05,11.65,271.0,595.74,505.94
2018,12,28,9,30,826.0,45.0,6.0,11.9,308.0,636.98,538.78
2018,12,28,9,45,846.5,46.5,5.95,12.1,340.5,668.75,563.28
2018,12,28,10,0,867.0,48.0,5.9,12.3,373.0,698.36,585.56
2018,12,28,10,15,882.0,49.0,5.8,12.5,400.5,720.75,601.62
2018,12,28,10,30,897.0,50.0,5.7,12.7,428.0,740.29,615.24
2018,12,28,10,45,907.0,51.0,5.55,12.9,449.5,752.98,623.23
2018,12,28,11,0,917.0,52.0,5.4,13.1,471.0,762.37,628.66
2018,12,28,11,15,923.0,52.5,5.35,13.25,485.0,764.68,629.24
2018,12,28,11,30,929.0,53.0,5.3,13.4,499.0,763.51,627.3
2018,12,28,11,45,931.5,53.5,5.3,13.55,506.0,756.23,621.04
2018,12,28,12,0,934.0,54.0,5.3,13.7,513.0,745.47,612.28
2018,12,28,12,15,931.0,55.5,5.2,13.85,512.0,728.58,598.51
2018,12,28,12,30,928.0,57.0,5.1,14.0,511.0,708.47,582.4
2018,12,28,12,45,920.0,59.0,5.05,14.1,503.0,682.52,562.19
2018,12,28,13,0,912.0,61.0,5.0,14.2,495.0,653.83,538.39
2018,12,28,13,15,905.5,60.5,4.9,14.3,479.5,620.61,510.42
2018,12,28,13,30,899.0,60.0,4.8,14.4,464.0,584.98,480.1
2018,12,28,13,45,888.5,58.0,4.65,14.45,441.0,543.32,444.43
2018,12,28,14,0,878.0,56.0,4.5,14.5,418.0,499.98,406.71
2018,12,28,14,15,863.0,55.0,4.45,14.5,390.0,454.26,366.49
2018,12,28,14,30,848.0,54.0,4.4,14.5,362.0,407.67,324.58
2018,12,28,14,45,824.5,51.5,4.3,14.55,327.5,355.82,277.43
2018,12,28,15,0,801.0,49.0,4.2,14.6,293.0,304.49,229.9
2018,12,28,15,15,764.5,46.5,4.2,14.6,254.5,250.26,180.07
2018,12,28,15,30,728.0,44.0,4.2,14.6,216.0,198.5,132.78
2018,12,28,15,45,670.0,40.5,3.8,14.0,175.5,145.24,87.27
2018,12,28,16,0,612.0,37.0,3.4,13.4,135.0,97.51,50.47
2018,12,28,16,15,514.0,32.0,3.3,13.2,97.0,52.51,23.62
2018,12,28,16,30,416.0,27.0,3.2,13.0,59.0,22.22,9.66
2018,12,28,16,45,255.0,17.5,3.1,12.8,33.5,16.68,0.0
2018,12,28,17,0,94.0,8.0,3.0,12.6,8.0,7.63,0.0
2018,12,28,17,15,47.0,4.0,2.9,12.55,4.0,0.0,0.0
2018,12,28,17,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,2.4,12.35,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.25,12.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.85,12.25,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.8,11.95,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.15,11.25,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.2,11.1,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,12,29,7,15,55.0,5.5,2.35,11.05,6.0,0.0,0.0
2018,12,29,7,30,110.0,11.0,2.4,11.2,12.0,56.62,0.0
2018,12,29,7,45,276.0,20.0,2.4,11.4,41.5,168.38,0.0
2018,12,29,8,0,442.0,29.0,2.4,11.6,71.0,277.78,207.26
2018,12,29,8,15,526.0,33.5,2.55,11.8,108.5,347.03,280.66
2018,12,29,8,30,610.0,38.0,2.7,12.0,146.0,419.72,346.04
2018,12,29,8,45,660.5,42.0,2.8,12.2,185.5,475.11,395.02
2018,12,29,9,0,711.0,46.0,2.9,12.4,225.0,531.53,443.04
2018,12,29,9,15,744.5,49.0,2.9,12.55,262.0,575.86,479.6
2018,12,29,9,30,778.0,52.0,2.9,12.7,299.0,619.33,513.25
2018,12,29,9,45,801.0,53.5,2.85,12.9,331.5,646.08,532.8
2018,12,29,10,0,824.0,55.0,2.8,13.1,364.0,676.73,554.94
2018,12,29,10,15,838.0,57.0,2.65,13.3,391.0,699.14,569.87
2018,12,29,10,30,852.0,59.0,2.5,13.5,418.0,718.8,582.49
2018,12,29,10,45,861.5,60.0,2.35,13.7,438.5,730.85,589.24
2018,12,29,11,0,871.0,61.0,2.2,13.9,459.0,739.76,593.64
2018,12,29,11,15,877.0,62.0,2.05,14.15,473.0,742.78,593.6
2018,12,29,11,30,883.0,63.0,1.9,14.4,487.0,742.48,591.21
2018,12,29,11,45,885.0,63.5,1.75,14.6,493.5,735.23,583.97
2018,12,29,12,0,887.0,64.0,1.6,14.8,500.0,724.69,574.49
2018,12,29,12,15,885.5,64.0,1.6,14.95,499.0,707.81,561.96
2018,12,29,12,30,884.0,64.0,1.6,15.1,498.0,687.83,547.33
2018,12,29,12,45,878.0,65.0,1.6,15.2,490.0,663.05,529.23
2018,12,29,13,0,872.0,66.0,1.6,15.3,482.0,635.59,507.72
2018,12,29,13,15,864.0,65.5,1.6,15.35,466.5,602.69,481.9
2018,12,29,13,30,856.0,65.0,1.6,15.4,451.0,567.6,453.91
2018,12,29,13,45,843.0,64.0,1.65,15.45,428.5,527.28,421.54
2018,12,29,14,0,830.0,63.0,1.7,15.5,406.0,487.29,388.48
2018,12,29,14,15,811.5,62.0,1.7,15.45,378.0,441.45,349.93
2018,12,29,14,30,793.0,61.0,1.7,15.4,350.0,395.19,309.99
2018,12,29,14,45,733.0,62.0,1.7,15.35,309.5,335.78,259.22
2018,12,29,15,0,673.0,63.0,1.7,15.3,269.0,279.99,210.76
2018,12,29,15,15,578.5,62.5,1.7,15.3,223.0,218.47,158.52
2018,12,29,15,30,484.0,62.0,1.7,15.3,177.0,165.6,114.33
2018,12,29,15,45,420.5,55.5,1.55,14.9,142.0,121.07,77.61
2018,12,29,16,0,357.0,49.0,1.4,14.5,107.0,83.04,48.71
2018,12,29,16,15,284.0,38.5,1.45,14.4,76.0,46.57,24.59
2018,12,29,16,30,211.0,28.0,1.5,14.3,45.0,22.02,9.96
2018,12,29,16,45,127.0,17.0,1.6,14.15,25.5,16.2,0.0
2018,12,29,17,0,43.0,6.0,1.7,14.0,6.0,5.72,0.0
2018,12,29,17,15,21.5,3.0,1.8,13.95,3.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.25,13.55,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.8,12.75,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.9,12.4,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.95,12.3,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,3.0,11.95,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.1,11.75,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.9,11.25,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,4.1,11.05,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.3,10.7,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.7,10.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,5.0,10.5,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,5.1,10.5,0.0,0.0,0.0
2018,12,30,7,15,4.5,3.5,5.2,10.7,3.5,0.0,0.0
2018,12,30,7,30,9.0,7.0,5.3,10.9,7.0,10.44,0.0
2018,12,30,7,45,65.0,21.5,5.4,11.05,27.0,66.34,0.0
2018,12,30,8,0,121.0,36.0,5.5,11.2,47.0,123.99,90.71
2018,12,30,8,15,151.5,49.5,5.4,11.3,71.0,158.97,128.11
2018,12,30,8,30,182.0,63.0,5.3,11.4,95.0,196.4,162.8
2018,12,30,8,45,200.5,78.0,5.2,11.45,121.5,230.55,193.74
2018,12,30,9,0,219.0,93.0,5.1,11.5,148.0,265.18,224.35
2018,12,30,9,15,288.5,101.0,4.8,11.6,185.5,324.46,275.68
2018,12,30,9,30,358.0,109.0,4.5,11.7,223.0,399.6,338.61
2018,12,30,9,45,489.0,101.5,4.25,11.8,274.5,488.58,412.7
2018,12,30,10,0,620.0,94.0,4.0,11.9,326.0,587.16,491.96
2018,12,30,10,15,732.5,78.5,3.75,12.05,372.5,654.39,543.18
2018,12,30,10,30,845.0,63.0,3.5,12.2,419.0,719.17,590.79
2018,12,30,10,45,858.5,63.5,3.25,12.35,441.0,733.61,599.16
2018,12,30,11,0,872.0,64.0,3.0,12.5,463.0,744.97,605.4
2018,12,30,11,15,827.0,76.0,3.1,12.75,463.5,729.02,592.71
2018,12,30,11,30,782.0,88.0,3.2,13.0,464.0,703.53,573.08
2018,12,30,11,45,573.0,134.0,3.35,13.2,411.5,595.81,488.6
2018,12,30,12,0,364.0,180.0,3.5,13.4,359.0,469.75,386.48
2018,12,30,12,15,338.0,188.5,3.8,13.6,354.5,452.87,372.88
2018,12,30,12,30,312.0,197.0,4.1,13.8,350.0,435.55,358.33
2018,12,30,12,45,444.0,167.0,4.45,14.0,381.0,490.29,404.17
2018,12,30,13,0,576.0,137.0,4.8,14.2,412.0,531.54,438.34
2018,12,30,13,15,497.0,148.0,4.9,14.35,380.0,471.48,388.67
2018,12,30,13,30,418.0,159.0,5.0,14.5,348.0,418.5,344.52
2018,12,30,13,45,377.0,156.5,5.15,14.65,320.5,375.86,308.93
2018,12,30,14,0,336.0,154.0,5.3,14.8,293.0,329.29,269.86
2018,12,30,14,15,475.0,121.5,5.35,14.8,303.5,348.79,284.2
2018,12,30,14,30,614.0,89.0,5.4,14.8,314.0,352.39,283.42
2018,12,30,14,45,678.5,74.0,5.45,14.85,301.0,329.65,259.76
2018,12,30,15,0,743.0,59.0,5.5,14.9,288.0,300.0,228.78
2018,12,30,15,15,585.5,66.5,5.5,14.9,232.5,225.63,166.14
2018,12,30,15,30,428.0,74.0,5.5,14.9,177.0,164.72,116.8
2018,12,30,15,45,269.0,67.5,5.55,14.55,128.0,107.84,73.62
2018,12,30,16,0,110.0,61.0,5.6,14.2,79.0,67.38,46.17
2018,12,30,16,15,72.0,45.0,5.85,13.95,55.5,43.52,27.95
2018,12,30,16,30,34.0,29.0,6.1,13.7,32.0,24.85,12.45
2018,12,30,16,45,17.0,16.5,6.35,13.5,18.0,15.73,0.0
2018,12,30,17,0,0.0,4.0,6.6,13.3,4.0,3.81,0.0
2018,12,30,17,15,0.0,2.0,6.7,13.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.8,12.9,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,7.0,12.35,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,7.05,12.1,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.2,11.9,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.25,11.85,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.3,11.8,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.3,11.75,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.3,11.7,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.25,11.65,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,7.0,11.5,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.95,11.5,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.75,11.45,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.6,11.4,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.45,11.35,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.3,11.3,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,6.2,11.25,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.95,11.15,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.8,11.1,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.75,11.1,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.7,11.1,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.65,11.05,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.6,11.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.6,11.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.65,11.15,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.7,11.2,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.75,11.2,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.8,11.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.85,11.2,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.9,11.2,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,6.05,11.2,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.35,11.2,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.7,11.2,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.85,11.15,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,7.0,11.1,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.3,11.1,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.6,11.1,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.9,11.1,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.2,11.1,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.25,11.05,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.4,10.9,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.5,10.8,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.5,10.85,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.5,10.9,8.0,18.49,0.0
2018,12,31,7,45,107.5,21.5,8.5,10.95,30.5,92.4,0.0
2018,12,31,8,0,189.0,35.0,8.5,11.0,53.0,166.61,123.57
2018,12,31,8,15,379.5,40.0,8.55,11.15,99.0,280.9,230.66
2018,12,31,8,30,570.0,45.0,8.6,11.3,145.0,409.77,344.83
2018,12,31,8,45,677.0,43.5,8.65,11.45,192.0,486.6,414.31
2018,12,31,9,0,784.0,42.0,8.7,11.6,239.0,567.26,485.43
2018,12,31,9,15,815.5,44.5,8.75,11.8,277.5,611.26,523.12
2018,12,31,9,30,847.0,47.0,8.8,12.0,316.0,654.33,558.36
2018,12,31,9,45,867.5,49.5,8.9,12.15,350.5,688.15,585.47
2018,12,31,10,0,888.0,52.0,9.0,12.3,385.0,719.73,610.29
2018,12,31,10,15,903.0,53.0,8.95,12.45,413.5,742.67,627.55
2018,12,31,10,30,918.0,54.0,8.9,12.6,442.0,762.69,642.3
2018,12,31,10,45,928.0,55.5,8.9,12.75,464.0,776.43,652.09
2018,12,31,11,0,938.0,57.0,8.9,12.9,486.0,786.79,659.23
2018,12,31,11,15,944.0,57.5,8.85,13.0,501.0,789.34,660.25
2018,12,31,11,30,950.0,58.0,8.8,13.1,516.0,788.33,658.6
2018,12,31,11,45,953.0,58.0,8.75,13.2,523.0,780.86,651.97
2018,12,31,12,0,956.0,58.0,8.7,13.3,530.0,769.83,642.69
2018,12,31,12,15,954.0,59.0,8.65,13.4,529.5,752.91,628.88
2018,12,31,12,30,952.0,60.0,8.6,13.5,529.0,732.65,612.53
2018,12,31,12,45,945.5,61.5,8.55,13.55,521.0,706.74,591.88
2018,12,31,13,0,939.0,63.0,8.5,13.6,513.0,677.91,567.68
2018,12,31,13,15,932.0,62.0,8.5,13.65,497.0,643.18,538.09
2018,12,31,13,30,925.0,61.0,8.5,13.7,481.0,605.99,506.0
2018,12,31,13,45,911.5,60.5,8.5,13.75,457.5,563.58,469.03
2018,12,31,14,0,898.0,60.0,8.5,13.8,434.0,519.59,430.01
2018,12,31,14,15,831.5,65.5,8.45,13.75,393.5,457.77,375.82
2018,12,31,14,30,765.0,71.0,8.4,13.7,353.0,397.49,322.37
2018,12,31,14,45,702.5,71.0,8.35,13.7,311.0,336.87,268.17
2018,12,31,15,0,640.0,71.0,8.3,13.7,269.0,280.65,217.44
2018,12,31,15,15,549.5,70.5,8.3,13.7,225.0,221.31,165.22
2018,12,31,15,30,459.0,70.0,8.3,13.7,181.0,170.26,121.24
2018,12,31,15,45,332.5,59.0,4.55,14.1,131.5,110.82,73.52
2018,12,31,16,0,206.0,48.0,0.8,14.5,82.0,66.57,41.33
2018,12,31,16,15,154.5,40.0,0.85,14.4,61.5,43.3,25.37
2018,12,31,16,30,103.0,32.0,0.9,14.3,41.0,26.19,13.91
2018,12,31,16,45,54.5,19.0,0.9,14.2,23.5,18.11,0.0
2018,12,31,17,0,6.0,6.0,0.9,14.1,6.0,5.72,0.0
2018,12,31,17,15,3.0,3.0,0.85,14.1,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.7,14.05,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.55,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.6,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.75,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
